Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,21,19,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,1.25,5.45,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,1.05,4.2,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,1.0,3.85,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,1.0,3.55,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,1.0,3.25,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,0.95,2.45,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,0.9,2.35,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,0.9,2.25,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,0.9,2.25,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,0.9,2.45,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,0.9,2.75,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,1,22,7,15,13.5,3.0,0.85,3.55,3.0,0.0,0.0
2018,1,22,7,30,27.0,6.0,0.8,4.2,6.0,24.95,0.0
2018,1,22,7,45,44.0,20.0,0.75,4.9,23.0,67.0,0.0
2018,1,22,8,0,61.0,34.0,0.7,5.6,40.0,105.58,80.29
2018,1,22,8,15,92.0,51.5,0.75,6.35,65.5,148.73,123.3
2018,1,22,8,30,123.0,69.0,0.8,7.1,91.0,190.23,160.75
2018,1,22,8,45,132.5,86.0,0.85,7.85,116.0,212.93,180.65
2018,1,22,9,0,142.0,103.0,0.9,8.6,141.0,234.61,198.87
2018,1,22,9,15,97.5,119.0,0.9,9.0,147.0,212.34,178.61
2018,1,22,9,30,53.0,135.0,0.9,9.4,153.0,174.9,145.64
2018,1,22,9,45,61.0,152.0,0.85,9.8,175.0,193.68,161.05
2018,1,22,10,0,69.0,169.0,0.8,10.2,197.0,211.54,175.12
2018,1,22,10,15,87.5,185.0,0.85,10.6,223.5,234.55,193.53
2018,1,22,10,30,106.0,201.0,0.9,11.0,250.0,255.91,210.22
2018,1,22,10,45,112.0,214.5,0.95,11.4,268.5,277.62,226.58
2018,1,22,11,0,118.0,228.0,1.0,11.8,287.0,284.37,230.86
2018,1,22,11,15,98.5,233.0,1.15,12.2,283.5,256.57,207.6
2018,1,22,11,30,79.0,238.0,1.3,12.6,280.0,241.9,195.02
2018,1,22,11,45,116.5,247.0,1.45,13.0,311.0,267.97,215.18
2018,1,22,12,0,154.0,256.0,1.6,13.4,342.0,280.56,223.78
2018,1,22,12,15,170.5,258.0,1.75,13.6,353.5,275.03,217.9
2018,1,22,12,30,187.0,260.0,1.9,13.8,365.0,267.4,210.08
2018,1,22,12,45,181.0,257.5,2.0,14.0,358.5,247.76,192.98
2018,1,22,13,0,175.0,255.0,2.1,14.2,352.0,228.48,176.36
2018,1,22,13,15,181.5,249.5,2.0,14.1,348.5,210.08,160.42
2018,1,22,13,30,188.0,244.0,1.9,14.0,345.0,190.84,144.72
2018,1,22,13,45,225.5,231.5,1.8,13.85,348.5,169.33,128.39
2018,1,22,14,0,263.0,219.0,1.7,13.7,352.0,140.45,117.39
2018,1,22,14,15,333.0,194.0,1.6,13.35,353.5,128.58,107.53
2018,1,22,14,30,403.0,169.0,1.5,13.0,355.0,112.72,94.09
2018,1,22,14,45,560.0,128.5,1.35,12.65,367.5,91.62,75.92
2018,1,22,15,0,717.0,88.0,1.2,12.3,380.0,69.37,56.52
2018,1,22,15,15,701.0,82.5,1.2,11.85,345.5,65.69,53.49
2018,1,22,15,30,685.0,77.0,1.2,11.4,311.0,61.94,50.32
2018,1,22,15,45,513.5,84.0,1.15,10.9,247.0,65.44,53.61
2018,1,22,16,0,342.0,91.0,1.1,10.4,183.0,65.9,54.07
2018,1,22,16,15,322.5,76.5,1.15,10.05,150.5,56.17,45.21
2018,1,22,16,30,303.0,62.0,1.2,9.7,118.0,46.16,35.93
2018,1,22,16,45,192.5,49.0,1.2,9.3,81.0,36.36,26.66
2018,1,22,17,0,82.0,36.0,1.2,8.9,44.0,26.61,16.69
2018,1,22,17,15,59.0,22.0,1.25,8.8,26.0,16.42,0.0
2018,1,22,17,30,36.0,8.0,1.3,8.7,8.0,6.29,0.0
2018,1,22,17,45,18.0,4.0,1.35,8.6,4.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.55,8.4,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,1.95,8.6,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,2.55,9.65,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,2.65,10.4,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,2.75,11.2,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,2.85,11.55,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,3.15,12.05,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,3.25,12.3,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,3.85,12.95,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,3.95,13.6,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,3.85,13.95,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,3.75,14.05,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,3.45,14.1,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,1,23,7,15,40.0,4.5,3.35,14.2,5.0,0.0,0.0
2018,1,23,7,30,80.0,9.0,3.3,14.3,10.0,67.17,0.0
2018,1,23,7,45,167.0,19.5,3.25,14.35,32.0,182.58,0.0
2018,1,23,8,0,254.0,30.0,3.2,14.4,54.0,284.16,218.83
2018,1,23,8,15,417.5,37.0,3.25,14.65,102.5,418.41,341.94
2018,1,23,8,30,581.0,44.0,3.3,14.9,151.0,544.82,447.28
2018,1,23,8,45,446.0,52.0,3.35,15.15,147.0,453.46,377.52
2018,1,23,9,0,311.0,60.0,3.4,15.4,143.0,341.95,287.56
2018,1,23,9,15,260.5,72.0,3.6,15.6,149.5,311.92,262.18
2018,1,23,9,30,210.0,84.0,3.8,15.8,156.0,261.57,219.45
2018,1,23,9,45,529.5,73.5,4.0,16.05,282.5,508.01,422.94
2018,1,23,10,0,849.0,63.0,4.2,16.3,409.0,702.27,572.53
2018,1,23,10,15,877.5,63.0,4.3,16.35,445.5,699.48,568.5
2018,1,23,10,30,906.0,63.0,4.4,16.4,482.0,692.38,561.73
2018,1,23,10,45,923.5,63.5,4.5,16.45,511.5,674.23,545.45
2018,1,23,11,0,941.0,64.0,4.6,16.5,541.0,652.04,525.67
2018,1,23,11,15,951.0,64.0,4.6,16.45,562.0,620.92,498.34
2018,1,23,11,30,961.0,64.0,4.6,16.4,583.0,586.3,467.67
2018,1,23,11,45,966.0,64.0,4.6,16.35,595.0,545.78,431.65
2018,1,23,12,0,971.0,64.0,4.6,16.3,607.0,502.35,392.41
2018,1,23,12,15,971.5,65.0,4.55,16.25,611.5,455.28,349.22
2018,1,23,12,30,972.0,66.0,4.5,16.2,616.0,405.96,303.3
2018,1,23,12,45,969.5,66.0,4.4,16.2,612.0,352.85,253.65
2018,1,23,13,0,967.0,66.0,4.3,16.2,608.0,298.27,202.92
2018,1,23,13,15,960.0,66.0,4.2,16.1,595.0,241.59,152.34
2018,1,23,13,30,953.0,66.0,4.1,16.0,582.0,184.4,105.92
2018,1,23,13,45,945.0,65.5,4.0,15.9,562.0,126.48,68.99
2018,1,23,14,0,937.0,65.0,3.9,15.8,542.0,69.76,55.65
2018,1,23,14,15,926.0,63.5,3.8,15.6,515.0,68.09,54.36
2018,1,23,14,30,915.0,62.0,3.7,15.4,488.0,66.33,52.97
2018,1,23,14,45,898.5,60.0,3.6,15.2,454.5,64.03,51.1
2018,1,23,15,0,882.0,58.0,3.5,15.0,421.0,61.64,49.14
2018,1,23,15,15,858.5,56.0,3.25,14.5,382.0,59.04,47.03
2018,1,23,15,30,835.0,54.0,3.0,14.0,343.0,56.34,44.81
2018,1,23,15,45,801.0,51.5,2.75,13.5,300.0,48.77,38.18
2018,1,23,16,0,767.0,49.0,2.5,13.0,257.0,46.14,35.89
2018,1,23,16,15,714.5,45.0,2.3,12.1,211.5,42.14,32.31
2018,1,23,16,30,662.0,41.0,2.1,11.2,166.0,38.2,28.64
2018,1,23,16,45,573.5,35.0,1.85,10.25,122.0,32.38,23.08
2018,1,23,17,0,485.0,29.0,1.6,9.3,78.0,26.72,16.97
2018,1,23,17,15,307.5,19.5,1.6,8.9,45.0,16.26,0.0
2018,1,23,17,30,130.0,10.0,1.6,8.5,12.0,7.87,0.0
2018,1,23,17,45,65.0,5.0,1.6,8.15,6.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,1.4,5.55,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,1.4,3.85,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,1.35,3.45,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,1.3,2.95,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,1.25,2.45,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,1.15,1.95,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,1.1,1.15,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,1.1,0.85,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,1.1,0.7,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,1.05,0.55,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,1.0,0.4,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,1.0,0.25,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,1.0,0.1,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,1.0,-0.05,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,1.0,-0.2,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,1.0,-0.35,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,0.95,-0.6,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,0.9,-0.9,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,0.9,-1.05,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,0.9,-1.2,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,0.9,-1.3,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,0.9,-1.4,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,0.85,-1.5,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,0.8,-1.6,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,0.8,-1.55,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,0.8,-1.45,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,0.8,-1.4,0.0,0.0,0.0
2018,1,24,7,15,37.0,4.5,0.9,-0.35,5.0,0.0,0.0
2018,1,24,7,30,74.0,9.0,1.0,0.7,10.0,62.84,0.0
2018,1,24,7,45,198.5,21.0,1.1,1.7,37.5,209.25,0.0
2018,1,24,8,0,323.0,33.0,1.2,2.7,65.0,340.83,272.89
2018,1,24,8,15,385.5,45.5,1.35,3.35,103.0,403.5,340.05
2018,1,24,8,30,448.0,58.0,1.5,4.0,141.0,465.91,396.01
2018,1,24,8,45,544.0,62.0,1.65,4.65,189.5,544.18,461.54
2018,1,24,9,0,640.0,66.0,1.8,5.3,238.0,618.43,520.98
2018,1,24,9,15,716.0,67.0,1.75,5.7,289.5,669.18,559.04
2018,1,24,9,30,792.0,68.0,1.7,6.1,341.0,711.02,588.94
2018,1,24,9,45,819.5,71.0,1.65,6.5,381.0,719.26,592.56
2018,1,24,10,0,847.0,74.0,1.6,6.9,421.0,723.23,593.07
2018,1,24,10,15,865.5,76.0,1.55,7.25,455.5,715.28,584.74
2018,1,24,10,30,884.0,78.0,1.5,7.6,490.0,703.22,572.16
2018,1,24,10,45,897.5,79.0,1.45,7.9,517.5,682.64,553.05
2018,1,24,11,0,911.0,80.0,1.4,8.2,545.0,653.63,527.53
2018,1,24,11,15,920.0,81.0,1.45,8.5,565.5,623.53,501.44
2018,1,24,11,30,929.0,82.0,1.5,8.8,586.0,590.02,472.08
2018,1,24,11,45,934.5,82.5,1.55,9.05,599.0,550.97,437.75
2018,1,24,12,0,940.0,83.0,1.6,9.3,612.0,509.01,400.18
2018,1,24,12,15,944.0,82.0,1.65,9.45,616.5,462.36,358.0
2018,1,24,12,30,948.0,81.0,1.7,9.6,621.0,413.32,312.76
2018,1,24,12,45,950.5,79.5,1.75,9.8,618.0,361.18,264.1
2018,1,24,13,0,953.0,78.0,1.8,10.0,615.0,307.19,213.66
2018,1,24,13,15,948.0,77.5,1.85,10.05,603.0,250.81,162.92
2018,1,24,13,30,943.0,77.0,1.9,10.1,591.0,193.74,115.79
2018,1,24,13,45,933.0,76.0,2.0,10.15,570.0,135.43,77.47
2018,1,24,14,0,923.0,75.0,2.1,10.2,549.0,77.48,63.69
2018,1,24,14,15,908.5,74.0,2.1,10.15,521.0,74.85,61.54
2018,1,24,14,30,894.0,73.0,2.1,10.1,493.0,73.44,60.42
2018,1,24,14,45,875.5,72.0,2.15,10.0,459.5,65.84,53.77
2018,1,24,15,0,857.0,71.0,2.2,9.9,426.0,64.79,52.97
2018,1,24,15,15,831.5,68.0,2.0,9.45,386.5,62.14,50.78
2018,1,24,15,30,806.0,65.0,1.8,9.0,347.0,59.47,48.55
2018,1,24,15,45,768.5,61.5,1.6,8.55,303.0,56.24,45.76
2018,1,24,16,0,731.0,58.0,1.4,8.1,259.0,53.03,42.91
2018,1,24,16,15,602.0,57.5,1.3,7.0,203.5,47.42,37.86
2018,1,24,16,30,473.0,57.0,1.2,5.9,148.0,46.42,36.81
2018,1,24,16,45,443.5,45.5,1.15,4.8,112.5,37.56,28.38
2018,1,24,17,0,414.0,34.0,1.1,3.7,77.0,28.43,19.12
2018,1,24,17,15,261.5,22.5,1.2,3.6,45.0,18.69,0.97
2018,1,24,17,30,109.0,11.0,1.3,3.5,13.0,8.65,0.0
2018,1,24,17,45,54.5,5.5,1.4,3.4,6.5,0.0,0.0
2018,1,24,18,0,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,1.75,3.15,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,1.95,2.65,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,1.9,2.3,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,1.8,1.95,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,1.7,1.6,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,1.6,1.25,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,1.5,0.9,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,1.45,0.55,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,1.4,0.2,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,1.3,-0.2,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,1.2,-0.6,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,1.05,-0.95,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,0.9,-1.3,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,0.85,-1.6,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,0.8,-1.9,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,0.8,-2.2,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,0.8,-2.6,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,0.8,-2.7,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,0.8,-2.85,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,0.8,-3.05,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,0.8,-3.1,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,0.8,-3.15,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,0.8,-3.2,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,0.8,-3.3,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,0.8,-3.4,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,0.8,-3.45,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,0.8,-3.5,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,0.8,-3.55,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,0.8,-3.6,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,0.8,-3.65,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,0.8,-3.7,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,0.8,-3.75,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,0.8,-3.8,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,0.8,-3.85,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,0.8,-3.9,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,0.8,-3.9,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,0.8,-3.9,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,0.8,-3.95,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,0.8,-3.85,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,0.8,-3.7,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,0.8,-3.55,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,0.8,-3.4,0.0,0.0,0.0
2018,1,25,7,15,58.0,5.5,0.95,-2.55,6.0,0.0,0.0
2018,1,25,7,30,116.0,11.0,1.1,-1.7,12.0,96.33,0.0
2018,1,25,7,45,287.5,21.5,1.25,-0.85,45.0,279.88,22.93
2018,1,25,8,0,459.0,32.0,1.4,0.0,78.0,447.18,360.34
2018,1,25,8,15,551.5,38.5,1.55,0.65,122.0,517.32,435.46
2018,1,25,8,30,644.0,45.0,1.7,1.3,166.0,599.09,507.02
2018,1,25,8,45,700.0,49.5,1.85,1.9,212.5,646.66,547.67
2018,1,25,9,0,756.0,54.0,2.0,2.5,259.0,690.49,583.2
2018,1,25,9,15,793.0,57.0,2.0,2.95,303.5,713.74,600.26
2018,1,25,9,30,830.0,60.0,2.0,3.4,348.0,732.94,613.36
2018,1,25,9,45,856.5,61.5,1.95,3.85,388.0,738.08,614.77
2018,1,25,10,0,883.0,63.0,1.9,4.3,428.0,732.17,607.69
2018,1,25,10,15,900.5,65.0,1.9,4.7,462.5,723.46,599.09
2018,1,25,10,30,918.0,67.0,1.9,5.1,497.0,710.73,587.02
2018,1,25,10,45,930.5,67.5,1.85,5.5,524.5,688.96,566.48
2018,1,25,11,0,943.0,68.0,1.8,5.9,552.0,663.42,542.84
2018,1,25,11,15,951.0,68.5,1.75,6.25,572.5,631.51,514.04
2018,1,25,11,30,959.0,69.0,1.7,6.6,593.0,596.21,482.1
2018,1,25,11,45,964.0,69.0,1.7,6.95,605.5,555.6,445.67
2018,1,25,12,0,969.0,69.0,1.7,7.3,618.0,512.08,406.03
2018,1,25,12,15,968.5,70.0,1.65,7.55,622.0,464.45,362.13
2018,1,25,12,30,968.0,71.0,1.6,7.8,626.0,414.68,315.55
2018,1,25,12,45,964.0,72.0,1.55,8.0,622.0,361.88,265.93
2018,1,25,13,0,960.0,73.0,1.5,8.2,618.0,307.72,215.09
2018,1,25,13,15,956.5,72.5,1.45,8.35,606.5,251.35,163.8
2018,1,25,13,30,953.0,72.0,1.4,8.5,595.0,194.11,115.93
2018,1,25,13,45,947.0,71.0,1.35,8.6,575.5,135.65,76.71
2018,1,25,14,0,941.0,70.0,1.3,8.7,556.0,77.08,63.64
2018,1,25,14,15,930.5,68.5,1.2,8.65,529.0,71.73,59.08
2018,1,25,14,30,920.0,67.0,1.1,8.6,502.0,70.02,57.68
2018,1,25,14,45,905.0,65.0,1.05,8.55,468.5,67.79,55.81
2018,1,25,15,0,890.0,63.0,1.0,8.5,435.0,65.46,53.85
2018,1,25,15,15,867.0,60.5,0.85,8.15,395.5,62.55,51.41
2018,1,25,15,30,844.0,58.0,0.7,7.8,356.0,54.66,44.43
2018,1,25,15,45,809.5,55.0,0.6,7.45,312.0,51.67,41.83
2018,1,25,16,0,775.0,52.0,0.5,7.1,268.0,48.68,39.17
2018,1,25,16,15,721.5,48.0,0.55,6.7,221.5,44.71,35.49
2018,1,25,16,30,668.0,44.0,0.6,6.3,175.0,40.82,31.73
2018,1,25,16,45,582.0,37.5,0.6,5.95,130.0,34.62,25.69
2018,1,25,17,0,496.0,31.0,0.6,5.6,85.0,28.55,19.26
2018,1,25,17,15,330.5,22.0,0.65,5.4,50.5,18.4,2.96
2018,1,25,17,30,165.0,13.0,0.7,5.2,16.0,10.23,0.0
2018,1,25,17,45,82.5,6.5,0.7,5.0,8.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,0.95,3.55,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,1.1,2.35,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,1.15,1.6,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,1.2,0.4,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,1.2,-0.7,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,1.15,-1.35,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,1.1,-1.7,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,1.05,-1.85,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.0,-2.15,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.0,-2.3,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,0.95,-2.4,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,0.9,-2.6,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,0.9,-2.7,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,0.9,-2.75,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,0.9,-2.8,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,0.9,-2.85,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,0.9,-2.9,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,0.9,-2.85,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,0.9,-2.8,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,0.9,-2.8,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,0.9,-2.8,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,0.9,-2.7,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,0.9,-2.6,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,0.9,-2.55,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,0.9,-2.45,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,0.9,-2.4,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,0.9,-2.4,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,0.9,-2.4,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,0.9,-2.4,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,0.9,-2.4,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,0.9,-2.4,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,0.9,-2.4,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,0.9,-2.3,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,0.9,-2.2,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,0.85,-2.05,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,0.8,-1.9,0.0,0.0,0.0
2018,1,26,7,15,53.5,5.5,0.8,-1.05,6.0,0.0,0.0
2018,1,26,7,30,107.0,11.0,0.8,-0.2,12.0,89.77,0.0
2018,1,26,7,45,244.0,22.0,0.8,0.65,42.0,248.85,46.44
2018,1,26,8,0,381.0,33.0,0.8,1.5,72.0,388.45,313.18
2018,1,26,8,15,416.0,44.0,0.75,2.15,106.5,428.85,359.58
2018,1,26,8,30,451.0,55.0,0.7,2.8,141.0,468.39,395.42
2018,1,26,8,45,512.0,64.0,0.65,3.5,185.5,524.47,441.05
2018,1,26,9,0,573.0,73.0,0.6,4.2,230.0,577.8,481.63
2018,1,26,9,15,672.0,70.0,0.75,5.2,283.5,643.04,531.01
2018,1,26,9,30,771.0,67.0,0.9,6.2,337.0,698.66,571.34
2018,1,26,9,45,700.5,86.5,1.05,7.15,352.5,657.35,538.66
2018,1,26,10,0,630.0,106.0,1.2,8.1,368.0,609.38,500.26
2018,1,26,10,15,586.0,125.0,1.35,8.75,384.0,578.38,474.42
2018,1,26,10,30,542.0,144.0,1.5,9.4,400.0,539.43,442.13
2018,1,26,10,45,521.0,159.5,1.6,10.05,416.5,519.18,423.88
2018,1,26,11,0,500.0,175.0,1.7,10.7,433.0,497.42,404.2
2018,1,26,11,15,485.5,186.0,1.75,11.0,444.5,474.19,383.69
2018,1,26,11,30,471.0,197.0,1.8,11.3,456.0,449.85,362.15
2018,1,26,11,45,461.5,205.5,1.85,11.6,463.5,425.04,340.06
2018,1,26,12,0,452.0,214.0,1.9,11.9,471.0,399.26,316.92
2018,1,26,12,15,437.5,219.5,1.9,12.0,470.0,368.32,289.64
2018,1,26,12,30,423.0,225.0,1.9,12.1,469.0,337.43,262.21
2018,1,26,12,45,437.0,219.5,1.95,12.2,470.5,307.78,234.97
2018,1,26,13,0,451.0,214.0,2.0,12.3,472.0,276.12,205.85
2018,1,26,13,15,467.0,205.0,2.0,12.2,467.5,240.6,174.05
2018,1,26,13,30,483.0,196.0,2.0,12.1,463.0,203.13,142.5
2018,1,26,13,45,447.5,197.0,2.0,12.05,438.0,165.45,117.38
2018,1,26,14,0,412.0,198.0,2.0,12.0,413.0,131.42,110.28
2018,1,26,14,15,381.5,193.0,1.95,11.7,384.0,128.99,108.53
2018,1,26,14,30,351.0,188.0,1.9,11.4,355.0,125.66,105.94
2018,1,26,14,45,347.0,175.0,1.8,11.15,331.0,118.36,99.83
2018,1,26,15,0,343.0,162.0,1.7,10.9,307.0,110.85,93.53
2018,1,26,15,15,321.0,149.0,1.5,10.15,275.0,102.84,86.87
2018,1,26,15,30,299.0,136.0,1.3,9.4,243.0,94.65,79.97
2018,1,26,15,45,231.0,124.0,1.15,8.7,200.5,86.25,72.75
2018,1,26,16,0,163.0,112.0,1.0,8.0,158.0,78.87,66.3
2018,1,26,16,15,133.5,94.0,1.0,7.05,127.5,66.82,55.49
2018,1,26,16,30,104.0,76.0,1.0,6.1,97.0,54.57,44.24
2018,1,26,16,45,76.0,58.5,1.05,5.2,71.5,42.43,32.83
2018,1,26,17,0,48.0,41.0,1.1,4.3,46.0,30.12,20.87
2018,1,26,17,15,36.5,24.5,1.1,4.05,27.5,18.35,4.65
2018,1,26,17,30,25.0,8.0,1.1,3.8,9.0,6.29,0.0
2018,1,26,17,45,12.5,4.0,1.1,3.55,4.5,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.15,3.45,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.15,3.55,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,1.1,3.35,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,1.05,2.9,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,1.0,2.05,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,1.0,1.65,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,0.95,1.15,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,0.9,0.9,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,0.9,0.75,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,0.9,0.6,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,0.9,0.45,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,0.9,0.3,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,0.9,0.2,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,0.9,0.1,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,0.8,-0.1,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,0.8,-0.2,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,0.8,-0.3,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,0.8,-0.4,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,0.8,-0.55,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,0.8,-0.6,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,0.8,-0.65,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,0.8,-0.7,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,0.8,-0.75,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,0.8,-0.8,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,0.8,-0.8,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,0.8,-0.8,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,0.8,-0.85,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,0.8,-0.9,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,0.8,-0.9,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,0.8,-0.9,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,0.75,-0.75,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,0.7,-0.6,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,0.7,-0.4,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,0.7,-0.2,0.0,0.0,0.0
2018,1,27,7,15,5.0,2.0,0.85,0.7,2.0,0.0,0.0
2018,1,27,7,30,10.0,4.0,1.0,1.6,4.0,10.75,0.0
2018,1,27,7,45,5.5,13.0,1.15,2.5,13.0,14.47,0.0
2018,1,27,8,0,1.0,22.0,1.3,3.4,22.0,17.56,9.06
2018,1,27,8,15,4.0,30.5,1.3,4.15,31.0,26.45,17.56
2018,1,27,8,30,7.0,39.0,1.3,4.9,40.0,35.37,25.81
2018,1,27,8,45,8.5,49.0,1.35,5.6,51.0,44.26,33.83
2018,1,27,9,0,10.0,59.0,1.4,6.3,62.0,53.38,41.9
2018,1,27,9,15,9.0,65.5,1.5,7.3,68.5,57.55,45.33
2018,1,27,9,30,8.0,72.0,1.6,8.3,75.0,61.79,48.73
2018,1,27,9,45,7.0,92.5,1.7,9.25,95.5,78.67,62.95
2018,1,27,10,0,6.0,113.0,1.8,10.2,116.0,95.43,76.82
2018,1,27,10,15,6.5,110.5,1.95,11.0,113.5,92.26,73.71
2018,1,27,10,30,7.0,108.0,2.1,11.8,111.0,89.55,71.05
2018,1,27,10,45,11.5,139.5,2.25,12.6,145.0,118.63,95.17
2018,1,27,11,0,16.0,171.0,2.4,13.4,179.0,147.07,118.3
2018,1,27,11,15,27.5,192.0,2.55,13.9,207.0,178.37,143.67
2018,1,27,11,30,39.0,213.0,2.7,14.4,235.0,198.88,159.86
2018,1,27,11,45,51.5,224.0,2.8,14.85,253.5,209.32,167.68
2018,1,27,12,0,64.0,235.0,2.9,15.3,272.0,218.01,173.9
2018,1,27,12,15,45.5,228.0,2.85,15.35,254.5,197.96,157.3
2018,1,27,12,30,27.0,221.0,2.8,15.4,237.0,177.84,140.95
2018,1,27,12,45,20.5,210.5,2.75,15.4,222.5,164.96,130.47
2018,1,27,13,0,14.0,200.0,2.7,15.4,208.0,153.09,120.91
2018,1,27,13,15,8.0,177.0,2.5,15.25,181.5,133.62,105.29
2018,1,27,13,30,2.0,154.0,2.3,15.1,155.0,115.31,90.63
2018,1,27,13,45,10.0,153.0,2.15,14.95,158.0,114.27,89.67
2018,1,27,14,0,18.0,152.0,2.0,14.8,161.0,112.15,92.58
2018,1,27,14,15,26.5,164.5,1.75,14.45,177.5,115.11,95.39
2018,1,27,14,30,35.0,177.0,1.5,14.1,194.0,121.82,101.46
2018,1,27,14,45,56.5,174.5,1.3,13.75,199.5,120.03,100.19
2018,1,27,15,0,78.0,172.0,1.1,13.4,205.0,117.98,98.71
2018,1,27,15,15,49.5,148.0,1.05,12.95,168.5,103.13,86.1
2018,1,27,15,30,21.0,124.0,1.0,12.5,132.0,90.03,74.9
2018,1,27,15,45,10.5,86.0,1.0,12.1,90.0,64.46,52.42
2018,1,27,16,0,0.0,48.0,1.0,11.7,48.0,36.7,27.62
2018,1,27,16,15,0.0,37.5,1.0,11.2,37.5,28.62,20.33
2018,1,27,16,30,0.0,27.0,1.0,10.7,27.0,20.56,12.96
2018,1,27,16,45,0.0,20.0,1.0,10.25,20.0,15.21,7.98
2018,1,27,17,0,0.0,13.0,1.0,9.8,13.0,9.87,2.93
2018,1,27,17,15,9.0,9.0,1.0,9.6,9.0,7.07,0.0
2018,1,27,17,30,18.0,5.0,1.0,9.4,5.0,3.93,0.0
2018,1,27,17,45,9.0,2.5,1.05,9.2,2.5,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,0.85,8.15,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,0.75,7.85,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,0.7,7.75,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,0.7,7.75,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,0.65,7.8,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,1,28,7,15,0.0,1.0,0.6,8.0,1.0,0.0,0.0
2018,1,28,7,30,0.0,2.0,0.6,8.2,2.0,1.57,0.0
2018,1,28,7,45,0.0,6.0,0.6,8.35,6.0,4.54,0.0
2018,1,28,8,0,0.0,10.0,0.6,8.5,10.0,7.58,0.61
2018,1,28,8,15,0.0,13.5,0.7,8.75,13.5,10.24,3.17
2018,1,28,8,30,0.0,17.0,0.8,9.0,17.0,12.91,5.61
2018,1,28,8,45,0.0,20.5,0.85,9.2,20.5,15.59,8.02
2018,1,28,9,0,0.0,24.0,0.9,9.4,24.0,18.27,10.4
2018,1,28,9,15,0.0,30.0,0.95,9.55,30.0,22.86,14.42
2018,1,28,9,30,0.0,36.0,1.0,9.7,36.0,27.47,18.41
2018,1,28,9,45,0.0,46.0,1.05,9.9,46.0,35.17,25.04
2018,1,28,10,0,0.0,56.0,1.1,10.1,56.0,42.89,31.62
2018,1,28,10,15,0.0,66.5,1.05,10.3,66.5,51.01,38.5
2018,1,28,10,30,0.0,77.0,1.0,10.5,77.0,59.15,45.34
2018,1,28,10,45,0.0,68.0,1.0,10.7,68.0,52.2,39.27
2018,1,28,11,0,0.0,59.0,1.0,10.9,59.0,45.26,33.25
2018,1,28,11,15,0.0,63.5,0.95,11.1,63.5,48.75,36.16
2018,1,28,11,30,0.0,68.0,0.9,11.3,68.0,52.24,39.04
2018,1,28,11,45,0.0,69.0,0.85,11.5,69.0,53.02,39.63
2018,1,28,12,0,0.0,70.0,0.8,11.7,70.0,53.8,40.23
2018,1,28,12,15,0.0,73.0,0.75,11.85,73.0,56.13,42.16
2018,1,28,12,30,0.0,76.0,0.7,12.0,76.0,58.45,44.08
2018,1,28,12,45,0.0,85.5,0.65,12.15,85.5,65.82,50.26
2018,1,28,13,0,0.0,95.0,0.6,12.3,95.0,73.09,56.33
2018,1,28,13,15,0.0,88.5,0.5,12.25,88.5,68.14,52.2
2018,1,28,13,30,0.0,82.0,0.4,12.2,82.0,63.08,48.02
2018,1,28,13,45,0.0,70.0,0.3,12.2,70.0,53.77,40.24
2018,1,28,14,0,0.0,58.0,0.2,12.2,58.0,44.49,32.45
2018,1,28,14,15,0.0,54.5,0.2,12.1,54.5,41.77,31.81
2018,1,28,14,30,0.0,51.0,0.2,12.0,51.0,39.06,29.48
2018,1,28,14,45,0.0,42.0,0.25,11.9,42.0,32.12,23.33
2018,1,28,15,0,0.0,33.0,0.3,11.8,33.0,25.2,17.17
2018,1,28,15,15,0.0,26.0,0.35,11.5,26.0,19.82,12.37
2018,1,28,15,30,0.0,19.0,0.4,11.2,19.0,14.46,7.54
2018,1,28,15,45,0.0,22.5,0.45,10.95,22.5,17.13,10.0
2018,1,28,16,0,0.0,26.0,0.5,10.7,26.0,19.8,12.45
2018,1,28,16,15,0.0,23.5,0.55,10.5,23.5,17.88,10.68
2018,1,28,16,30,0.0,21.0,0.6,10.3,21.0,15.97,8.86
2018,1,28,16,45,0.0,16.5,0.65,10.1,16.5,12.53,5.61
2018,1,28,17,0,0.0,12.0,0.7,9.9,12.0,9.1,2.31
2018,1,28,17,15,0.0,7.5,0.75,9.9,7.5,5.68,0.0
2018,1,28,17,30,0.0,3.0,0.8,9.9,3.0,2.36,0.0
2018,1,28,17,45,0.0,1.5,0.85,9.85,1.5,0.0,0.0
2018,1,28,18,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.95,9.7,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,2.05,9.45,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,2.05,9.2,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,1.95,8.75,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,1.95,8.1,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,2.05,7.95,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,2.15,7.8,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,2.25,7.65,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,2.25,7.1,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,2.2,6.95,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,2.15,6.8,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,2.15,6.65,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,2.2,6.55,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,2.2,6.45,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,2.5,6.35,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,1,29,7,15,2.5,1.5,2.65,6.35,1.5,0.0,0.0
2018,1,29,7,30,5.0,3.0,2.7,6.4,3.0,6.19,0.0
2018,1,29,7,45,2.5,6.0,2.75,6.45,6.0,6.64,0.0
2018,1,29,8,0,0.0,9.0,2.8,6.5,9.0,6.82,0.02
2018,1,29,8,15,0.0,13.5,2.8,6.55,13.5,10.24,3.21
2018,1,29,8,30,0.0,18.0,2.8,6.6,18.0,13.67,6.35
2018,1,29,8,45,0.0,27.0,2.85,6.65,27.0,20.56,12.5
2018,1,29,9,0,0.0,36.0,2.9,6.7,36.0,27.46,18.63
2018,1,29,9,15,0.0,36.0,3.0,6.7,36.0,27.47,18.63
2018,1,29,9,30,0.0,36.0,3.1,6.7,36.0,27.47,18.61
2018,1,29,9,45,0.0,36.0,3.2,6.7,36.0,27.49,18.57
2018,1,29,10,0,0.0,36.0,3.3,6.7,36.0,27.5,18.54
2018,1,29,10,15,0.0,45.5,3.35,6.65,45.5,34.81,24.89
2018,1,29,10,30,0.0,55.0,3.4,6.6,55.0,42.14,31.23
2018,1,29,10,45,1.0,79.5,3.45,6.55,80.0,61.77,48.23
2018,1,29,11,0,2.0,104.0,3.5,6.5,105.0,81.92,65.55
2018,1,29,11,15,4.5,112.5,3.5,6.5,115.0,90.01,72.41
2018,1,29,11,30,7.0,121.0,3.5,6.5,125.0,97.78,78.98
2018,1,29,11,45,3.5,101.5,3.45,6.45,103.5,80.09,63.69
2018,1,29,12,0,0.0,82.0,3.4,6.4,82.0,63.1,49.05
2018,1,29,12,15,0.0,78.0,3.4,6.45,78.0,60.01,46.37
2018,1,29,12,30,0.0,74.0,3.4,6.5,74.0,56.91,43.69
2018,1,29,12,45,0.0,80.0,3.35,6.55,80.0,61.56,47.69
2018,1,29,13,0,0.0,86.0,3.3,6.6,86.0,66.21,51.69
2018,1,29,13,15,0.0,81.0,3.3,6.7,81.0,62.32,48.36
2018,1,29,13,30,0.0,76.0,3.3,6.8,76.0,58.44,45.04
2018,1,29,13,45,0.0,79.0,3.25,6.85,79.0,60.75,47.08
2018,1,29,14,0,0.0,82.0,3.2,6.9,82.0,63.06,49.13
2018,1,29,14,15,0.5,89.5,3.1,6.95,89.5,68.71,56.7
2018,1,29,14,30,1.0,97.0,3.0,7.0,97.0,73.88,61.46
2018,1,29,14,45,0.5,94.0,2.95,7.05,94.0,71.55,59.46
2018,1,29,15,0,0.0,91.0,2.9,7.1,91.0,69.17,57.43
2018,1,29,15,15,4.5,90.0,2.7,6.95,91.5,68.22,56.74
2018,1,29,15,30,9.0,89.0,2.5,6.8,92.0,67.17,55.93
2018,1,29,15,45,117.0,94.5,2.35,6.65,129.0,69.1,57.8
2018,1,29,16,0,225.0,100.0,2.2,6.5,166.0,71.37,59.93
2018,1,29,16,15,174.0,90.0,1.9,5.8,136.0,64.17,53.42
2018,1,29,16,30,123.0,80.0,1.6,5.1,106.0,57.48,47.17
2018,1,29,16,45,118.0,61.0,1.35,4.45,81.0,44.6,35.05
2018,1,29,17,0,113.0,42.0,1.1,3.8,56.0,31.12,22.15
2018,1,29,17,15,57.5,25.5,1.05,3.35,32.5,19.14,8.37
2018,1,29,17,30,2.0,9.0,1.0,2.9,9.0,7.08,0.0
2018,1,29,17,45,1.0,4.5,0.95,2.5,4.5,0.0,0.0
2018,1,29,18,0,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,0.85,1.65,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,0.8,0.8,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,0.8,0.6,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,0.8,0.4,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,0.75,0.4,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,0.7,0.4,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,0.7,0.35,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,0.7,0.3,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,0.65,0.3,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,0.6,0.3,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,0.55,0.25,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,0.5,0.2,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,0.55,0.15,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,0.6,0.1,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,0.6,0.05,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,1.15,0.1,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,1.45,0.3,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,1.6,0.4,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,1.65,0.4,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,1.7,0.4,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,1.8,0.4,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,1.9,0.4,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,1.8,0.3,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,1.7,0.2,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,1.65,0.15,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,1.6,0.1,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,1.7,-0.1,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,1.75,-0.15,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,1.8,-0.2,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,1.95,-0.35,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,2.1,-0.5,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,2.3,-0.6,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,2.5,-0.7,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,2.55,-0.9,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,2.6,-1.1,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,2.7,-1.25,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,2.8,-1.4,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,2.8,-1.6,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,2.8,-1.8,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,2.8,-1.95,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,2.8,-2.1,0.0,0.0,0.0
2018,1,30,7,15,76.5,7.0,2.95,-1.85,8.5,0.0,0.0
2018,1,30,7,30,153.0,14.0,3.1,-1.6,17.0,128.49,0.0
2018,1,30,7,45,319.5,25.0,3.25,-1.35,53.5,319.09,165.18
2018,1,30,8,0,486.0,36.0,3.4,-1.1,90.0,479.35,401.54
2018,1,30,8,15,583.0,42.0,3.5,-0.8,137.5,554.56,477.02
2018,1,30,8,30,680.0,48.0,3.6,-0.5,185.0,641.31,553.87
2018,1,30,8,45,738.0,52.0,3.75,-0.15,234.0,690.94,596.89
2018,1,30,9,0,796.0,56.0,3.9,0.2,283.0,736.59,634.58
2018,1,30,9,15,832.0,58.5,3.95,0.55,329.0,758.77,651.47
2018,1,30,9,30,868.0,61.0,4.0,0.9,375.0,776.75,664.31
2018,1,30,9,45,894.0,62.5,4.0,1.25,416.5,773.93,659.92
2018,1,30,10,0,920.0,64.0,4.0,1.6,458.0,774.58,658.28
2018,1,30,10,15,936.0,65.5,4.0,1.85,493.5,763.65,647.75
2018,1,30,10,30,952.0,67.0,4.0,2.1,529.0,748.67,634.2
2018,1,30,10,45,963.5,68.5,4.05,2.35,558.0,726.54,613.97
2018,1,30,11,0,975.0,70.0,4.1,2.6,587.0,700.49,589.87
2018,1,30,11,15,982.5,70.5,4.05,2.75,608.0,667.1,559.2
2018,1,30,11,30,990.0,71.0,4.0,2.9,629.0,630.23,525.2
2018,1,30,11,45,994.5,71.5,4.0,3.05,642.5,588.42,486.7
2018,1,30,12,0,999.0,72.0,4.0,3.2,656.0,543.6,444.81
2018,1,30,12,15,946.0,87.0,4.0,3.3,643.5,484.48,390.96
2018,1,30,12,30,893.0,102.0,4.0,3.4,631.0,426.66,337.72
2018,1,30,12,45,947.0,86.5,4.0,3.45,644.5,382.24,292.55
2018,1,30,13,0,1001.0,71.0,4.0,3.5,658.0,330.63,240.19
2018,1,30,13,15,997.5,70.5,3.95,3.4,646.0,271.74,184.43
2018,1,30,13,30,994.0,70.0,3.9,3.3,634.0,211.91,131.56
2018,1,30,13,45,978.0,71.5,3.9,3.25,611.5,151.56,87.58
2018,1,30,14,0,962.0,73.0,3.9,3.2,589.0,92.05,62.19
2018,1,30,14,15,962.0,69.0,3.85,3.0,564.0,73.13,61.56
2018,1,30,14,30,962.0,65.0,3.8,2.8,539.0,69.95,58.83
2018,1,30,14,45,947.5,63.0,3.75,2.6,504.5,67.69,56.93
2018,1,30,15,0,933.0,61.0,3.7,2.4,470.0,65.33,54.93
2018,1,30,15,15,913.0,59.0,3.55,2.05,430.0,62.77,52.76
2018,1,30,15,30,893.0,57.0,3.4,1.7,390.0,60.11,50.48
2018,1,30,15,45,866.5,54.0,3.25,1.35,345.5,56.52,47.29
2018,1,30,16,0,840.0,51.0,3.1,1.0,301.0,52.82,43.93
2018,1,30,16,15,799.5,47.5,2.8,0.35,254.0,45.21,36.86
2018,1,30,16,30,759.0,44.0,2.5,-0.3,207.0,41.66,33.45
2018,1,30,16,45,683.5,38.5,2.15,-1.0,158.5,36.19,28.07
2018,1,30,17,0,608.0,33.0,1.8,-1.7,110.0,30.84,22.5
2018,1,30,17,15,442.5,25.5,1.75,-2.1,69.0,23.49,12.68
2018,1,30,17,30,277.0,18.0,1.7,-2.5,28.0,14.16,0.0
2018,1,30,17,45,138.5,9.0,1.6,-2.9,14.0,0.0,0.0
2018,1,30,18,0,0.0,0.0,1.5,-3.3,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,1.5,-3.3,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,1.5,-3.3,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,1.5,-3.65,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,1.45,-4.2,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,1.4,-4.4,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,1.35,-4.6,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,1.3,-4.8,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,1.2,-5.2,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,1.15,-5.4,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,1.1,-5.6,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,1.05,-5.75,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,1.0,-5.9,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,0.95,-6.1,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,0.9,-6.3,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,0.85,-6.25,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,0.8,-6.2,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,0.8,-6.2,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,0.8,-6.2,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,0.75,-6.25,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,0.7,-6.3,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,0.7,-6.3,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,0.7,-6.3,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,0.65,-6.25,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,0.6,-6.2,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,0.6,-6.2,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,0.6,-6.2,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,0.6,-6.1,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,0.55,-5.95,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,0.5,-5.9,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,0.5,-5.75,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,0.5,-5.6,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,0.45,-5.45,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,0.4,-5.3,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,0.4,-5.25,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,0.4,-5.2,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,0.35,-5.15,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,0.3,-5.1,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,0.3,-5.1,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,0.3,-5.1,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,0.3,-5.1,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,0.3,-5.1,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,0.35,-5.15,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,0.4,-5.2,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,0.4,-5.2,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,0.4,-5.2,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,0.45,-5.1,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,0.55,-4.9,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,0.6,-4.8,0.0,0.0,0.0
2018,1,31,7,15,41.5,5.0,0.65,-4.15,6.0,0.0,0.0
2018,1,31,7,30,83.0,10.0,0.7,-3.5,12.0,71.81,0.0
2018,1,31,7,45,87.5,25.0,0.8,-2.9,31.5,124.84,69.32
2018,1,31,8,0,92.0,40.0,0.9,-2.3,51.0,153.07,128.09
2018,1,31,8,15,249.0,51.0,1.0,-1.65,98.0,306.26,266.59
2018,1,31,8,30,406.0,62.0,1.1,-1.0,145.0,442.41,384.3
2018,1,31,8,45,552.0,61.5,1.15,-0.35,203.5,562.03,482.13
2018,1,31,9,0,698.0,61.0,1.2,0.3,262.0,666.32,563.32
2018,1,31,9,15,767.5,60.0,1.3,0.8,313.0,712.02,597.25
2018,1,31,9,30,837.0,59.0,1.4,1.3,364.0,752.67,626.9
2018,1,31,9,45,857.0,61.0,1.5,1.8,403.0,746.39,620.48
2018,1,31,10,0,877.0,63.0,1.6,2.3,442.0,744.05,617.44
2018,1,31,10,15,892.5,65.0,1.7,2.75,476.5,734.45,608.91
2018,1,31,10,30,908.0,67.0,1.8,3.2,511.0,720.92,597.48
2018,1,31,10,45,900.5,73.0,1.9,3.6,533.5,692.42,573.2
2018,1,31,11,0,893.0,79.0,2.0,4.0,556.0,661.0,545.99
2018,1,31,11,15,831.0,100.5,2.1,4.3,557.0,613.94,505.82
2018,1,31,11,30,769.0,122.0,2.2,4.6,558.0,563.12,462.51
2018,1,31,11,45,679.0,152.5,2.3,4.9,543.5,505.43,413.31
2018,1,31,12,0,589.0,183.0,2.4,5.2,529.0,446.07,362.71
2018,1,31,12,15,576.0,188.0,2.45,5.45,528.5,409.57,329.65
2018,1,31,12,30,563.0,193.0,2.5,5.7,528.0,372.68,295.67
2018,1,31,12,45,584.5,185.0,2.55,5.9,531.5,337.18,261.69
2018,1,31,13,0,606.0,177.0,2.6,6.1,535.0,301.98,227.39
2018,1,31,13,15,599.5,174.5,2.65,6.2,523.0,258.14,187.52
2018,1,31,13,30,593.0,172.0,2.7,6.3,511.0,211.9,147.8
2018,1,31,13,45,696.0,137.5,2.75,6.4,523.0,160.0,104.04
2018,1,31,14,0,799.0,103.0,2.8,6.5,535.0,101.16,69.89
2018,1,31,14,15,835.0,89.5,2.75,6.4,522.0,76.95,64.17
2018,1,31,14,30,871.0,76.0,2.7,6.3,509.0,68.52,56.73
2018,1,31,14,45,868.0,72.0,2.7,6.25,479.5,72.28,60.28
2018,1,31,15,0,865.0,68.0,2.7,6.2,450.0,68.96,57.41
2018,1,31,15,15,843.0,65.0,2.45,5.7,410.5,60.11,49.59
2018,1,31,15,30,821.0,62.0,2.2,5.2,371.0,57.43,47.34
2018,1,31,15,45,788.5,59.0,2.0,4.75,327.5,54.56,44.88
2018,1,31,16,0,756.0,56.0,1.8,4.3,284.0,51.7,42.36
2018,1,31,16,15,663.5,56.0,1.7,3.5,232.5,50.67,41.49
2018,1,31,16,30,571.0,56.0,1.6,2.7,181.0,46.11,37.2
2018,1,31,16,45,391.0,50.5,1.55,1.95,126.5,40.85,32.06
2018,1,31,17,0,211.0,45.0,1.5,1.2,72.0,33.65,24.86
2018,1,31,17,15,150.5,30.5,1.55,0.95,45.5,22.96,12.7
2018,1,31,17,30,90.0,16.0,1.6,0.7,19.0,12.59,0.0
2018,1,31,17,45,45.0,8.0,1.6,0.5,9.5,0.0,0.0
2018,1,31,18,0,0.0,0.0,1.6,0.3,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,1.6,0.3,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,1.6,0.3,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,1.65,0.05,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,1.7,-0.2,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,1.75,-0.3,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,1.8,-0.4,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,1.8,-0.5,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,1.8,-0.6,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,1.8,-0.65,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,1.8,-0.7,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,1.8,-0.8,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,1.8,-0.9,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,1.8,-1.1,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,1.8,-1.15,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,1.8,-1.2,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,1.75,-1.35,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.7,-1.5,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,1.7,-1.6,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,1.7,-1.7,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,1.65,-1.8,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,1.6,-1.9,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,1.6,-1.95,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,1.6,-2.05,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,1.6,-2.1,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,1.6,-2.15,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,1.6,-2.2,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,1.6,-2.2,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,1.6,-2.2,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,1.6,-2.2,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,1.6,-2.2,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,1.6,-2.2,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,1.6,-2.2,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,1.55,-2.2,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,1.5,-2.2,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,1.55,-2.2,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,1.6,-2.2,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,1.6,-2.15,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,1.6,-2.1,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,1.65,-2.1,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,1.7,-2.1,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,1.7,-2.1,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,1.7,-2.1,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,1.7,-2.1,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.7,-2.1,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.7,-2.15,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.7,-2.2,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.75,-2.05,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.8,-1.9,0.0,0.0,0.0
