Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,15,15,933.5,73.0,2.15,12.65,577.0,75.58,61.35
2018,3,4,15,30,914.0,72.0,2.0,12.5,533.0,73.87,60.05
2018,3,4,15,45,890.5,69.5,1.85,12.3,485.0,70.98,57.73
2018,3,4,16,0,867.0,67.0,1.7,12.1,437.0,62.04,50.01
2018,3,4,16,15,832.5,64.0,1.5,11.25,384.5,59.14,47.74
2018,3,4,16,30,798.0,61.0,1.3,10.4,332.0,56.25,45.41
2018,3,4,16,45,747.0,56.5,1.05,9.55,277.5,51.98,41.75
2018,3,4,17,0,696.0,52.0,0.8,8.7,223.0,47.76,37.98
2018,3,4,17,15,617.0,46.0,0.9,7.95,171.0,42.1,32.66
2018,3,4,17,30,538.0,40.0,1.0,7.2,119.0,33.66,24.59
2018,3,4,17,45,383.5,30.5,1.1,6.45,75.5,25.43,15.85
2018,3,4,18,0,229.0,21.0,1.2,5.7,32.0,17.52,0.0
2018,3,4,18,15,114.5,10.5,1.2,5.7,16.0,8.26,0.0
2018,3,4,18,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.25,5.2,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.35,4.45,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.55,3.2,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.55,2.85,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.5,2.55,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.45,2.15,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.3,1.65,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.15,0.8,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.1,0.45,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.1,0.3,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.1,0.1,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.1,-0.1,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.05,-0.25,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.0,-0.4,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.0,-0.55,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.0,-0.7,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.0,-0.85,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.0,-1.15,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.0,-1.3,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.0,-1.45,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.0,-1.6,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,0.95,-1.75,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,0.9,-1.9,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,0.9,-2.05,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,0.9,-2.2,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,0.9,-2.35,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,0.9,-2.6,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,0.9,-2.7,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,0.9,-2.8,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,0.9,-2.9,0.0,0.0,0.0
2018,3,5,6,15,0.0,0.0,1.05,-2.15,0.0,0.0,0.0
2018,3,5,6,30,0.0,0.0,1.2,-1.4,0.0,0.0,0.0
2018,3,5,6,45,114.0,10.5,1.35,-0.65,16.0,100.97,0.0
2018,3,5,7,0,228.0,21.0,1.5,0.1,32.0,246.63,0.0
2018,3,5,7,15,326.5,29.0,1.6,0.85,66.0,374.03,300.27
2018,3,5,7,30,425.0,37.0,1.7,1.6,100.0,472.88,400.28
2018,3,5,7,45,557.0,46.0,1.8,2.4,162.0,605.69,512.32
2018,3,5,8,0,689.0,55.0,1.9,3.2,224.0,731.72,612.32
2018,3,5,8,15,737.5,60.0,1.9,3.75,278.0,785.44,652.03
2018,3,5,8,30,786.0,65.0,1.9,4.3,332.0,836.03,687.65
2018,3,5,8,45,763.5,76.5,1.9,4.9,368.5,826.12,676.91
2018,3,5,9,0,741.0,88.0,1.9,5.5,405.0,818.99,668.56
2018,3,5,9,15,743.5,98.0,1.85,5.95,445.5,822.86,668.03
2018,3,5,9,30,746.0,108.0,1.8,6.4,486.0,823.01,664.63
2018,3,5,9,45,650.5,143.5,1.75,6.8,492.0,761.93,616.65
2018,3,5,10,0,555.0,179.0,1.7,7.2,498.0,689.8,559.39
2018,3,5,10,15,510.5,208.5,1.65,7.6,515.5,663.33,536.03
2018,3,5,10,30,466.0,238.0,1.6,8.0,533.0,634.91,510.95
2018,3,5,10,45,467.0,248.5,1.55,8.35,555.5,622.71,499.34
2018,3,5,11,0,468.0,259.0,1.5,8.7,578.0,608.06,485.74
2018,3,5,11,15,479.5,263.0,1.4,9.0,598.0,592.67,471.55
2018,3,5,11,30,491.0,267.0,1.3,9.3,618.0,574.45,455.09
2018,3,5,11,45,500.0,269.0,1.2,9.6,631.5,550.26,433.98
2018,3,5,12,0,509.0,271.0,1.1,9.9,645.0,523.63,410.75
2018,3,5,12,15,503.5,275.0,1.05,10.05,647.0,488.74,381.45
2018,3,5,12,30,498.0,279.0,1.0,10.2,649.0,452.96,351.05
2018,3,5,12,45,511.5,271.5,0.9,10.4,649.5,416.14,318.83
2018,3,5,13,0,525.0,264.0,0.8,10.6,650.0,377.32,284.35
2018,3,5,13,15,681.0,202.5,0.75,10.7,695.0,342.93,248.72
2018,3,5,13,30,837.0,141.0,0.7,10.8,740.0,294.33,199.81
2018,3,5,13,45,864.5,127.0,0.6,10.9,730.5,233.75,147.63
2018,3,5,14,0,892.0,113.0,0.5,11.0,721.0,169.81,99.78
2018,3,5,14,15,705.0,165.5,0.45,11.0,634.0,126.02,88.65
2018,3,5,14,30,518.0,218.0,0.4,11.0,547.0,136.47,113.56
2018,3,5,14,45,503.0,207.5,0.35,11.0,513.0,131.68,109.61
2018,3,5,15,0,488.0,197.0,0.3,11.0,479.0,126.79,105.65
2018,3,5,15,15,625.5,150.5,0.35,10.95,485.5,105.17,87.32
2018,3,5,15,30,763.0,104.0,0.4,10.9,492.0,79.17,64.95
2018,3,5,15,45,767.5,93.5,0.45,10.8,453.5,79.13,65.22
2018,3,5,16,0,772.0,83.0,0.5,10.7,415.0,72.08,59.2
2018,3,5,16,15,766.0,74.5,0.55,10.0,371.0,65.98,54.1
2018,3,5,16,30,760.0,66.0,0.6,9.3,327.0,59.58,48.62
2018,3,5,16,45,712.0,61.5,0.65,8.65,274.5,55.55,45.15
2018,3,5,17,0,664.0,57.0,0.7,8.0,222.0,47.58,37.93
2018,3,5,17,15,585.5,50.0,0.8,7.0,170.5,41.68,32.44
2018,3,5,17,30,507.0,43.0,0.9,6.0,119.0,35.89,26.77
2018,3,5,17,45,367.0,33.0,0.95,5.05,76.5,27.44,17.89
2018,3,5,18,0,227.0,23.0,1.0,4.1,34.0,19.23,0.0
2018,3,5,18,15,113.5,11.5,1.0,4.1,17.0,9.05,0.0
2018,3,5,18,30,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.05,3.6,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.15,2.8,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.2,2.55,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.25,2.3,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.2,1.65,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.15,1.35,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.05,1.1,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.0,0.4,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.0,0.2,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.0,-0.2,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.0,-0.4,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.0,-0.6,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.0,-0.65,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.0,-0.7,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.0,-0.8,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.0,-0.9,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.0,-0.95,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,0.9,-0.9,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,0.9,-0.65,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,0.85,-0.35,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,0.8,-0.2,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,0.75,-0.1,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,0.75,0.1,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,0.8,0.2,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,0.9,0.25,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.0,0.3,0.0,0.0,0.0
2018,3,6,6,15,0.0,0.0,1.05,0.55,0.0,0.0,0.0
2018,3,6,6,30,0.0,0.0,1.1,0.8,0.0,0.0,0.0
2018,3,6,6,45,1.5,3.5,1.2,1.0,3.5,3.98,0.0
2018,3,6,7,0,3.0,7.0,1.3,1.2,7.0,8.0,0.0
2018,3,6,7,15,1.5,10.0,1.3,1.6,10.0,8.87,1.83
2018,3,6,7,30,0.0,13.0,1.3,2.0,13.0,9.86,3.03
2018,3,6,7,45,0.0,18.0,1.3,2.35,18.0,13.67,6.56
2018,3,6,8,0,0.0,23.0,1.3,2.7,23.0,17.5,10.05
2018,3,6,8,15,1.5,55.5,1.3,3.05,56.0,43.87,33.7
2018,3,6,8,30,3.0,88.0,1.3,3.4,89.0,74.5,60.76
2018,3,6,8,45,2.5,76.0,1.35,3.75,77.0,60.93,48.54
2018,3,6,9,0,2.0,64.0,1.4,4.1,65.0,50.9,39.51
2018,3,6,9,15,1.0,69.0,1.4,4.3,69.5,53.86,41.9
2018,3,6,9,30,0.0,74.0,1.4,4.5,74.0,56.85,44.29
2018,3,6,9,45,1.0,99.0,1.4,4.65,99.5,77.74,62.28
2018,3,6,10,0,2.0,124.0,1.4,4.8,125.0,99.45,80.72
2018,3,6,10,15,1.0,101.0,1.45,4.95,101.5,79.04,62.93
2018,3,6,10,30,0.0,78.0,1.5,5.1,78.0,60.06,46.46
2018,3,6,10,45,4.0,137.0,1.5,5.2,139.5,110.41,89.49
2018,3,6,11,0,8.0,196.0,1.5,5.3,201.0,161.44,132.16
2018,3,6,11,15,6.0,185.0,1.5,5.3,189.0,149.69,121.95
2018,3,6,11,30,4.0,174.0,1.5,5.3,177.0,138.52,112.46
2018,3,6,11,45,2.0,145.0,1.5,5.3,146.5,113.71,91.53
2018,3,6,12,0,0.0,116.0,1.5,5.3,116.0,89.69,71.22
2018,3,6,12,15,0.0,103.0,1.35,5.25,103.0,79.58,62.67
2018,3,6,12,30,0.0,90.0,1.2,5.2,90.0,69.54,54.15
2018,3,6,12,45,0.0,101.0,1.1,5.1,101.0,77.97,61.37
2018,3,6,13,0,0.0,112.0,1.0,5.0,112.0,86.23,68.41
2018,3,6,13,15,0.0,89.5,0.9,4.95,89.5,69.13,53.89
2018,3,6,13,30,0.0,67.0,0.8,4.9,67.0,51.64,39.02
2018,3,6,13,45,0.0,62.0,0.7,4.8,62.0,47.75,35.76
2018,3,6,14,0,0.0,57.0,0.6,4.7,57.0,43.86,32.48
2018,3,6,14,15,0.0,60.5,0.5,4.65,60.5,46.54,34.88
2018,3,6,14,30,0.0,64.0,0.4,4.6,64.0,49.22,39.17
2018,3,6,14,45,0.0,61.5,0.35,4.55,61.5,47.26,37.49
2018,3,6,15,0,0.0,59.0,0.3,4.5,59.0,45.3,35.82
2018,3,6,15,15,0.0,50.5,0.3,4.45,50.5,38.72,29.93
2018,3,6,15,30,0.0,42.0,0.3,4.4,42.0,32.15,24.03
2018,3,6,15,45,0.0,44.5,0.3,4.35,44.5,34.05,25.88
2018,3,6,16,0,0.0,47.0,0.3,4.3,47.0,35.96,27.73
2018,3,6,16,15,0.0,37.5,0.35,4.2,37.5,28.64,21.04
2018,3,6,16,30,0.0,28.0,0.4,4.1,28.0,21.34,14.31
2018,3,6,16,45,0.0,22.0,0.45,4.0,22.0,16.74,10.03
2018,3,6,17,0,0.0,16.0,0.5,3.9,16.0,12.15,5.72
2018,3,6,17,15,0.0,12.5,0.5,3.75,12.5,9.48,3.17
2018,3,6,17,30,0.0,9.0,0.5,3.6,9.0,6.82,0.6
2018,3,6,17,45,1.5,6.5,0.55,3.4,6.5,4.92,0.0
2018,3,6,18,0,3.0,4.0,0.6,3.2,4.0,3.13,0.0
2018,3,6,18,15,1.5,2.0,0.6,3.2,2.0,1.57,0.0
2018,3,6,18,30,0.0,0.0,0.6,3.2,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,0.7,3.05,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,0.8,2.9,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,0.8,2.85,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,0.8,2.8,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.85,2.7,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.85,2.3,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.8,2.2,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.75,2.15,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.7,2.1,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.6,1.9,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.6,1.85,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.6,1.8,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.6,1.75,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.6,1.7,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.65,1.7,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.7,1.7,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.75,1.7,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.8,1.7,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.8,1.7,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.8,1.7,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.75,1.7,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.7,1.7,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.7,1.7,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.7,1.7,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.7,1.75,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.7,1.8,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.75,1.85,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.8,1.9,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.85,1.95,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.9,2.05,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.9,2.15,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.85,2.2,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.8,2.2,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.7,2.2,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,0.6,2.2,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,0.6,2.25,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,0.6,2.3,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,0.55,2.3,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,0.5,2.3,0.0,0.0,0.0
2018,3,7,6,15,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2018,3,7,6,30,0.0,0.0,0.7,2.7,0.0,0.0,0.0
2018,3,7,6,45,0.0,4.0,0.8,2.9,4.0,3.15,0.0
2018,3,7,7,0,0.0,8.0,0.9,3.1,8.0,6.07,0.0
2018,3,7,7,15,0.0,15.0,1.05,3.4,15.0,11.4,3.92
2018,3,7,7,30,0.0,22.0,1.2,3.7,22.0,16.74,9.03
2018,3,7,7,45,1.0,26.5,1.35,4.0,27.0,21.08,13.12
2018,3,7,8,0,2.0,31.0,1.5,4.3,32.0,25.45,17.14
2018,3,7,8,15,7.5,36.5,1.7,4.65,39.5,35.68,26.52
2018,3,7,8,30,13.0,42.0,1.9,5.0,47.0,45.59,35.48
2018,3,7,8,45,8.5,62.5,2.1,5.4,66.0,55.73,43.98
2018,3,7,9,0,4.0,83.0,2.3,5.8,85.0,67.83,54.09
2018,3,7,9,15,6.0,112.5,2.55,6.25,115.5,95.35,77.69
2018,3,7,9,30,8.0,142.0,2.8,6.7,146.0,122.92,100.96
2018,3,7,9,45,4.5,116.5,3.0,7.2,119.0,95.74,77.15
2018,3,7,10,0,1.0,91.0,3.2,7.7,92.0,70.95,55.54
2018,3,7,10,15,112.0,134.5,3.3,8.05,207.0,221.65,186.29
2018,3,7,10,30,223.0,178.0,3.4,8.4,322.0,362.61,303.05
2018,3,7,10,45,572.5,141.5,3.45,8.8,531.5,610.93,503.63
2018,3,7,11,0,922.0,105.0,3.5,9.2,741.0,795.18,642.89
2018,3,7,11,15,749.5,151.5,3.5,9.4,678.5,688.82,556.53
2018,3,7,11,30,577.0,198.0,3.5,9.6,616.0,578.8,468.37
2018,3,7,11,45,464.0,218.0,3.55,9.8,557.5,487.62,394.88
2018,3,7,12,0,351.0,238.0,3.6,10.0,499.0,409.95,331.19
2018,3,7,12,15,495.0,209.0,3.6,10.05,579.5,434.88,348.92
2018,3,7,12,30,639.0,180.0,3.6,10.1,660.0,448.0,354.58
2018,3,7,12,45,707.5,169.5,3.6,10.2,698.5,425.41,330.7
2018,3,7,13,0,776.0,159.0,3.6,10.3,737.0,394.57,298.74
2018,3,7,13,15,827.5,143.5,3.65,10.25,750.5,350.79,255.76
2018,3,7,13,30,879.0,128.0,3.7,10.2,764.0,297.5,204.77
2018,3,7,13,45,918.5,111.0,3.75,10.15,759.5,240.7,153.49
2018,3,7,14,0,958.0,94.0,3.8,10.1,755.0,175.13,102.47
2018,3,7,14,15,951.5,92.0,3.8,9.95,726.5,111.43,72.0
2018,3,7,14,30,945.0,90.0,3.8,9.8,698.0,87.67,72.16
2018,3,7,14,45,934.5,87.5,3.8,9.6,662.0,85.7,70.65
2018,3,7,15,0,924.0,85.0,3.8,9.4,626.0,83.61,69.03
2018,3,7,15,15,909.0,82.0,3.7,9.1,583.5,80.97,66.95
2018,3,7,15,30,894.0,79.0,3.6,8.8,541.0,78.2,64.75
2018,3,7,15,45,874.5,75.5,3.5,8.55,493.5,68.28,56.12
2018,3,7,16,0,855.0,72.0,3.4,8.3,446.0,65.46,53.82
2018,3,7,16,15,826.0,69.0,3.2,7.75,395.5,62.79,51.67
2018,3,7,16,30,797.0,66.0,3.0,7.2,345.0,60.11,49.47
2018,3,7,16,45,749.0,61.0,2.75,6.7,290.5,55.6,45.51
2018,3,7,17,0,701.0,56.0,2.5,6.2,236.0,51.11,41.41
2018,3,7,17,15,622.5,50.5,2.25,5.5,183.0,42.36,33.26
2018,3,7,17,30,544.0,45.0,2.0,4.8,130.0,37.7,28.6
2018,3,7,17,45,400.5,35.0,1.75,4.1,84.5,29.19,19.82
2018,3,7,18,0,257.0,25.0,1.5,3.4,39.0,20.94,0.0
2018,3,7,18,15,128.5,12.5,1.5,3.4,19.5,9.83,0.0
2018,3,7,18,30,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.5,2.25,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.5,2.1,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.5,1.9,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.5,1.55,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.5,1.4,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.45,0.8,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.35,0.4,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.15,-0.4,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.1,-0.6,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.05,-0.9,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.0,-1.2,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,0.95,-1.45,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,0.9,-1.7,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,0.85,-1.9,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,0.8,-2.1,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,0.8,-2.35,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,0.8,-2.6,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,0.8,-2.75,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,0.8,-2.9,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,0.75,-3.0,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,0.7,-3.1,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,0.7,-3.2,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,0.7,-3.3,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,0.7,-3.4,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,0.7,-3.5,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,0.75,-3.55,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,0.8,-3.6,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,0.8,-3.7,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,0.8,-3.8,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,0.8,-3.8,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,0.8,-3.8,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,0.8,-3.8,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,0.8,-3.8,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,0.85,-3.7,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,0.9,-3.6,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.9,-3.4,0.0,0.0,0.0
2018,3,8,6,15,0.0,0.0,1.1,-2.65,0.0,0.0,0.0
2018,3,8,6,30,0.0,0.0,1.3,-1.9,0.0,0.0,0.0
2018,3,8,6,45,0.0,5.0,1.5,-1.2,5.0,3.93,0.0
2018,3,8,7,0,0.0,10.0,1.7,-0.5,10.0,7.59,0.0
2018,3,8,7,15,0.0,22.0,1.75,0.25,22.0,16.77,8.69
2018,3,8,7,30,0.0,34.0,1.8,1.0,34.0,25.97,17.34
2018,3,8,7,45,0.0,52.5,1.85,1.75,52.5,42.38,32.19
2018,3,8,8,0,0.0,71.0,1.9,2.5,71.0,59.52,47.53
2018,3,8,8,15,72.5,104.5,1.95,2.95,130.0,174.29,151.46
2018,3,8,8,30,145.0,138.0,2.0,3.4,189.0,298.28,258.88
2018,3,8,8,45,285.0,146.0,2.1,3.85,265.5,450.38,387.22
2018,3,8,9,0,425.0,154.0,2.2,4.3,342.0,603.56,509.68
2018,3,8,9,15,617.5,129.5,2.2,4.5,434.5,750.87,622.17
2018,3,8,9,30,810.0,105.0,2.2,4.7,527.0,876.66,712.1
2018,3,8,9,45,732.5,125.0,2.2,4.85,529.5,819.11,666.2
2018,3,8,10,0,655.0,145.0,2.2,5.0,532.0,753.65,616.13
2018,3,8,10,15,395.5,195.0,2.25,5.2,432.5,557.12,460.46
2018,3,8,10,30,136.0,245.0,2.3,5.4,333.0,343.61,284.93
2018,3,8,10,45,77.0,221.0,2.35,5.6,271.5,249.92,207.28
2018,3,8,11,0,18.0,197.0,2.4,5.8,210.0,169.58,138.85
2018,3,8,11,15,28.5,224.5,2.45,5.9,245.0,207.16,170.17
2018,3,8,11,30,39.0,252.0,2.5,6.0,280.0,233.29,191.39
2018,3,8,11,45,38.0,238.0,2.55,6.15,266.0,215.91,176.65
2018,3,8,12,0,37.0,224.0,2.6,6.3,252.0,199.32,162.66
2018,3,8,12,15,39.0,241.0,2.65,6.4,270.5,208.96,170.26
2018,3,8,12,30,41.0,258.0,2.7,6.5,289.0,217.48,176.83
2018,3,8,12,45,49.0,275.0,2.75,6.6,312.0,227.21,184.26
2018,3,8,13,0,57.0,292.0,2.8,6.7,335.0,234.89,189.85
2018,3,8,13,15,79.0,299.0,2.85,6.8,357.5,237.98,191.14
2018,3,8,13,30,101.0,306.0,2.9,6.9,380.0,237.69,189.43
2018,3,8,13,45,252.5,286.0,2.9,6.95,463.5,228.37,174.67
2018,3,8,14,0,404.0,266.0,2.9,7.0,547.0,204.25,149.9
2018,3,8,14,15,324.0,231.0,2.9,6.95,450.5,155.49,120.35
2018,3,8,14,30,244.0,196.0,2.9,6.9,354.0,124.87,105.71
2018,3,8,14,45,129.5,184.0,2.9,6.85,267.5,124.64,105.8
2018,3,8,15,0,15.0,172.0,2.9,6.8,181.0,125.97,107.24
2018,3,8,15,15,22.5,168.0,2.85,6.7,180.5,117.94,100.43
2018,3,8,15,30,30.0,164.0,2.8,6.6,180.0,115.19,98.32
2018,3,8,15,45,65.0,165.0,2.75,6.5,195.0,115.69,99.09
2018,3,8,16,0,100.0,166.0,2.7,6.4,210.0,112.45,96.53
2018,3,8,16,15,95.0,139.0,2.55,6.05,177.0,96.43,82.48
2018,3,8,16,30,90.0,112.0,2.4,5.7,144.0,79.74,67.64
2018,3,8,16,45,66.5,84.5,2.25,5.35,106.0,61.78,51.4
2018,3,8,17,0,43.0,57.0,2.1,5.0,68.0,43.8,34.9
2018,3,8,17,15,36.5,45.0,2.05,4.55,53.0,34.86,26.54
2018,3,8,17,30,30.0,33.0,2.0,4.1,38.0,25.53,17.67
2018,3,8,17,45,21.5,22.0,1.95,3.65,25.0,17.24,9.52
2018,3,8,18,0,13.0,11.0,1.9,3.2,12.0,8.8,0.0
2018,3,8,18,15,6.5,5.5,1.9,3.2,6.0,4.33,0.0
2018,3,8,18,30,0.0,0.0,1.9,3.2,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,2.1,2.65,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,2.3,2.1,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,2.25,1.8,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,2.2,1.5,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,2.2,1.15,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,2.2,0.8,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,2.05,0.45,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.9,0.1,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.75,-0.3,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.6,-0.7,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.4,-1.3,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.3,-1.55,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.2,-1.8,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.1,-2.2,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.05,-2.4,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.0,-2.8,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,0.95,-3.15,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,0.9,-3.3,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,0.9,-3.45,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,0.9,-3.6,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,0.9,-3.7,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,0.9,-3.8,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,0.9,-3.85,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,0.9,-3.9,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,0.9,-3.95,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,0.9,-4.05,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,0.9,-4.1,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,0.9,-4.15,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,0.9,-4.25,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,0.95,-4.3,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.0,-4.3,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.0,-4.3,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.0,-4.3,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.0,-4.25,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.0,-4.2,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.0,-4.15,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.0,-4.1,0.0,0.0,0.0
2018,3,9,6,15,0.0,0.0,1.15,-3.45,0.0,0.0,0.0
2018,3,9,6,30,0.0,0.0,1.3,-2.8,0.0,0.0,0.0
2018,3,9,6,45,146.0,13.5,1.5,-2.1,23.0,130.98,0.0
2018,3,9,7,0,292.0,27.0,1.7,-1.4,46.0,321.28,163.93
2018,3,9,7,15,429.5,36.5,1.9,-0.75,93.5,475.61,396.99
2018,3,9,7,30,567.0,46.0,2.1,-0.1,141.0,616.05,522.17
2018,3,9,7,45,639.5,53.0,2.25,0.5,195.0,696.58,590.97
2018,3,9,8,0,712.0,60.0,2.4,1.1,249.0,767.43,648.21
2018,3,9,8,15,758.0,64.5,2.45,1.6,303.5,818.89,686.87
2018,3,9,8,30,804.0,69.0,2.5,2.1,358.0,866.99,721.08
2018,3,9,8,45,834.5,72.5,2.5,2.55,410.5,895.84,739.28
2018,3,9,9,0,865.0,76.0,2.5,3.0,463.0,920.76,754.13
2018,3,9,9,15,884.5,78.0,2.5,3.4,509.5,929.55,757.04
2018,3,9,9,30,904.0,80.0,2.5,3.8,556.0,923.99,749.69
2018,3,9,9,45,920.5,82.0,2.5,4.2,599.0,921.97,745.24
2018,3,9,10,0,937.0,84.0,2.5,4.6,642.0,915.72,737.87
2018,3,9,10,15,948.5,86.0,2.5,5.0,678.5,900.94,724.58
2018,3,9,10,30,960.0,88.0,2.5,5.4,715.0,881.98,708.57
2018,3,9,10,45,968.0,89.5,2.5,5.8,744.5,855.58,687.39
2018,3,9,11,0,976.0,91.0,2.5,6.2,774.0,825.28,663.58
2018,3,9,11,15,981.0,92.0,2.5,6.55,795.0,788.54,634.38
2018,3,9,11,30,986.0,93.0,2.5,6.9,816.0,748.33,600.93
2018,3,9,11,45,988.0,94.0,2.5,7.2,828.5,702.93,563.05
2018,3,9,12,0,990.0,95.0,2.5,7.5,841.0,654.64,522.11
2018,3,9,12,15,906.0,128.0,2.55,7.75,813.5,587.45,465.91
2018,3,9,12,30,822.0,161.0,2.6,8.0,786.0,521.25,410.03
2018,3,9,12,45,850.0,149.0,2.6,8.3,792.0,472.64,365.87
2018,3,9,13,0,878.0,137.0,2.6,8.6,798.0,419.9,316.86
2018,3,9,13,15,927.0,115.0,2.65,8.75,803.0,365.43,264.86
2018,3,9,13,30,976.0,93.0,2.7,8.9,808.0,303.92,206.61
2018,3,9,13,45,969.0,91.5,2.75,9.05,785.0,239.81,150.73
2018,3,9,14,0,962.0,90.0,2.8,9.2,762.0,175.81,102.5
2018,3,9,14,15,952.5,89.0,2.8,9.25,732.5,112.35,71.32
2018,3,9,14,30,943.0,88.0,2.8,9.3,703.0,86.46,71.17
2018,3,9,14,45,928.0,86.5,2.8,9.35,665.0,84.97,70.02
2018,3,9,15,0,913.0,85.0,2.8,9.4,627.0,83.41,68.8
2018,3,9,15,15,896.0,83.0,2.7,9.3,584.0,81.39,67.21
2018,3,9,15,30,879.0,81.0,2.6,9.2,541.0,72.03,59.11
2018,3,9,15,45,853.5,78.5,2.5,9.1,492.5,69.95,57.46
2018,3,9,16,0,828.0,76.0,2.4,9.0,444.0,67.85,55.78
2018,3,9,16,15,793.5,72.5,2.1,8.3,392.0,64.84,53.39
2018,3,9,16,30,759.0,69.0,1.8,7.6,340.0,61.84,50.96
2018,3,9,16,45,710.5,64.0,1.55,6.95,286.5,57.47,47.18
2018,3,9,17,0,662.0,59.0,1.3,6.3,233.0,49.01,39.52
2018,3,9,17,15,570.0,53.5,1.25,5.35,179.5,44.19,35.03
2018,3,9,17,30,478.0,48.0,1.2,4.4,126.0,39.62,30.51
2018,3,9,17,45,297.5,36.0,1.15,3.5,78.5,29.44,20.4
2018,3,9,18,0,117.0,24.0,1.1,2.6,31.0,18.11,2.76
2018,3,9,18,15,58.5,12.0,1.1,2.6,15.5,9.44,0.0
2018,3,9,18,30,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.05,1.9,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.0,1.75,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,0.95,1.6,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,0.9,1.45,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,0.9,1.4,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,0.85,1.45,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,0.8,1.45,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,0.8,1.4,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,0.8,1.35,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,0.8,1.3,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,0.8,1.25,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,0.75,1.2,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,0.7,1.2,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,0.7,1.15,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,0.7,1.1,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,0.7,1.1,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,0.7,1.1,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,0.7,1.05,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,0.7,0.9,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,0.7,0.8,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,0.7,0.75,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,0.7,0.7,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,0.7,0.7,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,0.7,0.7,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,0.7,0.7,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.7,0.7,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.7,0.7,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,0.7,0.7,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.75,0.65,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,0.8,0.6,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.8,0.6,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.8,0.6,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.8,0.6,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.8,0.6,0.0,0.0,0.0
2018,3,10,6,15,2.0,0.5,0.8,0.9,0.5,0.0,0.0
2018,3,10,6,30,4.0,1.0,0.8,1.2,1.0,0.0,0.0
2018,3,10,6,45,6.5,11.5,0.8,1.5,12.0,14.42,0.0
2018,3,10,7,0,9.0,22.0,0.8,1.8,23.0,32.49,14.72
2018,3,10,7,15,15.5,39.0,0.85,2.15,41.5,59.96,46.49
2018,3,10,7,30,22.0,56.0,0.9,2.5,60.0,82.77,68.06
2018,3,10,7,45,24.0,68.0,0.95,2.8,73.5,92.78,77.63
2018,3,10,8,0,26.0,80.0,1.0,3.1,87.0,103.83,87.65
2018,3,10,8,15,19.0,90.5,0.95,3.65,96.0,105.05,88.19
2018,3,10,8,30,12.0,101.0,0.9,4.2,105.0,95.22,78.94
2018,3,10,8,45,24.5,132.5,0.9,4.75,143.0,151.02,127.15
2018,3,10,9,0,37.0,164.0,0.9,5.3,181.0,194.41,163.36
2018,3,10,9,15,27.5,170.5,0.95,6.05,184.0,187.01,155.63
2018,3,10,9,30,18.0,177.0,1.0,6.8,187.0,164.8,135.87
2018,3,10,9,45,10.0,149.0,1.05,7.6,154.5,129.09,105.05
2018,3,10,10,0,2.0,121.0,1.1,8.4,122.0,96.74,77.09
2018,3,10,10,15,1.0,103.5,1.15,9.05,104.0,81.07,63.56
2018,3,10,10,30,0.0,86.0,1.2,9.7,86.0,66.29,50.81
2018,3,10,10,45,0.5,110.5,1.25,10.35,111.0,86.14,67.27
2018,3,10,11,0,1.0,135.0,1.3,11.0,136.0,106.08,83.54
2018,3,10,11,15,2.5,144.5,1.4,11.5,146.5,114.45,90.18
2018,3,10,11,30,4.0,154.0,1.5,12.0,157.0,122.57,96.6
2018,3,10,11,45,2.5,143.5,1.65,12.5,145.5,112.86,88.34
2018,3,10,12,0,1.0,133.0,1.8,13.0,134.0,103.46,80.42
2018,3,10,12,15,3.0,155.0,1.9,13.25,157.5,121.14,94.81
2018,3,10,12,30,5.0,177.0,2.0,13.5,181.0,138.21,108.54
2018,3,10,12,45,11.0,212.0,2.05,13.8,220.5,165.78,130.58
2018,3,10,13,0,17.0,247.0,2.1,14.1,260.0,191.43,150.76
2018,3,10,13,15,41.5,271.5,2.15,14.2,302.5,209.11,163.92
2018,3,10,13,30,66.0,296.0,2.2,14.3,345.0,223.65,174.2
2018,3,10,13,45,62.5,290.0,2.3,14.4,335.0,210.34,163.55
2018,3,10,14,0,59.0,284.0,2.4,14.5,325.0,197.44,153.8
2018,3,10,14,15,61.5,259.0,2.35,14.45,300.5,175.19,137.38
2018,3,10,14,30,64.0,234.0,2.3,14.4,276.0,157.98,130.76
2018,3,10,14,45,147.0,248.5,2.3,14.35,338.0,159.43,132.32
2018,3,10,15,0,230.0,263.0,2.3,14.3,400.0,168.26,140.14
2018,3,10,15,15,290.5,237.0,2.1,14.0,398.0,149.83,124.86
2018,3,10,15,30,351.0,211.0,1.9,13.7,396.0,137.94,115.14
2018,3,10,15,45,257.5,201.0,1.75,13.45,330.0,130.81,109.43
2018,3,10,16,0,164.0,191.0,1.6,13.2,264.0,127.1,106.64
2018,3,10,16,15,129.0,168.5,1.4,12.6,222.0,113.4,95.19
2018,3,10,16,30,94.0,146.0,1.2,12.0,180.0,101.36,85.05
2018,3,10,16,45,56.5,117.5,1.0,11.45,137.0,83.03,69.1
2018,3,10,17,0,19.0,89.0,0.8,10.9,94.0,65.18,53.28
2018,3,10,17,15,10.0,66.5,0.85,10.6,69.0,49.32,38.9
2018,3,10,17,30,1.0,44.0,0.9,10.3,44.0,33.24,24.12
2018,3,10,17,45,0.5,31.0,0.9,10.0,31.0,23.51,14.79
2018,3,10,18,0,0.0,18.0,0.9,9.7,18.0,13.74,1.69
2018,3,10,18,15,0.0,9.0,0.9,9.7,9.0,7.08,0.0
2018,3,10,18,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.65,8.7,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.6,8.45,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.55,8.2,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,0.55,7.55,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,0.55,7.3,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,0.5,7.2,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,0.5,7.05,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,0.5,6.9,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,0.55,6.85,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,1.5,6.15,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,1.75,5.85,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,1.85,5.7,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,1.9,5.55,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,1.95,5.45,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,3,11,6,15,0.0,0.0,2.05,5.2,0.0,0.0,0.0
2018,3,11,6,30,0.0,0.0,2.1,5.2,0.0,0.0,0.0
2018,3,11,6,45,0.0,5.0,2.2,5.15,5.0,3.93,0.0
2018,3,11,7,0,0.0,10.0,2.3,5.1,10.0,7.59,0.0
2018,3,11,7,15,0.0,16.5,2.3,5.15,16.5,12.54,5.07
2018,3,11,7,30,0.0,23.0,2.3,5.2,23.0,17.5,9.7
2018,3,11,7,45,0.0,33.5,2.35,5.25,33.5,25.55,16.97
2018,3,11,8,0,0.0,44.0,2.4,5.3,44.0,33.62,24.2
2018,3,11,8,15,0.0,53.5,2.4,5.35,53.5,40.94,30.67
2018,3,11,8,30,0.0,63.0,2.4,5.4,63.0,48.28,37.07
2018,3,11,8,45,0.0,60.5,2.45,5.45,60.5,46.36,35.26
2018,3,11,9,0,0.0,58.0,2.5,5.5,58.0,44.45,33.46
2018,3,11,9,15,0.0,74.5,2.55,5.6,74.5,57.22,44.47
2018,3,11,9,30,0.0,91.0,2.6,5.7,91.0,70.21,55.54
2018,3,11,9,45,0.0,117.5,2.6,5.8,117.5,92.43,74.45
2018,3,11,10,0,0.0,144.0,2.6,5.9,144.0,114.68,93.16
2018,3,11,10,15,0.0,141.0,2.55,6.0,141.0,111.42,90.11
2018,3,11,10,30,0.0,138.0,2.5,6.1,138.0,108.42,87.36
2018,3,11,10,45,0.5,138.0,2.5,6.15,138.5,108.45,87.23
2018,3,11,11,0,1.0,138.0,2.5,6.2,139.0,108.5,87.14
2018,3,11,11,15,0.5,126.5,2.5,6.25,127.0,98.67,78.7
2018,3,11,11,30,0.0,115.0,2.5,6.3,115.0,89.11,70.53
2018,3,11,11,45,0.0,113.5,2.45,6.35,113.5,87.86,69.41
2018,3,11,12,0,0.0,112.0,2.4,6.4,112.0,86.62,68.31
2018,3,11,12,15,0.0,105.0,2.4,6.4,105.0,81.15,63.67
2018,3,11,12,30,0.0,98.0,2.4,6.4,98.0,75.74,59.08
2018,3,11,12,45,0.0,106.5,2.35,6.45,106.5,82.19,64.54
2018,3,11,13,0,0.0,115.0,2.3,6.5,115.0,88.53,69.9
2018,3,11,13,15,0.0,112.0,2.3,6.5,112.0,86.17,67.94
2018,3,11,13,30,0.0,109.0,2.3,6.5,109.0,83.83,66.02
2018,3,11,13,45,0.0,99.0,2.25,6.45,99.0,76.33,59.74
2018,3,11,14,0,0.0,89.0,2.2,6.4,89.0,68.7,53.35
2018,3,11,14,15,0.0,81.0,2.2,6.35,81.0,62.45,48.12
2018,3,11,14,30,0.0,73.0,2.2,6.3,73.0,56.21,45.01
2018,3,11,14,45,0.0,69.0,2.15,6.3,69.0,53.08,42.31
2018,3,11,15,0,0.0,65.0,2.1,6.3,65.0,49.96,39.6
2018,3,11,15,15,0.0,62.5,2.05,6.2,62.5,47.99,37.96
2018,3,11,15,30,0.0,60.0,2.0,6.1,60.0,46.03,36.32
2018,3,11,15,45,0.0,50.5,1.9,6.0,50.5,38.68,29.77
2018,3,11,16,0,0.0,41.0,1.8,5.9,41.0,31.35,23.18
2018,3,11,16,15,0.0,33.0,1.75,5.8,33.0,25.19,17.61
2018,3,11,16,30,0.0,25.0,1.7,5.7,25.0,19.05,12.0
2018,3,11,16,45,0.0,20.0,1.65,5.6,20.0,15.22,8.48
2018,3,11,17,0,0.0,15.0,1.6,5.5,15.0,11.39,4.93
2018,3,11,17,15,0.0,13.0,1.6,5.4,13.0,9.86,3.47
2018,3,11,17,30,0.0,11.0,1.6,5.3,11.0,8.34,1.97
2018,3,11,17,45,0.5,8.5,1.6,5.2,8.5,6.44,0.06
2018,3,11,18,0,1.0,6.0,1.6,5.1,6.0,4.54,0.0
2018,3,11,18,15,1.0,3.5,1.6,5.1,3.5,2.75,0.0
2018,3,11,18,30,1.0,1.0,1.6,5.1,1.0,0.0,0.0
2018,3,11,18,45,0.5,0.5,1.65,5.0,0.5,0.0,0.0
2018,3,11,19,0,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,1.7,4.85,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,1.75,4.75,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,1.75,4.65,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,1.7,4.55,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,1.7,4.45,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,1.75,4.3,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,1.75,4.15,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,1.7,4.05,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.7,3.6,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.8,3.4,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,1.85,3.25,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,1.9,3.1,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,1.95,2.95,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,2.0,2.8,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,2.0,2.65,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,2.0,2.5,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,2.05,2.4,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,2.1,2.3,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,2.1,2.15,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,2.15,1.85,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,2.2,1.7,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,2.2,1.55,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,2.2,1.4,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,2.2,1.35,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,2.2,1.3,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,2.15,1.2,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,2.1,1.1,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,2.15,1.05,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,2.25,0.95,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,2.3,0.9,0.0,0.0,0.0
2018,3,12,6,15,0.0,0.5,2.4,0.9,0.5,0.0,0.0
2018,3,12,6,30,0.0,1.0,2.5,0.9,1.0,0.0,0.0
2018,3,12,6,45,0.0,5.5,2.55,0.85,5.5,4.33,0.0
2018,3,12,7,0,0.0,10.0,2.6,0.8,10.0,7.59,0.0
2018,3,12,7,15,0.0,9.0,2.7,0.85,9.0,6.82,0.28
2018,3,12,7,30,0.0,8.0,2.8,0.9,8.0,6.06,0.0
2018,3,12,7,45,0.0,10.0,2.85,0.9,10.0,7.58,1.17
2018,3,12,8,0,0.0,12.0,2.9,0.9,12.0,9.11,2.57
2018,3,12,8,15,0.0,15.0,2.95,0.95,15.0,11.4,4.64
2018,3,12,8,30,0.0,18.0,3.0,1.0,18.0,13.7,6.69
2018,3,12,8,45,0.0,22.0,3.05,1.05,22.0,16.77,9.41
2018,3,12,9,0,0.0,26.0,3.1,1.1,26.0,19.85,12.12
2018,3,12,9,15,0.0,32.0,3.1,1.15,32.0,24.46,16.17
2018,3,12,9,30,0.0,38.0,3.1,1.2,38.0,29.09,20.21
2018,3,12,9,45,0.0,43.5,3.15,1.25,43.5,33.35,23.9
2018,3,12,10,0,0.0,49.0,3.2,1.3,49.0,37.61,27.57
2018,3,12,10,15,0.0,55.5,3.2,1.35,55.5,42.65,31.92
2018,3,12,10,30,0.0,62.0,3.2,1.4,62.0,47.71,36.26
2018,3,12,10,45,0.5,72.0,3.25,1.45,72.5,55.87,43.32
2018,3,12,11,0,1.0,82.0,3.3,1.5,83.0,64.02,50.32
2018,3,12,11,15,0.5,78.5,3.3,1.55,79.0,60.93,47.55
2018,3,12,11,30,0.0,75.0,3.3,1.6,75.0,57.89,44.84
2018,3,12,11,45,0.0,68.5,3.35,1.65,68.5,52.86,40.44
2018,3,12,12,0,0.0,62.0,3.4,1.7,62.0,47.83,36.05
2018,3,12,12,15,0.0,73.0,3.4,1.75,73.0,56.38,43.43
2018,3,12,12,30,0.0,84.0,3.4,1.8,84.0,64.92,50.81
2018,3,12,12,45,0.0,83.5,3.4,1.85,83.5,64.53,50.46
2018,3,12,13,0,0.0,83.0,3.4,1.9,83.0,64.13,50.12
2018,3,12,13,15,0.0,78.0,3.35,1.95,78.0,60.23,46.77
2018,3,12,13,30,0.0,73.0,3.3,2.0,73.0,56.33,43.43
2018,3,12,13,45,0.0,72.0,3.3,2.05,72.0,55.53,42.78
2018,3,12,14,0,0.0,71.0,3.3,2.1,71.0,54.73,42.13
2018,3,12,14,15,0.0,67.5,3.2,2.15,67.5,51.99,39.81
2018,3,12,14,30,0.0,64.0,3.1,2.2,64.0,49.25,39.39
2018,3,12,14,45,0.0,57.5,3.05,2.2,57.5,44.19,34.87
2018,3,12,15,0,0.0,51.0,3.0,2.2,51.0,39.15,30.35
2018,3,12,15,15,0.0,53.0,2.85,2.25,53.0,40.66,31.83
2018,3,12,15,30,0.0,55.0,2.7,2.3,55.0,42.18,33.31
2018,3,12,15,45,0.0,54.5,2.55,2.3,54.5,41.77,33.05
2018,3,12,16,0,0.0,54.0,2.4,2.3,54.0,41.36,32.79
2018,3,12,16,15,0.0,40.0,2.15,2.3,40.0,30.56,22.88
2018,3,12,16,30,0.0,26.0,1.9,2.3,26.0,19.81,12.92
2018,3,12,16,45,0.0,18.5,1.7,2.25,18.5,14.07,7.57
2018,3,12,17,0,0.0,11.0,1.5,2.2,11.0,8.35,2.19
2018,3,12,17,15,0.0,10.5,1.4,1.9,10.5,7.96,1.81
2018,3,12,17,30,0.0,10.0,1.3,1.6,10.0,7.58,1.38
2018,3,12,17,45,2.5,12.5,1.2,1.3,12.5,9.5,2.93
2018,3,12,18,0,5.0,15.0,1.1,1.0,15.0,11.8,2.32
2018,3,12,18,15,5.0,8.0,1.1,1.0,8.0,6.29,0.0
2018,3,12,18,30,5.0,1.0,1.1,1.0,1.0,0.0,0.0
2018,3,12,18,45,2.5,0.5,1.3,0.8,0.5,0.0,0.0
2018,3,12,19,0,0.0,0.0,1.5,0.6,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,1.6,0.4,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,1.65,0.3,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,1.7,0.2,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,1.75,0.1,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,1.85,-0.1,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,1.9,-0.2,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,1.85,-0.3,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,1.8,-0.4,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,1.8,-0.45,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,1.8,-0.5,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,1.8,-0.55,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,1.8,-0.6,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,1.8,-0.7,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,1.8,-0.8,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,1.8,-0.85,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,1.8,-0.9,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,1.75,-0.95,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,1.7,-1.1,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,1.7,-1.2,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,1.65,-1.3,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,1.6,-1.4,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,1.65,-1.4,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,1.7,-1.4,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,1.7,-1.4,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,1.7,-1.4,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,1.7,-1.4,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,1.7,-1.4,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,1.7,-1.45,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,1.7,-1.5,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,1.65,-1.6,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,1.6,-1.7,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,1.55,-1.8,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,1.5,-1.9,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,1.5,-2.1,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,1.45,-2.25,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,1.4,-2.4,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,1.4,-2.45,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,1.4,-2.5,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,1.4,-2.55,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,1.4,-2.6,0.0,0.0,0.0
2018,3,13,6,15,20.5,3.0,1.55,-2.0,2.5,0.0,0.0
2018,3,13,6,30,41.0,6.0,1.7,-1.4,5.0,0.0,0.0
2018,3,13,6,45,192.0,20.5,1.85,-0.75,34.5,176.6,0.0
2018,3,13,7,0,343.0,35.0,2.0,-0.1,64.0,388.11,293.81
2018,3,13,7,15,460.0,46.0,2.15,0.45,114.5,517.06,436.23
2018,3,13,7,30,577.0,57.0,2.3,1.0,165.0,644.51,546.59
2018,3,13,7,45,493.0,73.0,2.45,1.55,185.5,593.06,508.89
2018,3,13,8,0,409.0,89.0,2.6,2.1,206.0,532.27,460.89
2018,3,13,8,15,540.0,96.5,2.65,2.45,282.5,670.13,572.23
2018,3,13,8,30,671.0,104.0,2.7,2.8,359.0,801.11,671.64
2018,3,13,8,45,763.5,102.5,2.75,3.2,430.0,882.18,729.31
2018,3,13,9,0,856.0,101.0,2.8,3.6,501.0,950.69,776.39
2018,3,13,9,15,875.0,106.0,2.8,3.9,550.0,962.55,781.19
2018,3,13,9,30,894.0,111.0,2.8,4.2,599.0,969.93,783.38
2018,3,13,9,45,770.0,145.5,2.85,4.55,588.0,883.99,718.1
2018,3,13,10,0,646.0,180.0,2.9,4.9,577.0,788.84,645.43
2018,3,13,10,15,718.5,175.5,2.9,5.2,640.0,823.71,670.62
2018,3,13,10,30,791.0,171.0,2.9,5.5,703.0,851.44,688.89
2018,3,13,10,45,766.5,183.5,2.9,5.8,716.0,811.65,655.84
2018,3,13,11,0,742.0,196.0,2.9,6.1,729.0,769.88,621.79
2018,3,13,11,15,598.0,247.0,2.9,6.35,684.0,670.1,542.24
2018,3,13,11,30,454.0,298.0,2.9,6.6,639.0,582.52,471.42
2018,3,13,11,45,548.0,274.5,2.9,6.8,692.5,591.51,477.48
2018,3,13,12,0,642.0,251.0,2.9,7.0,746.0,593.41,476.31
2018,3,13,12,15,797.0,200.0,2.95,7.15,817.5,594.09,473.29
2018,3,13,12,30,952.0,149.0,3.0,7.3,889.0,578.32,455.18
2018,3,13,12,45,954.0,148.5,3.0,7.4,886.5,520.63,403.63
2018,3,13,13,0,956.0,148.0,3.0,7.5,884.0,461.09,349.46
2018,3,13,13,15,951.5,146.0,3.0,7.6,868.5,396.92,290.81
2018,3,13,13,30,947.0,144.0,3.0,7.7,853.0,332.24,231.82
2018,3,13,13,45,912.0,132.5,3.0,7.75,800.5,255.39,166.67
2018,3,13,14,0,877.0,121.0,3.0,7.8,748.0,182.69,111.3
2018,3,13,14,15,891.0,125.0,3.0,7.75,740.5,127.05,82.56
2018,3,13,14,30,905.0,129.0,3.0,7.7,733.0,101.43,84.72
2018,3,13,14,45,886.0,128.5,2.95,7.65,694.0,101.63,85.12
2018,3,13,15,0,867.0,128.0,2.9,7.6,655.0,101.94,85.6
2018,3,13,15,15,824.0,127.5,2.8,7.45,601.0,93.76,78.61
2018,3,13,15,30,781.0,127.0,2.7,7.3,547.0,93.65,78.78
2018,3,13,15,45,771.0,119.5,2.65,7.1,504.0,89.75,75.6
2018,3,13,16,0,761.0,112.0,2.6,6.9,461.0,85.66,72.22
2018,3,13,16,15,655.0,112.0,2.3,6.5,388.0,84.98,71.94
2018,3,13,16,30,549.0,112.0,2.0,6.1,315.0,81.71,69.27
2018,3,13,16,45,371.0,107.5,1.7,5.65,235.5,76.59,64.85
2018,3,13,17,0,193.0,103.0,1.4,5.2,156.0,72.65,61.35
2018,3,13,17,15,132.5,82.5,1.25,4.45,115.5,59.57,49.32
2018,3,13,17,30,72.0,62.0,1.1,3.7,75.0,45.16,35.79
2018,3,13,17,45,71.0,43.5,1.0,2.9,52.5,32.21,23.31
2018,3,13,18,0,70.0,25.0,0.9,2.1,30.0,18.82,7.81
2018,3,13,18,15,42.0,13.5,0.9,2.1,16.0,10.62,0.0
2018,3,13,18,30,14.0,2.0,0.9,2.1,2.0,0.0,0.0
2018,3,13,18,45,7.0,1.0,0.85,1.65,1.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,0.8,1.05,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,0.8,0.9,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,0.8,0.8,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,0.8,0.7,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,0.8,0.6,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,0.8,0.4,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,0.8,0.3,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,0.8,0.3,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,0.8,0.3,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,0.8,0.3,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,0.8,0.3,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,0.85,0.25,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,0.9,0.2,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,0.9,0.2,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,0.9,0.2,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,0.95,0.1,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,1.05,-0.1,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.1,-0.2,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.15,-0.3,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.2,-0.6,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.2,-0.75,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.2,-0.9,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.2,-1.1,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.15,-1.25,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.1,-1.4,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.1,-1.55,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.1,-1.7,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.1,-1.8,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.1,-1.9,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.05,-2.05,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.0,-2.2,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.0,-2.35,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.0,-2.65,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.0,-2.8,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.0,-2.8,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.0,-2.8,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.05,-2.85,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.1,-2.9,0.0,0.0,0.0
2018,3,14,6,15,9.0,2.0,1.25,-2.5,2.0,0.0,0.0
2018,3,14,6,30,18.0,4.0,1.4,-2.1,4.0,0.0,0.0
2018,3,14,6,45,76.5,18.5,1.55,-1.7,24.5,78.71,0.0
2018,3,14,7,0,135.0,33.0,1.7,-1.3,45.0,197.05,155.22
2018,3,14,7,15,222.0,48.5,1.95,-0.8,84.0,311.48,269.26
2018,3,14,7,30,309.0,64.0,2.2,-0.3,123.0,409.63,358.48
2018,3,14,7,45,491.5,67.5,2.4,0.2,195.0,587.72,508.87
2018,3,14,8,0,674.0,71.0,2.6,0.7,267.0,765.35,650.43
2018,3,14,8,15,734.0,74.0,2.75,1.0,325.0,826.65,696.21
2018,3,14,8,30,794.0,77.0,2.9,1.3,383.0,878.5,734.12
2018,3,14,8,45,827.0,80.0,3.05,1.65,436.0,909.26,755.04
2018,3,14,9,0,860.0,83.0,3.2,2.0,489.0,935.98,772.71
2018,3,14,9,15,867.5,88.0,3.25,2.2,532.0,937.21,770.92
2018,3,14,9,30,875.0,93.0,3.3,2.4,575.0,934.43,766.51
2018,3,14,9,45,808.0,117.5,3.4,2.55,588.0,882.4,726.1
2018,3,14,10,0,741.0,142.0,3.5,2.7,601.0,834.62,689.1
2018,3,14,10,15,561.0,202.0,3.55,2.85,560.5,709.52,589.68
2018,3,14,10,30,381.0,262.0,3.6,3.0,520.0,579.25,482.95
2018,3,14,10,45,458.5,250.5,3.6,3.1,573.5,626.4,520.35
2018,3,14,11,0,536.0,239.0,3.6,3.2,627.0,649.22,537.32
2018,3,14,11,15,603.0,216.0,3.65,3.3,663.5,652.56,538.93
2018,3,14,11,30,670.0,193.0,3.7,3.4,700.0,643.9,530.87
2018,3,14,11,45,794.0,162.5,3.75,3.5,772.0,654.43,537.39
2018,3,14,12,0,918.0,132.0,3.8,3.6,844.0,651.67,531.98
2018,3,14,12,15,794.0,172.0,3.8,3.65,790.0,571.35,464.1
2018,3,14,12,30,670.0,212.0,3.8,3.7,736.0,493.35,398.31
2018,3,14,12,45,607.5,239.0,3.8,3.8,712.0,440.87,352.24
2018,3,14,13,0,545.0,266.0,3.8,3.9,688.0,392.17,309.22
2018,3,14,13,15,663.0,221.5,3.8,4.0,726.5,357.96,273.17
2018,3,14,13,30,781.0,177.0,3.8,4.1,765.0,309.75,223.79
2018,3,14,13,45,736.0,181.5,3.75,4.25,723.5,249.69,172.3
2018,3,14,14,0,691.0,186.0,3.7,4.4,682.0,194.59,130.48
2018,3,14,14,15,734.5,168.0,3.7,4.35,677.0,136.73,94.78
2018,3,14,14,30,778.0,150.0,3.7,4.3,672.0,102.02,86.32
2018,3,14,14,45,823.5,127.5,3.7,4.25,654.5,99.13,83.97
2018,3,14,15,0,869.0,105.0,3.7,4.2,637.0,86.66,72.99
2018,3,14,15,15,870.5,98.5,3.65,4.05,600.5,83.07,69.99
2018,3,14,15,30,872.0,92.0,3.6,3.9,564.0,79.24,66.78
2018,3,14,15,45,843.0,90.0,3.55,3.7,514.0,77.69,65.62
2018,3,14,16,0,814.0,88.0,3.5,3.5,464.0,76.17,64.5
2018,3,14,16,15,800.0,80.5,3.3,3.15,415.5,70.83,59.9
2018,3,14,16,30,786.0,73.0,3.1,2.8,367.0,65.25,55.0
2018,3,14,16,45,721.0,70.5,2.95,2.5,309.0,57.88,48.35
2018,3,14,17,0,656.0,68.0,2.8,2.2,251.0,55.6,46.3
2018,3,14,17,15,552.0,61.5,2.5,1.5,193.0,50.09,41.13
2018,3,14,17,30,448.0,55.0,2.2,0.8,135.0,44.85,35.95
2018,3,14,17,45,329.5,42.5,1.9,0.15,90.5,34.77,25.94
2018,3,14,18,0,211.0,30.0,1.6,-0.5,46.0,22.79,11.56
2018,3,14,18,15,115.5,17.0,1.6,-0.5,24.5,13.38,0.0
2018,3,14,18,30,20.0,4.0,1.6,-0.5,3.0,0.0,0.0
2018,3,14,18,45,10.0,2.0,1.5,-1.05,1.5,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.4,-1.6,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.4,-1.8,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.35,-2.2,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.3,-2.4,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.25,-2.6,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.2,-2.8,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.2,-2.95,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.2,-3.1,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.15,-3.3,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.1,-3.5,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.05,-3.7,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.0,-3.9,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.0,-3.95,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,0.95,-4.1,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,0.9,-4.25,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,0.95,-4.25,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.0,-4.2,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.0,-4.15,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.0,-4.1,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.05,-4.05,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.15,-3.9,0.0,0.0,0.0
