Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,15,3,0,0.0,0.0,1.2,-3.8,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.2,-3.8,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.2,-3.8,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.25,-3.8,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.3,-3.8,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.35,-3.75,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,1.4,-3.7,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,1.45,-3.65,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,1.5,-3.6,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,1.65,-3.45,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,1.8,-3.3,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,1.9,-3.15,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2018,3,15,6,15,19.5,3.0,2.2,-2.45,3.0,0.0,0.0
2018,3,15,6,30,39.0,6.0,2.4,-1.9,6.0,4.72,0.0
2018,3,15,6,45,172.0,20.5,2.6,-1.4,35.0,204.05,0.0
2018,3,15,7,0,305.0,35.0,2.8,-0.9,64.0,362.93,293.12
2018,3,15,7,15,410.5,46.0,2.85,-0.1,111.0,477.1,409.22
2018,3,15,7,30,516.0,57.0,2.9,0.7,158.0,593.06,510.12
2018,3,15,7,45,581.0,64.5,3.0,1.45,210.5,668.4,572.98
2018,3,15,8,0,646.0,72.0,3.1,2.2,263.0,742.27,631.18
2018,3,15,8,15,692.0,77.5,3.4,3.2,317.0,793.67,669.59
2018,3,15,8,30,738.0,83.0,3.7,4.2,371.0,842.3,704.41
2018,3,15,8,45,771.0,87.0,4.0,5.2,422.5,866.85,719.85
2018,3,15,9,0,804.0,91.0,4.3,6.2,474.0,895.14,738.65
2018,3,15,9,15,831.5,92.0,4.4,6.95,522.0,910.62,746.63
2018,3,15,9,30,859.0,93.0,4.5,7.7,570.0,921.79,751.47
2018,3,15,9,45,880.5,92.5,4.6,8.45,612.5,921.31,747.79
2018,3,15,10,0,902.0,92.0,4.7,9.2,655.0,906.52,733.76
2018,3,15,10,15,912.0,94.5,4.7,9.8,690.5,891.35,719.44
2018,3,15,10,30,922.0,97.0,4.7,10.4,726.0,872.16,702.39
2018,3,15,10,45,928.5,99.0,4.7,11.0,754.0,845.68,680.2
2018,3,15,11,0,935.0,101.0,4.7,11.6,782.0,815.49,655.49
2018,3,15,11,15,938.0,103.0,4.65,12.1,801.5,779.16,625.55
2018,3,15,11,30,941.0,105.0,4.6,12.6,821.0,739.59,591.68
2018,3,15,11,45,941.0,106.5,4.6,13.05,831.5,694.62,553.6
2018,3,15,12,0,941.0,108.0,4.6,13.5,842.0,647.06,512.85
2018,3,15,12,15,940.0,109.5,4.6,13.85,845.5,596.57,469.16
2018,3,15,12,30,939.0,111.0,4.6,14.2,849.0,544.02,422.8
2018,3,15,12,45,934.5,112.0,4.6,14.55,843.0,487.78,372.48
2018,3,15,13,0,930.0,113.0,4.6,14.9,837.0,430.36,320.17
2018,3,15,13,15,904.0,120.5,4.6,15.05,815.0,369.71,265.48
2018,3,15,13,30,878.0,128.0,4.6,15.2,793.0,306.56,209.39
2018,3,15,13,45,786.5,157.5,4.6,15.4,741.0,250.89,164.51
2018,3,15,14,0,695.0,187.0,4.6,15.6,689.0,196.41,126.5
2018,3,15,14,15,455.5,234.0,4.5,15.6,558.0,159.23,115.01
2018,3,15,14,30,216.0,281.0,4.4,15.6,427.0,177.54,146.92
2018,3,15,14,45,265.5,257.0,4.35,15.6,427.0,157.46,130.17
2018,3,15,15,0,315.0,233.0,4.3,15.6,427.0,147.33,121.86
2018,3,15,15,15,426.5,181.5,4.15,15.5,425.0,116.33,95.64
2018,3,15,15,30,538.0,130.0,4.0,15.4,423.0,89.69,72.91
2018,3,15,15,45,594.5,122.5,3.85,15.25,420.5,87.72,71.49
2018,3,15,16,0,651.0,115.0,3.7,15.1,418.0,85.34,69.68
2018,3,15,16,15,645.0,103.5,3.5,14.65,375.5,78.58,64.09
2018,3,15,16,30,639.0,92.0,3.3,14.2,333.0,71.45,58.08
2018,3,15,16,45,593.0,85.0,3.05,13.7,282.5,66.67,54.08
2018,3,15,17,0,547.0,78.0,2.8,13.2,232.0,61.86,49.91
2018,3,15,17,15,456.0,67.5,2.7,12.6,178.0,53.81,42.67
2018,3,15,17,30,365.0,57.0,2.6,12.0,124.0,43.19,32.9
2018,3,15,17,45,283.5,44.0,2.45,11.4,85.5,33.36,23.55
2018,3,15,18,0,202.0,31.0,2.3,10.8,47.0,23.49,11.99
2018,3,15,18,15,107.0,16.5,2.3,10.8,24.5,12.98,0.0
2018,3,15,18,30,12.0,2.0,2.3,10.8,2.0,0.0,0.0
2018,3,15,18,45,6.0,1.0,2.3,10.35,1.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,2.25,9.7,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,2.15,9.3,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,2.15,8.65,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.2,8.55,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.2,8.45,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.15,8.35,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.05,8.2,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,1.85,7.85,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,1.75,7.7,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,1.55,7.25,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,1.35,6.8,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,1.15,5.95,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,3,16,6,15,13.5,3.0,1.2,5.45,3.0,0.0,0.0
2018,3,16,6,30,27.0,6.0,1.3,6.1,6.0,26.85,0.0
2018,3,16,6,45,135.0,23.5,1.4,6.7,35.5,180.67,0.0
2018,3,16,7,0,243.0,41.0,1.5,7.3,65.0,324.77,257.87
2018,3,16,7,15,352.5,54.0,1.7,7.9,112.5,436.75,363.81
2018,3,16,7,30,462.0,67.0,1.9,8.5,160.0,554.72,462.92
2018,3,16,7,45,541.5,74.0,2.15,9.1,214.0,644.26,535.29
2018,3,16,8,0,621.0,81.0,2.4,9.7,268.0,731.61,602.65
2018,3,16,8,15,669.0,86.0,2.5,10.1,321.0,784.63,640.98
2018,3,16,8,30,717.0,91.0,2.6,10.5,374.0,834.64,675.87
2018,3,16,8,45,745.5,94.5,2.7,10.9,422.5,860.93,692.49
2018,3,16,9,0,774.0,98.0,2.8,11.3,471.0,883.62,706.36
2018,3,16,9,15,767.5,108.0,2.85,11.6,508.0,877.97,699.58
2018,3,16,9,30,761.0,118.0,2.9,11.9,545.0,868.67,690.55
2018,3,16,9,45,789.5,119.5,2.95,12.25,590.5,871.46,690.31
2018,3,16,10,0,818.0,121.0,3.0,12.6,636.0,876.66,691.86
2018,3,16,10,15,893.5,104.5,3.0,12.85,695.0,888.01,697.81
2018,3,16,10,30,969.0,88.0,3.0,13.1,754.0,903.16,706.53
2018,3,16,10,45,980.5,87.5,3.0,13.4,784.0,876.81,685.82
2018,3,16,11,0,992.0,87.0,3.0,13.7,814.0,846.4,662.73
2018,3,16,11,15,998.0,88.0,2.95,13.9,835.5,809.48,634.96
2018,3,16,11,30,1004.0,89.0,2.9,14.1,857.0,768.96,602.19
2018,3,16,11,45,1009.0,87.5,2.9,14.35,869.5,722.1,564.38
2018,3,16,12,0,1014.0,86.0,2.9,14.6,882.0,672.17,523.44
2018,3,16,12,15,999.5,92.5,2.85,14.75,880.0,615.71,476.45
2018,3,16,12,30,985.0,99.0,2.8,14.9,878.0,558.04,427.44
2018,3,16,12,45,981.5,100.0,2.8,15.1,872.0,500.03,376.91
2018,3,16,13,0,978.0,101.0,2.8,15.3,866.0,440.64,323.98
2018,3,16,13,15,997.0,90.5,2.8,15.35,859.5,378.98,267.9
2018,3,16,13,30,1016.0,80.0,2.8,15.4,853.0,314.2,208.97
2018,3,16,13,45,1013.0,78.0,2.8,15.45,831.0,248.17,151.9
2018,3,16,14,0,1010.0,76.0,2.8,15.5,809.0,181.79,101.35
2018,3,16,14,15,1003.0,75.0,2.75,15.45,779.5,115.69,66.56
2018,3,16,14,30,996.0,74.0,2.7,15.4,750.0,79.63,63.49
2018,3,16,14,45,948.0,83.0,2.6,15.35,699.5,83.57,67.06
2018,3,16,15,0,900.0,92.0,2.5,15.3,649.0,87.52,70.64
2018,3,16,15,15,886.0,88.5,2.35,15.05,606.0,84.81,68.54
2018,3,16,15,30,872.0,85.0,2.2,14.8,563.0,74.42,59.77
2018,3,16,15,45,889.5,75.0,2.05,14.5,526.5,75.4,60.9
2018,3,16,16,0,907.0,65.0,1.9,14.2,490.0,68.3,54.93
2018,3,16,16,15,880.0,62.0,1.7,13.4,437.0,64.76,52.16
2018,3,16,16,30,853.0,59.0,1.5,12.6,384.0,61.1,49.23
2018,3,16,16,45,813.5,55.5,1.3,11.8,328.5,52.19,41.52
2018,3,16,17,0,774.0,52.0,1.1,11.0,273.0,48.7,38.54
2018,3,16,17,15,709.5,47.0,1.1,10.0,217.5,43.76,34.11
2018,3,16,17,30,645.0,42.0,1.1,9.0,162.0,38.92,29.55
2018,3,16,17,45,529.5,35.0,1.1,7.95,112.5,32.16,22.96
2018,3,16,18,0,414.0,28.0,1.1,6.9,63.0,23.58,12.86
2018,3,16,18,15,230.5,16.5,1.1,6.9,33.5,12.98,0.0
2018,3,16,18,30,47.0,5.0,1.1,6.9,4.0,0.0,0.0
2018,3,16,18,45,23.5,2.5,1.15,6.3,2.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,1.15,1.95,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,1.05,1.15,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,1.0,0.85,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,1.0,0.55,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,1.0,0.4,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,0.95,0.3,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,0.9,0.2,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,0.9,0.2,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,0.9,0.2,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,0.85,0.2,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,0.8,0.2,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,0.8,0.25,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,0.8,0.3,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,0.75,0.35,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,0.7,0.4,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,0.7,0.4,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,0.7,0.4,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,0.7,0.4,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,0.7,0.4,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,0.7,0.35,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,0.7,0.3,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,0.7,0.2,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,0.7,0.1,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,0.65,0.2,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,0.6,0.3,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,0.6,0.35,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,0.6,0.4,0.0,0.0,0.0
2018,3,17,6,15,7.5,1.5,0.65,1.05,1.5,0.0,0.0
2018,3,17,6,30,15.0,3.0,0.7,1.7,3.0,14.69,0.0
2018,3,17,6,45,14.0,8.0,0.8,2.3,8.5,21.23,0.0
2018,3,17,7,0,13.0,13.0,0.9,2.9,14.0,26.84,17.44
2018,3,17,7,15,6.5,24.5,0.8,3.65,25.0,25.1,16.67
2018,3,17,7,30,0.0,36.0,0.7,4.4,36.0,27.48,18.73
2018,3,17,7,45,16.5,44.0,0.65,5.15,49.0,52.03,41.38
2018,3,17,8,0,33.0,52.0,0.6,5.9,62.0,74.89,62.15
2018,3,17,8,15,23.0,72.5,0.7,6.9,80.0,85.82,70.74
2018,3,17,8,30,13.0,93.0,0.8,7.9,98.0,86.69,70.48
2018,3,17,8,45,80.0,130.0,0.9,8.9,168.5,217.03,182.48
2018,3,17,9,0,147.0,167.0,1.0,9.9,239.0,318.88,265.43
2018,3,17,9,15,222.5,193.5,1.2,10.7,313.5,434.89,356.63
2018,3,17,9,30,298.0,220.0,1.4,11.5,388.0,524.92,424.79
2018,3,17,9,45,280.5,196.0,1.55,12.3,363.5,470.05,380.7
2018,3,17,10,0,263.0,172.0,1.7,13.1,339.0,416.91,338.66
2018,3,17,10,15,208.5,237.5,2.0,13.4,374.0,426.67,343.43
2018,3,17,10,30,154.0,303.0,2.3,13.7,409.0,416.14,332.55
2018,3,17,10,45,232.5,307.5,2.55,13.95,475.0,486.71,387.61
2018,3,17,11,0,311.0,312.0,2.8,14.2,541.0,533.02,422.92
2018,3,17,11,15,265.0,321.5,2.85,14.35,520.5,487.12,385.76
2018,3,17,11,30,219.0,331.0,2.9,14.5,500.0,432.75,342.65
2018,3,17,11,45,168.5,354.5,2.95,14.6,485.5,402.6,317.8
2018,3,17,12,0,118.0,378.0,3.0,14.7,471.0,375.1,295.16
2018,3,17,12,15,327.0,315.5,3.0,15.15,575.0,428.68,335.94
2018,3,17,12,30,536.0,253.0,3.0,15.6,679.0,460.31,356.24
2018,3,17,12,45,734.0,178.0,3.05,16.1,757.5,452.43,343.48
2018,3,17,13,0,932.0,103.0,3.1,16.6,836.0,426.43,313.4
2018,3,17,13,15,928.5,102.0,3.05,17.0,822.5,367.12,259.58
2018,3,17,13,30,925.0,101.0,3.0,17.4,809.0,307.11,205.52
2018,3,17,13,45,918.5,100.5,2.95,17.8,787.5,246.38,153.24
2018,3,17,14,0,912.0,100.0,2.9,18.2,766.0,185.75,107.28
2018,3,17,14,15,902.0,99.0,2.8,18.4,736.0,124.91,75.0
2018,3,17,14,30,892.0,98.0,2.7,18.6,706.0,90.9,72.21
2018,3,17,14,45,878.0,96.5,2.6,18.8,669.5,89.67,71.3
2018,3,17,15,0,864.0,95.0,2.5,19.0,633.0,79.88,63.08
2018,3,17,15,15,817.5,101.0,2.4,18.9,583.0,83.21,66.12
2018,3,17,15,30,771.0,107.0,2.3,18.8,533.0,87.0,69.58
2018,3,17,15,45,741.5,103.0,2.15,18.75,484.0,77.96,62.04
2018,3,17,16,0,712.0,99.0,2.0,18.7,435.0,75.59,60.22
2018,3,17,16,15,608.0,105.5,1.8,18.05,370.0,79.12,63.63
2018,3,17,16,30,504.0,112.0,1.6,17.4,305.0,80.88,65.52
2018,3,17,16,45,564.0,89.5,1.4,16.75,276.0,69.45,55.81
2018,3,17,17,0,624.0,67.0,1.2,16.1,247.0,54.36,42.71
2018,3,17,17,15,552.0,60.0,1.2,15.25,195.5,48.8,37.83
2018,3,17,17,30,480.0,53.0,1.2,14.4,144.0,43.31,32.77
2018,3,17,17,45,366.5,42.5,1.2,13.55,99.0,34.79,24.72
2018,3,17,18,0,253.0,32.0,1.2,12.7,54.0,24.43,13.55
2018,3,17,18,15,139.5,18.5,1.2,12.7,29.0,14.56,0.0
2018,3,17,18,30,26.0,5.0,1.2,12.7,4.0,0.0,0.0
2018,3,17,18,45,13.0,2.5,1.2,12.35,2.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.85,12.15,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,2.15,9.95,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,2.3,8.85,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,2.55,5.95,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,2.4,5.45,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,2.2,5.15,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,2.05,4.95,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,3,18,6,15,3.0,2.0,2.05,4.95,2.0,0.0,0.0
2018,3,18,6,30,6.0,4.0,2.1,5.2,4.0,8.1,0.0
2018,3,18,6,45,16.5,18.0,2.15,5.4,19.5,32.7,4.19
2018,3,18,7,0,27.0,32.0,2.2,5.6,35.0,59.23,44.96
2018,3,18,7,15,86.0,51.5,2.3,6.1,68.5,151.75,128.47
2018,3,18,7,30,145.0,71.0,2.4,6.6,102.0,248.14,213.79
2018,3,18,7,45,264.5,86.5,2.45,7.1,161.5,376.21,325.05
2018,3,18,8,0,384.0,102.0,2.5,7.6,221.0,530.22,451.54
2018,3,18,8,15,449.0,104.5,2.5,8.15,268.0,591.96,498.25
2018,3,18,8,30,514.0,107.0,2.5,8.7,315.0,664.02,551.81
2018,3,18,8,45,358.0,158.0,2.5,9.3,311.5,537.79,448.24
2018,3,18,9,0,202.0,209.0,2.5,9.9,308.0,422.25,350.54
2018,3,18,9,15,487.0,164.5,2.5,10.4,434.0,673.03,550.93
2018,3,18,9,30,772.0,120.0,2.5,10.9,560.0,884.39,702.81
2018,3,18,9,45,828.5,110.0,2.45,11.4,612.5,899.83,708.12
2018,3,18,10,0,885.0,100.0,2.4,11.9,665.0,916.12,716.03
2018,3,18,10,15,789.5,137.5,2.35,12.3,661.5,846.64,663.88
2018,3,18,10,30,694.0,175.0,2.3,12.7,658.0,782.62,615.46
2018,3,18,10,45,475.0,260.5,2.25,13.1,597.0,651.82,513.56
2018,3,18,11,0,256.0,346.0,2.2,13.5,536.0,522.87,411.82
2018,3,18,11,15,313.0,328.0,2.15,13.75,566.0,527.7,415.83
2018,3,18,11,30,370.0,310.0,2.1,14.0,596.0,528.04,415.14
2018,3,18,11,45,672.5,204.0,2.05,14.3,734.0,619.94,484.06
2018,3,18,12,0,975.0,98.0,2.0,14.6,872.0,662.66,512.57
2018,3,18,12,15,988.0,93.0,1.9,14.8,880.0,612.8,470.15
2018,3,18,12,30,1001.0,88.0,1.8,15.0,888.0,559.69,424.84
2018,3,18,12,45,1000.5,87.5,1.75,15.2,883.0,501.19,374.43
2018,3,18,13,0,1000.0,87.0,1.7,15.4,878.0,441.03,321.41
2018,3,18,13,15,997.5,86.0,1.6,15.45,864.0,378.46,265.58
2018,3,18,13,30,995.0,85.0,1.5,15.5,850.0,314.98,208.97
2018,3,18,13,45,990.0,84.0,1.45,15.6,828.0,250.36,153.65
2018,3,18,14,0,985.0,83.0,1.4,15.7,806.0,185.61,104.54
2018,3,18,14,15,977.5,82.5,1.35,15.65,776.5,121.14,70.19
2018,3,18,14,30,970.0,82.0,1.3,15.6,747.0,83.8,66.91
2018,3,18,14,45,959.5,80.5,1.2,15.55,710.0,82.41,65.93
2018,3,18,15,0,949.0,79.0,1.1,15.5,673.0,80.93,64.82
2018,3,18,15,15,935.0,76.5,1.1,15.3,629.5,78.62,63.05
2018,3,18,15,30,921.0,74.0,1.1,15.1,586.0,76.17,61.17
2018,3,18,15,45,901.0,72.0,1.05,14.95,537.5,73.79,59.33
2018,3,18,16,0,881.0,70.0,1.0,14.8,489.0,71.3,57.38
2018,3,18,16,15,853.5,67.0,0.95,14.25,436.5,61.8,49.34
2018,3,18,16,30,826.0,64.0,0.9,13.7,384.0,59.03,47.17
2018,3,18,16,45,785.5,60.5,0.85,13.2,329.0,55.68,44.4
2018,3,18,17,0,745.0,57.0,0.8,12.7,274.0,52.36,41.55
2018,3,18,17,15,681.0,51.5,0.85,11.7,219.0,47.2,36.99
2018,3,18,17,30,617.0,46.0,0.9,10.7,164.0,42.12,32.26
2018,3,18,17,45,506.0,38.5,0.95,9.7,115.0,32.29,23.0
2018,3,18,18,0,395.0,31.0,1.0,8.7,66.0,26.0,15.48
2018,3,18,18,15,226.5,19.0,1.0,8.7,36.0,14.95,0.0
2018,3,18,18,30,58.0,7.0,1.0,8.7,6.0,0.0,0.0
2018,3,18,18,45,29.0,3.5,1.0,7.95,3.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,1.0,5.85,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,1.05,5.85,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,1.15,6.15,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.15,6.8,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.05,6.8,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,0.95,6.8,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,0.85,6.8,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,0.75,6.8,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,3,19,6,15,0.0,2.5,0.8,7.0,2.5,0.0,0.0
2018,3,19,6,30,0.0,5.0,0.9,7.2,5.0,3.93,0.0
2018,3,19,6,45,0.5,15.0,1.0,7.4,15.0,11.86,0.0
2018,3,19,7,0,1.0,25.0,1.1,7.6,25.0,19.96,11.13
2018,3,19,7,15,1.0,19.0,1.15,7.85,19.0,15.34,7.7
2018,3,19,7,30,1.0,13.0,1.2,8.1,13.0,10.79,3.87
2018,3,19,7,45,1.0,33.5,1.25,8.4,33.5,26.48,17.7
2018,3,19,8,0,1.0,54.0,1.3,8.7,54.0,42.28,31.51
2018,3,19,8,15,0.5,58.0,1.4,9.1,58.0,44.89,33.63
2018,3,19,8,30,0.0,62.0,1.5,9.5,62.0,47.52,35.71
2018,3,19,8,45,3.0,94.5,1.6,9.9,96.0,77.11,61.07
2018,3,19,9,0,6.0,127.0,1.7,10.3,130.0,108.76,87.69
2018,3,19,9,15,49.0,189.0,1.7,10.7,217.0,224.55,185.02
2018,3,19,9,30,92.0,251.0,1.7,11.1,304.0,327.56,267.85
2018,3,19,9,45,151.5,274.0,1.7,11.55,368.5,418.68,339.04
2018,3,19,10,0,211.0,297.0,1.7,12.0,433.0,484.71,388.96
2018,3,19,10,15,200.5,314.5,1.6,12.4,449.0,480.18,382.51
2018,3,19,10,30,190.0,332.0,1.5,12.8,465.0,474.74,376.0
2018,3,19,10,45,119.0,307.0,1.45,13.2,391.5,379.58,300.77
2018,3,19,11,0,48.0,282.0,1.4,13.6,318.0,276.69,218.99
2018,3,19,11,15,41.0,281.0,1.4,14.1,312.0,264.52,208.99
2018,3,19,11,30,34.0,280.0,1.4,14.6,306.0,253.03,199.19
2018,3,19,11,45,89.5,313.0,1.35,15.05,384.0,309.69,243.23
2018,3,19,12,0,145.0,346.0,1.3,15.5,462.0,366.03,285.1
2018,3,19,12,15,243.5,350.0,1.25,15.9,545.5,410.63,316.93
2018,3,19,12,30,342.0,354.0,1.2,16.3,629.0,437.85,334.05
2018,3,19,12,45,393.5,332.5,1.2,16.65,647.0,415.89,314.18
2018,3,19,13,0,445.0,311.0,1.2,17.0,665.0,387.62,288.77
2018,3,19,13,15,408.0,315.0,1.15,17.2,635.5,341.78,251.46
2018,3,19,13,30,371.0,319.0,1.1,17.4,606.0,304.49,221.28
2018,3,19,13,45,259.0,338.5,1.0,17.6,536.0,262.18,191.61
2018,3,19,14,0,147.0,358.0,0.9,17.8,466.0,240.73,180.15
2018,3,19,14,15,145.0,343.5,0.95,17.75,447.0,215.07,163.23
2018,3,19,14,30,143.0,329.0,1.0,17.7,428.0,197.42,160.6
2018,3,19,14,45,106.0,299.5,1.0,17.7,370.5,192.53,156.98
2018,3,19,15,0,69.0,270.0,1.0,17.7,313.0,176.11,143.82
2018,3,19,15,15,61.0,245.5,1.0,17.6,282.0,162.45,132.95
2018,3,19,15,30,53.0,221.0,1.0,17.5,251.0,148.37,121.64
2018,3,19,15,45,29.5,183.0,1.0,17.4,199.5,126.09,103.28
2018,3,19,16,0,6.0,145.0,1.0,17.3,148.0,106.13,86.68
2018,3,19,16,15,29.0,127.5,0.9,16.8,139.0,91.78,74.79
2018,3,19,16,30,52.0,110.0,0.8,16.3,130.0,80.54,65.42
2018,3,19,16,45,32.0,85.5,0.7,15.8,97.5,63.81,51.05
2018,3,19,17,0,12.0,61.0,0.6,15.3,65.0,46.88,36.24
2018,3,19,17,15,6.0,42.5,0.65,14.75,44.5,32.54,23.5
2018,3,19,17,30,0.0,24.0,0.7,14.2,24.0,18.26,10.66
2018,3,19,17,45,0.0,18.5,0.7,13.6,18.5,14.06,6.72
2018,3,19,18,0,0.0,13.0,0.7,13.0,13.0,9.87,2.39
2018,3,19,18,15,0.0,7.0,0.7,13.0,7.0,5.51,0.0
2018,3,19,18,30,0.0,1.0,0.7,13.0,1.0,0.0,0.0
2018,3,19,18,45,0.0,0.5,0.8,12.9,0.5,0.0,0.0
2018,3,19,19,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,2.7,11.35,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,2.75,11.45,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,2.65,11.55,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,2.3,11.55,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,20,6,15,6.0,3.5,1.2,10.55,3.5,0.0,0.0
2018,3,20,6,30,12.0,7.0,1.5,10.5,7.0,15.47,0.0
2018,3,20,6,45,12.0,13.5,1.85,10.45,14.0,20.9,6.51
2018,3,20,7,0,12.0,20.0,2.2,10.4,21.0,26.32,16.85
2018,3,20,7,15,16.5,28.5,2.35,10.25,31.5,37.38,27.25
2018,3,20,7,30,21.0,37.0,2.5,10.1,42.0,49.54,38.39
2018,3,20,7,45,14.0,43.5,2.65,9.95,47.0,48.94,37.73
2018,3,20,8,0,7.0,50.0,2.8,9.8,52.0,44.89,33.89
2018,3,20,8,15,3.5,50.0,2.8,9.85,51.0,41.59,30.78
2018,3,20,8,30,0.0,50.0,2.8,9.9,50.0,38.26,27.61
2018,3,20,8,45,0.0,59.5,2.8,9.95,59.5,45.6,33.84
2018,3,20,9,0,0.0,69.0,2.8,10.0,69.0,52.97,40.03
2018,3,20,9,15,0.0,90.5,2.75,10.2,90.5,69.78,54.18
2018,3,20,9,30,0.0,112.0,2.7,10.4,112.0,87.77,69.18
2018,3,20,9,45,0.5,127.0,2.65,10.55,127.5,100.61,79.73
2018,3,20,10,0,1.0,142.0,2.6,10.7,143.0,113.31,90.09
2018,3,20,10,15,0.5,137.0,2.55,10.95,137.5,108.17,85.49
2018,3,20,10,30,0.0,132.0,2.5,11.2,132.0,103.3,81.19
2018,3,20,10,45,0.0,129.5,2.4,11.4,129.5,101.05,79.13
2018,3,20,11,0,0.0,127.0,2.3,11.6,127.0,98.88,77.15
2018,3,20,11,15,1.5,141.5,2.3,11.8,142.5,111.34,87.32
2018,3,20,11,30,3.0,156.0,2.3,12.0,158.0,123.5,97.17
2018,3,20,11,45,3.0,153.5,2.25,12.2,155.5,121.05,94.98
2018,3,20,12,0,3.0,151.0,2.2,12.4,153.0,118.64,92.87
2018,3,20,12,15,2.5,145.0,2.2,12.4,147.0,113.3,88.45
2018,3,20,12,30,2.0,139.0,2.2,12.4,141.0,108.08,84.16
2018,3,20,12,45,1.5,135.5,2.2,12.4,137.0,104.86,81.53
2018,3,20,13,0,1.0,132.0,2.2,12.4,133.0,101.73,78.99
2018,3,20,13,15,1.5,142.5,2.25,12.2,144.0,109.38,85.37
2018,3,20,13,30,2.0,153.0,2.3,12.0,155.0,116.75,91.51
2018,3,20,13,45,1.5,131.0,2.35,11.8,132.5,100.21,78.05
2018,3,20,14,0,1.0,109.0,2.4,11.6,110.0,83.81,64.66
2018,3,20,14,15,4.0,142.5,2.5,11.2,145.5,107.71,84.69
2018,3,20,14,30,7.0,176.0,2.6,10.8,181.0,129.94,108.28
2018,3,20,14,45,6.0,163.5,2.7,10.45,167.5,121.27,101.09
2018,3,20,15,0,5.0,151.0,2.8,10.1,154.0,112.5,93.84
2018,3,20,15,15,5.5,144.0,2.85,9.75,147.0,107.41,89.76
2018,3,20,15,30,6.0,137.0,2.9,9.4,140.0,102.27,85.61
2018,3,20,15,45,3.0,87.5,3.0,9.05,89.0,67.39,54.98
2018,3,20,16,0,0.0,38.0,3.1,8.7,38.0,29.06,20.73
2018,3,20,16,15,0.0,36.0,3.15,8.25,36.0,27.5,19.45
2018,3,20,16,30,0.0,34.0,3.2,7.8,34.0,25.95,18.14
2018,3,20,16,45,35.5,32.5,3.25,7.4,43.0,25.6,17.9
2018,3,20,17,0,71.0,31.0,3.3,7.0,52.0,23.56,16.08
2018,3,20,17,15,203.0,45.5,3.3,6.55,89.0,33.77,25.45
2018,3,20,17,30,335.0,60.0,3.3,6.1,126.0,45.06,35.56
2018,3,20,17,45,260.0,49.5,3.3,5.65,91.5,37.13,27.81
2018,3,20,18,0,185.0,39.0,3.3,5.2,57.0,29.2,18.97
2018,3,20,18,15,100.5,22.0,3.3,5.2,31.0,16.56,0.0
2018,3,20,18,30,16.0,5.0,3.3,5.2,5.0,3.93,0.0
2018,3,20,18,45,8.0,2.5,3.35,4.5,2.5,0.0,0.0
2018,3,20,19,0,0.0,0.0,3.4,3.8,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,3.4,3.5,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,3.4,3.2,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,3.35,2.9,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,3.3,2.6,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,3.25,2.35,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,3.2,2.1,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,3.1,1.9,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,3.0,1.7,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.8,1.6,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.6,1.5,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.4,1.4,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.2,1.3,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,2.1,1.25,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,2.0,1.2,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,1.95,1.1,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.9,0.85,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.9,0.7,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.85,0.6,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.75,0.35,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.7,0.2,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.6,0.1,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.45,-0.1,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.4,-0.2,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.35,-0.25,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.3,-0.3,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.3,-0.35,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.3,-0.4,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.25,-0.45,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.1,-0.55,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.1,-0.6,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.05,-0.6,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.0,-0.6,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,0.95,-0.65,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,0.85,-0.7,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,0.8,-0.7,0.0,0.0,0.0
2018,3,21,6,15,1.5,2.5,0.85,-0.55,2.5,0.0,0.0
2018,3,21,6,30,3.0,5.0,0.9,-0.4,5.0,6.43,0.0
2018,3,21,6,45,1.5,11.5,0.9,-0.2,11.5,10.03,1.13
2018,3,21,7,0,0.0,18.0,0.9,0.0,18.0,13.69,6.28
2018,3,21,7,15,0.0,28.0,0.9,0.2,28.0,21.34,13.42
2018,3,21,7,30,0.0,38.0,0.9,0.4,38.0,29.01,20.52
2018,3,21,7,45,0.0,53.0,0.9,0.6,53.0,40.57,30.99
2018,3,21,8,0,0.0,68.0,0.9,0.8,68.0,52.7,41.82
2018,3,21,8,15,26.5,113.0,0.95,1.0,124.0,135.18,115.77
2018,3,21,8,30,53.0,158.0,1.0,1.2,180.0,210.98,181.32
2018,3,21,8,45,98.0,191.0,1.05,1.4,238.0,287.75,246.43
2018,3,21,9,0,143.0,224.0,1.1,1.6,296.0,384.03,325.03
2018,3,21,9,15,158.0,245.5,1.2,1.85,332.0,413.69,347.37
2018,3,21,9,30,173.0,267.0,1.3,2.1,368.0,441.63,368.59
2018,3,21,9,45,150.5,282.5,1.35,2.3,375.0,426.77,354.54
2018,3,21,10,0,128.0,298.0,1.4,2.5,382.0,411.83,340.9
2018,3,21,10,15,131.5,318.5,1.45,2.7,408.5,424.59,350.06
2018,3,21,10,30,135.0,339.0,1.5,2.9,435.0,435.7,357.68
2018,3,21,10,45,104.5,343.0,1.6,3.1,419.0,385.74,316.71
2018,3,21,11,0,74.0,347.0,1.7,3.3,403.0,355.54,291.51
2018,3,21,11,15,116.0,367.5,1.8,3.5,457.5,407.61,333.23
2018,3,21,11,30,158.0,388.0,1.9,3.7,512.0,439.89,358.21
2018,3,21,11,45,174.5,392.0,1.95,3.9,531.0,437.06,355.0
2018,3,21,12,0,191.0,396.0,2.0,4.1,550.0,432.01,350.05
2018,3,21,12,15,228.5,392.0,2.1,4.3,577.0,430.02,347.46
2018,3,21,12,30,266.0,388.0,2.2,4.5,604.0,425.64,342.31
2018,3,21,12,45,265.0,385.5,2.25,4.65,599.5,397.37,318.01
2018,3,21,13,0,264.0,383.0,2.3,4.8,595.0,368.92,293.35
2018,3,21,13,15,268.0,377.0,2.35,4.9,589.0,339.83,267.85
2018,3,21,13,30,272.0,371.0,2.4,5.0,583.0,310.32,241.94
2018,3,21,13,45,220.5,366.5,2.5,5.15,535.5,278.34,217.04
2018,3,21,14,0,169.0,362.0,2.6,5.3,488.0,246.16,193.63
2018,3,21,14,15,114.0,325.5,2.65,5.35,409.0,205.21,164.64
2018,3,21,14,30,59.0,289.0,2.7,5.4,330.0,187.2,160.26
2018,3,21,14,45,32.0,222.0,2.7,5.45,244.0,150.66,128.72
2018,3,21,15,0,5.0,155.0,2.7,5.5,158.0,115.23,97.81
2018,3,21,15,15,5.5,135.0,2.7,5.45,138.0,101.34,85.77
2018,3,21,15,30,6.0,115.0,2.7,5.4,118.0,87.22,73.4
2018,3,21,15,45,7.0,122.0,2.7,5.35,125.5,91.69,77.69
2018,3,21,16,0,8.0,129.0,2.7,5.3,133.0,95.85,81.7
2018,3,21,16,15,26.5,129.5,2.65,5.05,140.5,93.07,79.53
2018,3,21,16,30,45.0,130.0,2.6,4.8,148.0,92.74,79.55
2018,3,21,16,45,51.5,102.5,2.55,4.6,120.0,75.05,63.66
2018,3,21,17,0,58.0,75.0,2.5,4.4,92.0,55.49,45.81
2018,3,21,17,15,76.0,69.0,2.5,4.1,87.0,51.21,41.84
2018,3,21,17,30,94.0,63.0,2.5,3.8,82.0,46.6,37.34
2018,3,21,17,45,62.0,45.0,2.55,3.45,56.0,33.72,25.04
2018,3,21,18,0,30.0,27.0,2.6,3.1,30.0,20.65,12.09
2018,3,21,18,15,17.0,15.0,2.6,3.1,16.5,11.6,0.0
2018,3,21,18,30,4.0,3.0,2.6,3.1,3.0,2.36,0.0
2018,3,21,18,45,2.0,1.5,2.65,2.7,1.5,0.0,0.0
2018,3,21,19,0,0.0,0.0,2.7,2.3,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,2.7,2.1,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,2.7,1.9,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,2.7,1.75,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,2.7,1.6,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,2.65,1.45,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,2.6,1.3,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,2.55,1.15,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,2.4,0.85,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,2.3,0.7,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,2.25,0.6,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,2.2,0.5,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,2.1,0.4,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,2.0,0.3,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,1.95,0.2,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,1.9,0.1,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,1.85,0.05,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,1.8,-0.05,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,1.8,-0.1,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,1.75,-0.2,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,1.7,-0.3,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,1.65,-0.35,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,1.6,-0.4,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,1.55,-0.5,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,1.5,-0.6,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,1.5,-0.7,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,1.5,-0.8,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,1.45,-0.95,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,1.4,-1.1,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,1.4,-1.2,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,1.4,-1.3,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,1.4,-1.4,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,1.4,-1.6,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,1.4,-1.7,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,1.4,-1.85,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,1.4,-2.1,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,1.4,-2.2,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,1.35,-2.2,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,1.3,-2.2,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,1.3,-2.2,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,1.3,-2.2,0.0,0.0,0.0
2018,3,22,6,15,70.5,8.0,1.55,-1.55,10.0,0.0,0.0
2018,3,22,6,30,141.0,16.0,1.8,-0.9,20.0,130.34,0.0
2018,3,22,6,45,258.5,28.0,2.0,-0.2,54.5,309.91,220.54
2018,3,22,7,0,376.0,40.0,2.2,0.5,89.0,440.25,373.04
2018,3,22,7,15,473.0,50.0,2.35,1.0,140.5,547.85,469.31
2018,3,22,7,30,570.0,60.0,2.5,1.5,192.0,657.23,561.12
2018,3,22,7,45,577.0,70.5,2.6,2.05,233.0,682.88,581.94
2018,3,22,8,0,584.0,81.0,2.7,2.6,274.0,705.99,599.32
2018,3,22,8,15,360.0,125.5,2.7,3.05,251.0,537.13,460.8
2018,3,22,8,30,136.0,170.0,2.7,3.5,228.0,327.1,280.61
2018,3,22,8,45,117.0,194.5,2.75,3.95,248.5,331.41,282.74
2018,3,22,9,0,98.0,219.0,2.8,4.4,269.0,312.67,265.06
2018,3,22,9,15,133.0,243.0,2.8,4.8,317.5,386.73,325.47
2018,3,22,9,30,168.0,267.0,2.8,5.2,366.0,436.72,364.83
2018,3,22,9,45,164.0,287.0,2.8,5.6,389.0,443.84,368.28
2018,3,22,10,0,160.0,307.0,2.8,6.0,412.0,449.73,371.0
2018,3,22,10,15,335.5,279.5,2.75,6.35,514.5,580.39,476.23
2018,3,22,10,30,511.0,252.0,2.7,6.7,617.0,700.82,568.25
2018,3,22,10,45,712.5,186.5,2.7,7.05,716.0,783.07,630.08
2018,3,22,11,0,914.0,121.0,2.7,7.4,815.0,828.7,662.88
2018,3,22,11,15,949.0,109.0,2.7,7.75,845.5,802.81,641.62
2018,3,22,11,30,984.0,97.0,2.7,8.1,876.0,771.6,615.64
2018,3,22,11,45,986.0,97.5,2.7,8.4,887.5,724.97,577.33
2018,3,22,12,0,988.0,98.0,2.7,8.7,899.0,675.53,536.14
2018,3,22,12,15,988.0,99.0,2.75,8.9,902.0,622.81,491.77
2018,3,22,12,30,988.0,100.0,2.8,9.1,905.0,567.87,444.32
2018,3,22,12,45,986.0,100.5,2.8,9.3,899.5,509.71,392.8
2018,3,22,13,0,984.0,101.0,2.8,9.5,894.0,450.06,338.71
2018,3,22,13,15,979.5,100.5,2.85,9.6,879.0,387.69,281.66
2018,3,22,13,30,975.0,100.0,2.9,9.7,864.0,324.67,223.89
2018,3,22,13,45,966.0,99.5,2.95,9.75,839.5,260.37,167.21
2018,3,22,14,0,957.0,99.0,3.0,9.8,815.0,196.47,116.84
2018,3,22,14,15,948.5,98.0,3.0,9.75,785.0,132.96,80.43
2018,3,22,14,30,940.0,97.0,3.0,9.7,755.0,91.7,75.38
2018,3,22,14,45,928.0,95.5,3.05,9.65,717.5,90.51,74.55
2018,3,22,15,0,916.0,94.0,3.1,9.6,680.0,89.23,73.62
2018,3,22,15,15,901.0,91.0,3.05,9.45,636.0,86.87,71.77
2018,3,22,15,30,886.0,88.0,3.0,9.3,592.0,76.58,62.9
2018,3,22,15,45,865.0,85.5,3.0,9.15,543.5,74.76,61.53
2018,3,22,16,0,844.0,83.0,3.0,9.0,495.0,72.91,60.12
2018,3,22,16,15,810.0,79.5,2.75,8.6,440.5,70.06,57.85
2018,3,22,16,30,776.0,76.0,2.5,8.2,386.0,67.19,55.54
2018,3,22,16,45,735.0,71.5,2.3,7.8,332.0,63.45,52.39
2018,3,22,17,0,694.0,67.0,2.1,7.4,278.0,55.12,44.94
2018,3,22,17,15,556.5,64.0,1.9,6.55,212.5,51.73,41.93
2018,3,22,17,30,419.0,61.0,1.7,5.7,147.0,48.95,39.24
2018,3,22,17,45,372.5,48.0,1.5,4.85,107.5,39.1,29.81
2018,3,22,18,0,326.0,35.0,1.3,4.0,68.0,28.94,19.35
2018,3,22,18,15,195.5,22.0,1.3,4.0,38.5,18.26,0.0
2018,3,22,18,30,65.0,9.0,1.3,4.0,9.0,7.08,0.0
2018,3,22,18,45,32.5,4.5,1.3,3.4,4.5,0.0,0.0
2018,3,22,19,0,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,1.25,2.55,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,1.2,1.65,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,1.15,1.2,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,1.1,0.8,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,1.1,0.4,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,1.1,0.2,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,1.0,-0.2,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,1.0,-0.4,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,1.0,-0.6,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,0.95,-0.8,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,0.9,-1.2,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,0.9,-1.4,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,0.9,-1.55,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,0.9,-1.7,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,0.9,-1.85,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,0.9,-2.15,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,0.9,-2.3,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,0.9,-2.45,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,0.9,-2.6,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,0.9,-2.7,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,0.9,-2.8,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,0.9,-2.95,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,0.9,-3.1,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,0.9,-3.15,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,0.9,-3.2,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,0.9,-3.3,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,0.9,-3.4,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,0.9,-3.45,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,0.9,-3.55,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,0.9,-3.6,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,0.9,-3.4,0.0,0.0,0.0
2018,3,23,5,45,0.0,0.0,0.9,-3.25,0.0,0.0,0.0
2018,3,23,6,0,0.0,0.0,0.9,-3.1,0.0,0.0,0.0
2018,3,23,6,15,65.5,8.5,1.05,-2.25,10.5,0.0,0.0
2018,3,23,6,30,131.0,17.0,1.2,-1.4,21.0,123.11,0.0
2018,3,23,6,45,282.0,30.5,1.35,-0.5,61.5,336.48,251.98
2018,3,23,7,0,433.0,44.0,1.5,0.4,102.0,495.81,416.87
2018,3,23,7,15,524.0,52.5,1.65,1.25,154.5,598.69,506.37
2018,3,23,7,30,615.0,61.0,1.8,2.1,207.0,701.88,590.4
2018,3,23,7,45,673.5,66.5,1.9,3.0,262.5,770.28,642.51
2018,3,23,8,0,732.0,72.0,2.0,3.9,318.0,836.92,690.56
2018,3,23,8,15,771.0,76.5,2.0,4.5,373.5,874.32,714.57
2018,3,23,8,30,810.0,81.0,2.0,5.1,429.0,916.33,741.18
2018,3,23,8,45,838.0,84.0,2.05,5.7,481.5,942.16,755.93
2018,3,23,9,0,866.0,87.0,2.1,6.3,534.0,964.0,767.77
2018,3,23,9,15,887.5,89.0,2.0,6.75,582.5,974.19,769.92
2018,3,23,9,30,909.0,91.0,1.9,7.2,631.0,968.91,761.45
2018,3,23,9,45,925.5,92.5,1.85,7.65,674.5,965.52,755.36
2018,3,23,10,0,942.0,94.0,1.8,8.1,718.0,957.86,746.51
2018,3,23,10,15,953.0,95.5,1.8,8.5,754.0,941.03,732.41
2018,3,23,10,30,964.0,97.0,1.8,8.9,790.0,920.04,715.74
2018,3,23,10,45,972.0,97.5,1.8,9.3,818.5,891.47,694.03
2018,3,23,11,0,980.0,98.0,1.8,9.7,847.0,859.04,669.81
2018,3,23,11,15,983.0,98.5,1.85,10.0,865.5,819.19,641.17
2018,3,23,11,30,986.0,99.0,1.9,10.3,884.0,776.09,607.83
2018,3,23,11,45,987.5,99.5,2.0,10.6,894.5,728.93,571.02
2018,3,23,12,0,989.0,100.0,2.1,10.9,905.0,679.02,531.09
2018,3,23,12,15,987.5,101.0,2.15,11.1,907.5,625.33,486.96
2018,3,23,12,30,986.0,102.0,2.2,11.3,910.0,569.58,439.89
2018,3,23,12,45,889.5,141.5,2.25,11.45,866.5,499.04,381.07
2018,3,23,13,0,793.0,181.0,2.3,11.6,823.0,431.74,324.6
2018,3,23,13,15,792.5,174.5,2.35,11.7,807.5,376.99,275.71
2018,3,23,13,30,792.0,168.0,2.4,11.8,792.0,319.08,224.02
2018,3,23,13,45,867.5,138.0,2.4,11.85,804.5,260.48,169.91
2018,3,23,14,0,943.0,108.0,2.4,11.9,817.0,201.04,119.91
2018,3,23,14,15,872.0,126.5,2.45,11.9,762.5,136.6,84.26
2018,3,23,14,30,801.0,145.0,2.5,11.9,708.0,106.74,87.71
2018,3,23,14,45,859.0,119.5,2.55,11.85,696.0,93.88,76.8
2018,3,23,15,0,917.0,94.0,2.6,11.8,684.0,89.27,73.0
2018,3,23,15,15,892.0,94.0,2.55,11.65,637.0,88.46,72.52
2018,3,23,15,30,867.0,94.0,2.5,11.5,590.0,80.07,65.41
2018,3,23,15,45,827.0,94.0,2.5,11.3,535.5,79.71,65.36
2018,3,23,16,0,787.0,94.0,2.5,11.1,481.0,79.52,65.46
2018,3,23,16,15,768.5,87.5,2.3,10.65,432.0,75.11,61.87
2018,3,23,16,30,750.0,81.0,2.1,10.2,383.0,70.51,58.07
2018,3,23,16,45,681.0,78.0,1.85,9.75,323.0,62.43,51.06
2018,3,23,17,0,612.0,75.0,1.6,9.3,263.0,59.93,48.97
2018,3,23,17,15,577.5,63.5,1.45,8.2,214.0,51.53,41.49
2018,3,23,17,30,543.0,52.0,1.3,7.1,165.0,42.83,33.5
2018,3,23,17,45,476.0,43.0,1.2,6.05,121.0,35.63,26.6
2018,3,23,18,0,409.0,34.0,1.1,5.0,77.0,28.41,18.98
2018,3,23,18,15,247.5,22.0,1.1,5.0,43.5,18.32,0.0
2018,3,23,18,30,86.0,10.0,1.1,5.0,10.0,7.87,0.0
2018,3,23,18,45,43.0,5.0,1.1,4.3,5.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,0.95,1.8,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,0.9,1.6,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,0.9,1.35,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,0.9,1.1,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,0.9,0.8,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,0.9,0.2,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,0.9,-0.1,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,0.9,-0.35,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,0.9,-0.6,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,0.95,-0.8,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.0,-1.1,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.0,-1.2,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.0,-1.35,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.0,-1.6,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.0,-1.7,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.05,-1.8,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.1,-1.9,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.1,-1.95,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.1,-2.05,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.1,-2.1,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.0,-1.9,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.0,-1.85,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.0,-1.8,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.0,-1.7,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.0,-1.6,0.0,0.0,0.0
2018,3,24,5,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2018,3,24,6,0,0.0,0.0,1.0,-1.4,0.0,0.0,0.0
2018,3,24,6,15,6.5,6.0,1.1,-0.95,6.0,0.0,0.0
2018,3,24,6,30,13.0,12.0,1.2,-0.5,12.0,20.36,0.0
2018,3,24,6,45,12.5,29.5,1.3,-0.05,30.5,49.18,33.89
2018,3,24,7,0,12.0,47.0,1.4,0.4,49.0,57.61,45.33
2018,3,24,7,15,20.0,56.5,1.35,1.0,61.0,77.73,64.37
2018,3,24,7,30,28.0,66.0,1.3,1.6,73.0,91.18,77.06
2018,3,24,7,45,42.0,85.5,1.3,2.2,98.5,124.76,107.23
2018,3,24,8,0,56.0,105.0,1.3,2.8,124.0,157.73,136.08
2018,3,24,8,15,117.0,140.0,1.3,3.6,188.0,276.01,237.96
2018,3,24,8,30,178.0,175.0,1.3,4.4,252.0,373.44,317.79
2018,3,24,8,45,204.0,200.5,1.3,5.15,299.0,422.14,354.75
2018,3,24,9,0,230.0,226.0,1.3,5.9,346.0,468.73,389.32
2018,3,24,9,15,224.5,244.0,1.15,6.4,369.5,474.06,389.89
2018,3,24,9,30,219.0,262.0,1.0,6.9,393.0,478.19,389.8
2018,3,24,9,45,173.5,284.0,0.85,7.45,392.0,448.8,362.79
2018,3,24,10,0,128.0,306.0,0.7,8.0,391.0,419.63,336.53
2018,3,24,10,15,151.0,325.5,0.65,8.25,431.0,448.12,357.44
2018,3,24,10,30,174.0,345.0,0.6,8.5,471.0,473.88,375.33
2018,3,24,10,45,133.5,333.0,0.55,8.8,431.5,415.46,328.76
2018,3,24,11,0,93.0,321.0,0.5,9.1,392.0,345.92,274.33
2018,3,24,11,15,51.0,266.0,0.5,9.0,305.0,258.41,205.88
2018,3,24,11,30,9.0,211.0,0.5,8.9,218.0,171.27,136.06
2018,3,24,11,45,5.0,156.5,0.5,8.85,160.5,124.7,98.54
2018,3,24,12,0,1.0,102.0,0.5,8.8,103.0,79.56,61.38
2018,3,24,12,15,0.5,113.5,0.45,8.35,114.0,88.05,68.64
2018,3,24,12,30,0.0,125.0,0.4,7.9,125.0,96.46,75.7
2018,3,24,12,45,0.0,110.5,0.35,7.5,110.5,85.3,66.5
2018,3,24,13,0,0.0,96.0,0.3,7.1,96.0,74.22,57.4
2018,3,24,13,15,0.0,84.5,0.3,6.7,84.5,65.37,50.12
2018,3,24,13,30,0.0,73.0,0.3,6.3,73.0,56.41,42.68
2018,3,24,13,45,0.0,69.0,0.3,5.95,69.0,53.28,40.14
2018,3,24,14,0,0.0,65.0,0.3,5.6,65.0,50.14,37.59
2018,3,24,14,15,0.0,63.0,0.35,5.3,63.0,48.56,36.34
2018,3,24,14,30,0.0,61.0,0.4,5.0,61.0,46.98,36.88
2018,3,24,14,45,0.0,72.5,0.45,4.7,72.5,55.85,44.98
2018,3,24,15,0,0.0,84.0,0.5,4.4,84.0,64.73,53.11
2018,3,24,15,15,0.0,71.5,0.6,4.25,71.5,55.0,44.48
2018,3,24,15,30,0.0,59.0,0.7,4.1,59.0,45.3,35.84
2018,3,24,15,45,0.0,53.0,0.8,3.9,53.0,40.64,31.74
2018,3,24,16,0,0.0,47.0,0.9,3.7,47.0,35.99,27.61
2018,3,24,16,15,0.0,42.0,0.95,3.55,42.0,32.12,24.16
2018,3,24,16,30,0.0,37.0,1.0,3.4,37.0,28.26,20.68
2018,3,24,16,45,0.0,30.0,1.05,3.25,30.0,22.87,15.75
2018,3,24,17,0,0.0,23.0,1.1,3.1,23.0,17.51,10.76
2018,3,24,17,15,0.0,20.0,1.2,2.8,20.0,15.21,8.61
2018,3,24,17,30,0.0,17.0,1.3,2.5,17.0,12.91,6.4
2018,3,24,17,45,0.0,13.0,1.35,2.2,13.0,9.86,3.43
2018,3,24,18,0,0.0,9.0,1.4,1.9,9.0,6.82,0.37
2018,3,24,18,15,0.5,5.5,1.4,1.9,5.5,4.16,0.0
2018,3,24,18,30,1.0,2.0,1.4,1.9,2.0,1.57,0.0
2018,3,24,18,45,0.5,1.0,1.4,1.5,1.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,1.4,0.7,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,1.4,0.4,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,1.45,0.25,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,1.5,0.2,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,1.55,0.15,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,1.6,0.1,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,1.65,0.1,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,1.7,0.1,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,1.75,0.05,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,1.75,-0.05,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,1.7,-0.1,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,1.6,-0.15,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,1.5,-0.2,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,1.5,-0.25,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,1.5,-0.3,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,1.5,-0.3,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,1.5,-0.3,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,1.45,-0.4,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,1.4,-0.55,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.4,-0.6,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.4,-0.7,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.4,-0.8,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.45,-0.9,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.5,-1.05,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.5,-1.1,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.45,-1.2,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.4,-1.3,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.4,-1.45,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.4,-1.6,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.35,-1.75,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.3,-1.9,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,1.3,-1.95,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2018,3,25,5,45,0.0,0.0,1.3,-2.1,0.0,0.0,0.0
2018,3,25,6,0,0.0,0.0,1.3,-2.2,0.0,0.0,0.0
2018,3,25,6,15,55.0,8.5,1.4,-1.75,11.0,0.0,0.0
2018,3,25,6,30,110.0,17.0,1.5,-1.3,22.0,106.08,0.0
2018,3,25,6,45,98.0,20.5,1.6,-0.8,29.0,154.46,122.75
2018,3,25,7,0,86.0,24.0,1.7,-0.3,36.0,120.38,103.35
2018,3,25,7,15,53.5,35.0,1.65,0.05,43.5,90.47,77.52
2018,3,25,7,30,21.0,46.0,1.6,0.4,51.0,58.96,48.44
2018,3,25,7,45,10.5,69.0,1.6,0.75,71.5,64.89,53.25
2018,3,25,8,0,0.0,92.0,1.6,1.1,92.0,76.16,62.58
