Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,4,11,30,348.0,382.0,3.9,15.9,675.0,577.49,451.54
2018,4,4,11,45,297.0,396.0,3.9,15.8,648.0,528.04,412.36
2018,4,4,12,0,246.0,410.0,3.9,15.7,621.0,481.62,375.83
2018,4,4,12,15,210.0,416.0,3.9,15.6,596.5,438.65,342.06
2018,4,4,12,30,174.0,422.0,3.9,15.5,572.0,403.61,314.28
2018,4,4,12,45,247.5,408.5,3.9,15.4,620.5,405.75,314.31
2018,4,4,13,0,321.0,395.0,3.9,15.3,669.0,399.92,306.74
2018,4,4,13,15,363.0,374.0,3.9,15.3,678.5,371.09,280.8
2018,4,4,13,30,405.0,353.0,3.9,15.3,688.0,338.16,250.97
2018,4,4,13,45,330.5,364.0,3.85,15.25,632.5,294.05,217.22
2018,4,4,14,0,256.0,375.0,3.8,15.2,577.0,258.03,192.06
2018,4,4,14,15,213.0,364.5,3.8,15.2,528.5,235.22,178.66
2018,4,4,14,30,170.0,354.0,3.8,15.2,480.0,209.21,172.7
2018,4,4,14,45,232.5,327.0,3.8,15.25,490.5,199.39,164.85
2018,4,4,15,0,295.0,300.0,3.8,15.3,501.0,178.25,147.44
2018,4,4,15,15,304.0,278.5,3.75,15.1,474.0,169.29,140.36
2018,4,4,15,30,313.0,257.0,3.7,14.9,447.0,159.79,132.78
2018,4,4,15,45,416.0,209.5,3.65,14.75,441.0,132.51,109.89
2018,4,4,16,0,519.0,162.0,3.6,14.6,435.0,109.14,90.13
2018,4,4,16,15,565.5,136.0,3.45,14.15,406.5,97.31,80.29
2018,4,4,16,30,612.0,110.0,3.3,13.7,378.0,82.06,67.3
2018,4,4,16,45,650.5,93.5,3.2,13.3,345.5,72.41,59.1
2018,4,4,17,0,689.0,77.0,3.1,12.9,313.0,62.0,50.06
2018,4,4,17,15,645.0,70.5,2.9,12.2,261.0,57.2,45.95
2018,4,4,17,30,601.0,64.0,2.7,11.5,209.0,52.37,41.62
2018,4,4,17,45,508.5,55.0,2.5,10.75,156.5,45.13,34.89
2018,4,4,18,0,416.0,46.0,2.3,10.0,104.0,37.99,27.93
2018,4,4,18,15,272.0,32.5,2.3,10.0,64.0,26.87,15.76
2018,4,4,18,30,128.0,19.0,2.3,10.0,24.0,14.95,0.0
2018,4,4,18,45,64.0,9.5,2.35,9.1,12.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,2.3,5.55,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,2.15,5.05,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,2.1,4.8,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,2.0,4.55,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.85,4.05,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.7,3.6,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.35,2.8,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.05,1.6,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.0,1.25,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,0.95,0.9,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,0.9,0.7,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,0.9,0.55,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,0.9,0.25,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,0.9,0.1,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,0.85,-0.1,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,0.8,-0.3,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,0.8,-0.7,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,0.8,-0.45,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,0.8,-0.2,0.0,0.0,0.0
2018,4,5,5,45,17.0,3.0,0.8,0.0,3.0,0.0,0.0
2018,4,5,6,0,34.0,6.0,0.8,0.2,6.0,4.72,0.0
2018,4,5,6,15,163.0,21.5,1.0,0.9,35.5,198.24,0.0
2018,4,5,6,30,292.0,37.0,1.2,1.6,65.0,353.23,281.45
2018,4,5,6,45,401.0,48.5,1.4,2.3,113.0,475.3,400.18
2018,4,5,7,0,510.0,60.0,1.6,3.0,161.0,600.0,505.73
2018,4,5,7,15,577.0,68.5,1.6,3.5,215.5,683.86,572.71
2018,4,5,7,30,644.0,77.0,1.6,4.0,270.0,767.06,635.26
2018,4,5,7,45,684.5,83.5,1.6,4.5,324.5,820.73,672.53
2018,4,5,8,0,725.0,90.0,1.6,5.0,379.0,872.03,706.56
2018,4,5,8,15,717.5,99.5,1.5,5.55,418.0,876.88,704.55
2018,4,5,8,30,710.0,109.0,1.4,6.1,457.0,878.23,700.4
2018,4,5,8,45,707.0,122.5,1.3,6.65,499.0,885.4,700.36
2018,4,5,9,0,704.0,136.0,1.2,7.2,541.0,888.79,697.58
2018,4,5,9,15,771.0,130.5,1.15,7.75,606.0,934.67,724.99
2018,4,5,9,30,838.0,125.0,1.1,8.3,671.0,968.94,743.31
2018,4,5,9,45,862.5,125.0,1.05,8.8,716.5,971.35,740.39
2018,4,5,10,0,887.0,125.0,1.0,9.3,762.0,969.15,735.04
2018,4,5,10,15,896.5,127.5,1.0,9.8,796.0,951.48,720.68
2018,4,5,10,30,906.0,130.0,1.0,10.3,830.0,918.21,696.32
2018,4,5,10,45,913.0,131.0,1.0,10.75,856.5,889.66,675.57
2018,4,5,11,0,920.0,132.0,1.0,11.2,883.0,857.5,652.4
2018,4,5,11,15,924.5,133.5,1.05,11.6,902.0,820.4,626.34
2018,4,5,11,30,929.0,135.0,1.1,12.0,921.0,780.08,596.27
2018,4,5,11,45,931.0,136.0,1.15,12.4,931.5,734.68,561.91
2018,4,5,12,0,933.0,137.0,1.2,12.8,942.0,686.69,524.78
2018,4,5,12,15,934.0,136.0,1.25,13.1,943.5,634.32,483.57
2018,4,5,12,30,935.0,135.0,1.3,13.4,945.0,580.01,439.55
2018,4,5,12,45,933.0,134.0,1.3,13.7,937.0,522.62,391.49
2018,4,5,13,0,931.0,133.0,1.3,14.0,929.0,464.07,341.12
2018,4,5,13,15,817.0,184.0,1.35,14.2,874.0,399.59,288.07
2018,4,5,13,30,703.0,235.0,1.4,14.4,819.0,340.6,240.51
2018,4,5,13,45,752.5,205.0,1.45,14.6,815.5,281.98,189.0
2018,4,5,14,0,802.0,175.0,1.5,14.8,812.0,225.8,142.35
2018,4,5,14,15,848.5,149.5,1.5,14.85,801.0,159.75,97.55
2018,4,5,14,30,895.0,124.0,1.5,14.9,790.0,95.08,76.4
2018,4,5,14,45,882.0,121.5,1.5,15.0,751.0,94.35,76.01
2018,4,5,15,0,869.0,119.0,1.5,15.1,712.0,93.58,75.5
2018,4,5,15,15,852.0,116.5,1.5,15.0,668.0,92.66,74.93
2018,4,5,15,30,835.0,114.0,1.5,14.9,624.0,91.7,74.34
2018,4,5,15,45,812.0,110.5,1.45,14.85,574.5,89.88,73.01
2018,4,5,16,0,789.0,107.0,1.4,14.8,525.0,88.0,71.64
2018,4,5,16,15,754.5,103.5,1.3,14.45,471.0,79.15,64.27
2018,4,5,16,30,720.0,100.0,1.2,14.1,417.0,77.09,62.79
2018,4,5,16,45,673.5,95.5,1.1,13.8,362.0,74.16,60.48
2018,4,5,17,0,627.0,91.0,1.0,13.5,307.0,71.28,58.16
2018,4,5,17,15,563.0,83.5,1.0,12.55,252.5,65.98,53.72
2018,4,5,17,30,499.0,76.0,1.0,11.6,198.0,60.71,49.09
2018,4,5,17,45,404.5,64.5,1.05,10.6,147.5,48.72,38.16
2018,4,5,18,0,310.0,53.0,1.1,9.6,97.0,39.87,29.71
2018,4,5,18,15,197.0,36.0,1.1,9.6,59.5,27.09,16.35
2018,4,5,18,30,84.0,19.0,1.1,9.6,22.0,14.95,0.0
2018,4,5,18,45,42.0,9.5,1.15,8.8,11.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,1.05,5.6,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,1.0,4.95,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,0.95,4.7,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,0.9,4.45,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,0.9,4.15,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,0.9,3.85,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,0.9,3.55,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,0.95,3.35,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,1.0,3.25,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,1.05,3.2,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,4,6,5,45,12.5,3.0,1.4,3.65,3.0,0.0,0.0
2018,4,6,6,0,25.0,6.0,1.5,3.9,6.0,25.02,0.0
2018,4,6,6,15,112.5,22.5,1.65,4.55,32.5,159.67,0.0
2018,4,6,6,30,200.0,39.0,1.8,5.2,59.0,284.24,228.4
2018,4,6,6,45,302.5,54.0,1.9,5.85,105.0,395.28,333.88
2018,4,6,7,0,405.0,69.0,2.0,6.5,151.0,512.41,433.46
2018,4,6,7,15,471.0,79.5,2.15,7.45,202.5,591.88,497.92
2018,4,6,7,30,537.0,90.0,2.3,8.4,254.0,679.78,565.62
2018,4,6,7,45,581.5,99.0,2.45,9.3,307.0,739.69,608.97
2018,4,6,8,0,626.0,108.0,2.6,10.2,360.0,797.41,649.14
2018,4,6,8,15,657.0,115.5,2.75,11.05,412.0,837.4,675.12
2018,4,6,8,30,688.0,123.0,2.9,11.9,464.0,874.26,698.33
2018,4,6,8,45,689.0,135.0,3.05,12.75,505.5,883.09,701.0
2018,4,6,9,0,690.0,147.0,3.2,13.6,547.0,888.32,701.37
2018,4,6,9,15,716.5,150.5,3.25,14.25,594.0,905.44,710.19
2018,4,6,9,30,743.0,154.0,3.3,14.9,641.0,918.47,716.04
2018,4,6,9,45,621.0,207.5,3.4,15.55,631.0,838.5,655.7
2018,4,6,10,0,499.0,261.0,3.5,16.2,621.0,751.87,588.18
2018,4,6,10,15,431.5,299.5,3.55,16.6,621.0,707.11,552.13
2018,4,6,10,30,364.0,338.0,3.6,17.0,621.0,646.61,504.6
2018,4,6,10,45,433.5,326.0,3.6,17.4,673.5,685.91,532.85
2018,4,6,11,0,503.0,314.0,3.6,17.8,726.0,703.84,544.7
2018,4,6,11,15,568.0,291.5,3.65,18.05,766.5,702.61,543.04
2018,4,6,11,30,633.0,269.0,3.7,18.3,807.0,696.79,537.65
2018,4,6,11,45,684.5,245.0,3.7,18.55,833.0,672.5,518.08
2018,4,6,12,0,736.0,221.0,3.7,18.8,859.0,641.94,493.26
2018,4,6,12,15,728.0,226.5,3.7,18.85,858.5,594.49,455.05
2018,4,6,12,30,720.0,232.0,3.7,18.9,858.0,546.05,415.32
2018,4,6,12,45,700.5,239.0,3.65,19.0,844.5,492.81,371.04
2018,4,6,13,0,681.0,246.0,3.6,19.1,831.0,440.45,326.71
2018,4,6,13,15,554.0,298.0,3.6,19.0,768.5,383.9,281.59
2018,4,6,13,30,427.0,350.0,3.6,18.9,706.0,336.23,245.12
2018,4,6,13,45,401.5,349.5,3.55,18.85,677.5,301.72,217.11
2018,4,6,14,0,376.0,349.0,3.5,18.8,649.0,263.34,188.28
2018,4,6,14,15,314.5,349.0,3.5,18.7,593.5,224.95,164.68
2018,4,6,14,30,253.0,349.0,3.5,18.6,538.0,196.29,159.72
2018,4,6,14,45,292.5,321.0,3.45,18.55,529.5,186.4,151.93
2018,4,6,15,0,332.0,293.0,3.4,18.5,521.0,175.76,143.46
2018,4,6,15,15,215.5,270.0,3.3,18.3,414.5,172.06,140.83
2018,4,6,15,30,99.0,247.0,3.2,18.1,308.0,164.77,135.21
2018,4,6,15,45,299.5,204.0,3.1,17.9,367.5,132.35,108.32
2018,4,6,16,0,500.0,161.0,3.0,17.7,427.0,107.97,87.97
2018,4,6,16,15,521.5,148.0,2.8,17.4,401.0,101.83,83.12
2018,4,6,16,30,543.0,135.0,2.6,17.1,375.0,95.21,77.77
2018,4,6,16,45,499.5,122.5,2.4,16.75,321.5,87.3,71.25
2018,4,6,17,0,456.0,110.0,2.2,16.4,268.0,79.18,64.42
2018,4,6,17,15,361.0,98.5,1.95,15.85,210.5,70.85,57.29
2018,4,6,17,30,266.0,87.0,1.7,15.3,153.0,63.21,50.56
2018,4,6,17,45,208.5,69.0,1.45,14.7,113.0,50.49,39.09
2018,4,6,18,0,151.0,51.0,1.2,14.1,73.0,37.61,27.22
2018,4,6,18,15,86.0,32.5,1.2,14.1,44.0,24.22,13.96
2018,4,6,18,30,21.0,14.0,1.2,14.1,15.0,11.02,0.0
2018,4,6,18,45,10.5,7.0,1.25,13.7,7.5,5.51,0.0
2018,4,6,19,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,1.55,12.55,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,0.75,10.95,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,0.75,10.15,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,0.65,10.05,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,4,7,5,45,0.5,1.0,0.55,10.1,1.0,0.0,0.0
2018,4,7,6,0,1.0,2.0,0.5,10.1,2.0,2.39,0.0
2018,4,7,6,15,0.5,5.5,0.6,10.15,5.5,4.59,0.0
2018,4,7,6,30,0.0,9.0,0.7,10.2,9.0,6.82,0.0
2018,4,7,6,45,0.0,12.5,0.8,10.3,12.5,9.48,2.48
2018,4,7,7,0,0.0,16.0,0.9,10.4,16.0,12.15,4.92
2018,4,7,7,15,0.0,16.0,1.05,10.35,16.0,12.15,4.98
2018,4,7,7,30,0.0,16.0,1.2,10.3,16.0,12.16,5.0
2018,4,7,7,45,0.0,26.0,1.35,10.3,26.0,19.81,11.67
2018,4,7,8,0,0.0,36.0,1.5,10.3,36.0,27.49,18.29
2018,4,7,8,15,0.0,45.0,1.65,10.25,45.0,34.43,24.21
2018,4,7,8,30,0.0,54.0,1.8,10.2,54.0,41.38,30.09
2018,4,7,8,45,0.0,49.5,1.95,10.1,49.5,37.94,27.03
2018,4,7,9,0,0.0,45.0,2.1,10.0,45.0,34.51,24.0
2018,4,7,9,15,0.0,45.5,2.15,9.95,45.5,34.92,24.28
2018,4,7,9,30,0.0,46.0,2.2,9.9,46.0,35.34,24.56
2018,4,7,9,45,0.0,50.0,2.3,9.8,50.0,38.46,27.15
2018,4,7,10,0,0.0,54.0,2.4,9.7,54.0,41.59,29.74
2018,4,7,10,15,0.0,60.5,2.4,9.65,60.5,46.66,33.96
2018,4,7,10,30,0.0,67.0,2.4,9.6,67.0,51.73,38.18
2018,4,7,10,45,0.0,76.0,2.45,9.5,76.0,58.76,44.05
2018,4,7,11,0,0.0,85.0,2.5,9.4,85.0,65.8,49.91
2018,4,7,11,15,0.0,82.0,2.55,9.3,82.0,63.51,47.94
2018,4,7,11,30,0.0,79.0,2.6,9.2,79.0,61.2,46.0
2018,4,7,11,45,0.0,79.0,2.65,9.15,79.0,61.23,46.0
2018,4,7,12,0,0.0,79.0,2.7,9.1,79.0,61.24,46.0
2018,4,7,12,15,0.0,85.0,2.75,8.95,85.0,65.9,49.92
2018,4,7,12,30,0.0,91.0,2.8,8.8,91.0,70.5,53.8
2018,4,7,12,45,0.0,99.0,2.8,8.7,99.0,76.58,58.91
2018,4,7,13,0,0.0,107.0,2.8,8.6,107.0,82.59,63.98
2018,4,7,13,15,0.0,116.0,2.85,8.45,116.0,89.27,69.63
2018,4,7,13,30,0.0,125.0,2.9,8.3,125.0,95.83,75.2
2018,4,7,13,45,0.0,107.0,2.9,8.15,107.0,82.35,64.03
2018,4,7,14,0,0.0,89.0,2.9,8.0,89.0,68.87,52.82
2018,4,7,14,15,0.0,82.0,2.85,7.8,82.0,63.37,48.31
2018,4,7,14,30,0.0,75.0,2.8,7.6,75.0,57.89,45.97
2018,4,7,14,45,0.0,68.0,2.75,7.45,68.0,52.42,41.23
2018,4,7,15,0,0.0,61.0,2.7,7.3,61.0,46.96,36.49
2018,4,7,15,15,0.0,64.0,2.75,7.1,64.0,49.24,38.66
2018,4,7,15,30,0.0,67.0,2.8,6.9,67.0,51.52,40.86
2018,4,7,15,45,0.0,66.5,2.8,6.7,66.5,51.09,40.64
2018,4,7,16,0,0.0,66.0,2.8,6.5,66.0,50.67,40.43
2018,4,7,16,15,0.0,55.5,2.85,6.25,55.5,42.54,33.23
2018,4,7,16,30,0.0,45.0,2.9,6.0,45.0,34.42,25.97
2018,4,7,16,45,0.0,38.5,2.95,5.75,38.5,29.41,21.49
2018,4,7,17,0,0.0,32.0,3.0,5.5,32.0,24.4,16.96
2018,4,7,17,15,0.0,22.0,2.95,5.2,22.0,16.74,9.9
2018,4,7,17,30,0.0,12.0,2.9,4.9,12.0,9.11,2.8
2018,4,7,17,45,0.0,9.5,2.9,4.65,9.5,7.2,0.99
2018,4,7,18,0,0.0,7.0,2.9,4.4,7.0,5.3,0.0
2018,4,7,18,15,0.0,5.0,2.9,4.4,5.0,3.78,0.0
2018,4,7,18,30,0.0,3.0,2.9,4.4,3.0,2.27,0.0
2018,4,7,18,45,0.0,1.5,2.9,3.95,1.5,1.18,0.0
2018,4,7,19,0,0.0,0.0,2.9,3.5,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.9,3.35,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.9,3.2,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,2.9,2.8,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,2.9,2.65,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,2.9,2.5,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,2.85,2.3,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,2.8,2.1,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,2.7,1.9,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,2.65,1.75,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,2.6,1.6,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,2.5,1.55,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,2.4,1.5,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,2.35,1.45,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,2.3,1.4,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,2.25,1.35,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,2.2,1.3,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,2.15,1.25,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,2.1,1.2,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,2.05,1.15,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,2.0,1.1,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.95,1.05,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.9,0.9,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.9,0.8,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.9,0.75,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,1.9,0.7,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,1.85,0.55,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,1.8,0.4,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,1.8,0.25,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,1.8,0.1,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,1.7,-0.2,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,1.5,-0.75,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,1.35,-1.3,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,1.3,-1.6,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,1.25,-1.85,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,1.2,-2.1,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,1.3,-1.9,0.0,0.0,0.0
2018,4,8,5,45,26.5,5.0,1.4,-1.8,5.5,0.0,0.0
2018,4,8,6,0,53.0,10.0,1.5,-1.7,11.0,51.09,0.0
2018,4,8,6,15,179.0,26.5,1.7,-1.1,43.5,227.96,66.83
2018,4,8,6,30,305.0,43.0,1.9,-0.5,76.0,381.71,318.58
2018,4,8,6,45,402.5,55.5,2.1,0.05,125.0,485.8,416.89
2018,4,8,7,0,500.0,68.0,2.3,0.6,174.0,602.1,516.76
2018,4,8,7,15,564.5,77.0,2.4,1.25,229.0,684.93,584.14
2018,4,8,7,30,629.0,86.0,2.5,1.9,284.0,766.69,647.19
2018,4,8,7,45,671.5,94.0,2.6,2.55,340.0,824.31,688.86
2018,4,8,8,0,714.0,102.0,2.7,3.2,396.0,879.5,727.25
2018,4,8,8,15,747.0,107.5,2.6,3.7,451.0,919.31,751.72
2018,4,8,8,30,780.0,113.0,2.5,4.2,506.0,955.76,773.06
2018,4,8,8,45,804.0,117.5,2.4,4.7,557.5,978.32,783.93
2018,4,8,9,0,828.0,122.0,2.3,5.2,609.0,989.07,786.39
2018,4,8,9,15,848.0,125.0,2.15,5.7,656.5,998.61,787.54
2018,4,8,9,30,868.0,128.0,2.0,6.2,704.0,1003.77,785.66
2018,4,8,9,45,881.5,129.0,1.85,6.65,743.5,996.22,775.27
2018,4,8,10,0,895.0,130.0,1.7,7.1,783.0,984.41,762.31
2018,4,8,10,15,904.0,132.0,1.6,7.5,816.5,965.34,745.51
2018,4,8,10,30,913.0,134.0,1.5,7.9,850.0,942.21,726.27
2018,4,8,10,45,919.5,136.0,1.4,8.3,877.0,901.79,695.45
2018,4,8,11,0,926.0,138.0,1.3,8.7,904.0,869.62,670.66
2018,4,8,11,15,929.5,139.5,1.3,9.05,922.0,831.25,642.62
2018,4,8,11,30,933.0,141.0,1.3,9.4,940.0,789.76,610.74
2018,4,8,11,45,932.5,142.5,1.3,9.75,948.5,742.67,574.27
2018,4,8,12,0,932.0,144.0,1.3,10.1,957.0,693.22,535.28
2018,4,8,12,15,886.5,166.5,1.3,10.3,941.0,637.16,490.44
2018,4,8,12,30,841.0,189.0,1.3,10.5,925.0,576.46,441.52
2018,4,8,12,45,864.5,176.0,1.35,10.7,928.0,524.48,397.97
2018,4,8,13,0,888.0,163.0,1.4,10.9,931.0,469.09,349.96
2018,4,8,13,15,854.5,174.5,1.35,11.0,903.5,407.62,296.8
2018,4,8,13,30,821.0,186.0,1.3,11.1,876.0,348.86,245.75
2018,4,8,13,45,685.5,236.5,1.3,11.2,802.0,288.3,198.91
2018,4,8,14,0,550.0,287.0,1.3,11.3,728.0,248.33,172.57
2018,4,8,14,15,542.5,275.0,1.3,11.3,696.5,198.59,139.27
2018,4,8,14,30,535.0,263.0,1.3,11.3,665.0,152.56,126.41
2018,4,8,14,45,518.5,253.0,1.25,11.25,627.5,149.37,124.1
2018,4,8,15,0,502.0,243.0,1.2,11.2,590.0,146.04,121.54
2018,4,8,15,15,436.5,245.5,1.15,11.1,534.0,147.83,123.4
2018,4,8,15,30,371.0,248.0,1.1,11.0,478.0,156.48,131.16
2018,4,8,15,45,403.5,220.0,1.05,10.85,452.0,137.58,115.33
2018,4,8,16,0,436.0,192.0,1.0,10.7,426.0,124.34,104.34
2018,4,8,16,15,329.5,186.0,0.9,10.4,353.0,124.05,104.57
2018,4,8,16,30,223.0,180.0,0.8,10.1,280.0,118.78,100.4
2018,4,8,16,45,134.0,153.0,0.7,9.8,211.0,105.01,88.69
2018,4,8,17,0,45.0,126.0,0.6,9.5,142.0,89.13,74.93
2018,4,8,17,15,22.5,95.0,0.6,9.05,103.0,68.95,57.1
2018,4,8,17,30,0.0,64.0,0.6,8.6,64.0,48.26,38.45
2018,4,8,17,45,0.0,49.0,0.6,8.15,49.0,37.2,28.25
2018,4,8,18,0,0.0,34.0,0.6,7.7,34.0,25.99,17.73
2018,4,8,18,15,0.0,22.0,0.6,7.7,22.0,16.78,8.59
2018,4,8,18,30,0.0,10.0,0.6,7.7,10.0,7.6,0.0
2018,4,8,18,45,0.0,5.0,0.6,7.25,5.0,3.93,0.0
2018,4,8,19,0,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,0.55,6.45,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,0.5,6.3,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,0.5,5.7,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,0.55,5.4,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,0.6,4.85,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,0.6,4.6,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,0.6,4.4,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,0.6,4.2,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,0.6,4.05,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,0.6,3.9,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,0.6,3.75,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,0.6,3.6,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,0.7,3.4,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,0.7,3.3,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,0.7,3.2,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,0.7,3.1,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,0.7,2.9,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,0.7,2.8,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,0.7,2.65,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,0.75,2.4,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,0.8,2.3,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,0.8,2.15,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,0.75,1.9,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,0.7,1.8,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,0.7,1.75,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,0.7,1.7,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,0.7,1.7,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,0.7,1.7,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,0.7,1.8,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,0.7,1.9,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,0.7,2.05,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,0.7,2.2,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,0.6,2.45,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,0.5,2.7,0.0,0.0,0.0
2018,4,9,5,45,0.0,0.5,0.45,2.95,0.5,0.0,0.0
2018,4,9,6,0,0.0,1.0,0.4,3.2,1.0,0.79,0.0
2018,4,9,6,15,0.0,4.0,0.4,3.65,4.0,3.02,0.0
2018,4,9,6,30,0.0,7.0,0.4,4.1,7.0,5.3,0.0
2018,4,9,6,45,0.0,10.5,0.4,4.55,10.5,7.96,1.35
2018,4,9,7,0,0.0,14.0,0.4,5.0,14.0,10.63,3.81
2018,4,9,7,15,14.5,46.5,0.55,5.65,51.0,52.93,42.09
2018,4,9,7,30,29.0,79.0,0.7,6.3,88.0,102.09,85.47
2018,4,9,7,45,145.0,120.5,0.9,6.95,179.5,283.82,243.03
2018,4,9,8,0,261.0,162.0,1.1,7.6,271.0,471.74,394.65
2018,4,9,8,15,250.0,183.5,1.2,8.15,298.5,482.21,398.81
2018,4,9,8,30,239.0,205.0,1.3,8.7,326.0,490.78,402.99
2018,4,9,8,45,160.0,229.0,1.45,9.25,313.5,408.96,335.34
2018,4,9,9,0,81.0,253.0,1.6,9.8,301.0,327.18,267.12
2018,4,9,9,15,119.0,280.0,1.6,10.2,356.5,409.52,332.01
2018,4,9,9,30,157.0,307.0,1.6,10.6,412.0,466.06,374.51
2018,4,9,9,45,387.5,264.5,1.6,11.0,543.5,670.65,531.26
2018,4,9,10,0,618.0,222.0,1.6,11.4,675.0,830.5,645.86
2018,4,9,10,15,701.5,195.0,1.55,11.7,731.0,855.74,660.44
2018,4,9,10,30,785.0,168.0,1.5,12.0,787.0,865.23,664.43
2018,4,9,10,45,478.5,259.5,1.45,12.35,640.5,664.04,515.43
2018,4,9,11,0,172.0,351.0,1.4,12.7,494.0,447.97,350.36
2018,4,9,11,15,322.5,334.0,1.35,12.95,609.0,543.25,424.08
2018,4,9,11,30,473.0,317.0,1.3,13.2,724.0,622.34,480.53
2018,4,9,11,45,648.5,249.0,1.3,13.5,813.5,652.95,501.6
2018,4,9,12,0,824.0,181.0,1.3,13.8,903.0,662.91,506.73
2018,4,9,12,15,701.5,237.0,1.25,13.95,852.5,588.61,448.39
2018,4,9,12,30,579.0,293.0,1.2,14.1,802.0,519.9,394.82
2018,4,9,12,45,458.0,343.0,1.15,14.3,743.5,455.88,344.88
2018,4,9,13,0,337.0,393.0,1.1,14.5,685.0,405.48,305.8
2018,4,9,13,15,322.5,361.5,1.1,14.6,637.5,350.83,262.75
2018,4,9,13,30,308.0,330.0,1.1,14.7,590.0,299.31,221.73
2018,4,9,13,45,294.5,335.5,1.05,14.75,578.5,271.88,199.37
2018,4,9,14,0,281.0,341.0,1.0,14.8,567.0,245.58,179.29
2018,4,9,14,15,222.5,312.0,1.0,14.75,487.0,199.35,148.25
2018,4,9,14,30,164.0,283.0,1.0,14.7,407.0,176.59,144.59
2018,4,9,14,45,124.5,277.5,0.95,14.65,369.0,173.02,141.98
2018,4,9,15,0,85.0,272.0,0.9,14.6,331.0,179.34,147.56
2018,4,9,15,15,93.0,267.0,0.9,14.45,328.0,176.17,145.33
2018,4,9,15,30,101.0,262.0,0.9,14.3,325.0,172.7,142.92
2018,4,9,15,45,81.0,239.5,0.9,14.15,287.5,159.42,132.25
2018,4,9,16,0,61.0,217.0,0.9,14.0,250.0,145.84,121.27
2018,4,9,16,15,82.5,185.5,0.8,13.75,225.5,127.97,106.49
2018,4,9,16,30,104.0,154.0,0.7,13.5,201.0,106.02,87.98
2018,4,9,16,45,335.0,130.5,0.65,13.3,254.5,89.38,73.85
2018,4,9,17,0,566.0,107.0,0.6,13.1,308.0,81.96,67.62
2018,4,9,17,15,355.5,93.5,0.55,12.6,212.5,67.43,54.97
2018,4,9,17,30,145.0,80.0,0.5,12.1,117.0,57.57,46.24
2018,4,9,17,45,72.5,58.0,0.45,11.55,76.5,43.29,33.3
2018,4,9,18,0,0.0,36.0,0.4,11.0,36.0,27.51,18.84
2018,4,9,18,15,1.5,23.0,0.4,11.0,23.0,17.56,9.19
2018,4,9,18,30,3.0,10.0,0.4,11.0,10.0,7.61,0.0
2018,4,9,18,45,1.5,5.0,0.4,10.4,5.0,3.93,0.0
2018,4,9,19,0,0.0,0.0,0.4,9.8,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,0.35,8.8,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,0.3,8.6,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.3,8.45,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.3,8.3,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.25,8.15,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.2,7.85,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.2,7.7,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.2,7.65,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.2,7.6,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.25,7.55,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.3,7.4,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.3,7.3,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.3,7.2,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.3,7.1,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.4,6.9,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,0.5,6.7,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,0.6,6.55,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,1.5,5.35,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,1.55,5.1,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,1.55,4.8,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.55,4.25,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,4,10,5,45,2.0,2.5,1.65,4.3,2.5,0.0,0.0
2018,4,10,6,0,4.0,5.0,1.7,4.3,5.0,7.21,0.0
2018,4,10,6,15,7.5,17.0,1.8,4.7,17.5,21.22,6.63
2018,4,10,6,30,11.0,29.0,1.9,5.1,30.0,37.3,26.51
2018,4,10,6,45,73.5,53.5,2.05,5.5,69.0,142.61,120.96
2018,4,10,7,0,136.0,78.0,2.2,5.9,108.0,233.03,201.68
2018,4,10,7,15,113.0,99.5,2.25,6.5,129.0,236.63,203.85
2018,4,10,7,30,90.0,121.0,2.3,7.1,150.0,237.9,203.45
2018,4,10,7,45,147.5,142.5,2.35,7.7,200.0,316.66,270.48
2018,4,10,8,0,205.0,164.0,2.4,8.3,250.0,395.39,334.96
2018,4,10,8,15,239.0,186.5,2.4,8.85,299.5,474.9,396.65
2018,4,10,8,30,273.0,209.0,2.4,9.4,349.0,529.57,437.42
2018,4,10,8,45,342.5,217.5,2.35,9.95,410.5,600.53,490.8
2018,4,10,9,0,412.0,226.0,2.3,10.5,472.0,693.31,558.02
2018,4,10,9,15,523.0,209.0,2.25,10.95,545.0,772.56,615.05
2018,4,10,9,30,634.0,192.0,2.2,11.4,618.0,856.27,672.93
2018,4,10,9,45,751.5,161.5,2.15,11.8,695.0,917.42,711.94
2018,4,10,10,0,869.0,131.0,2.1,12.2,772.0,963.15,739.7
2018,4,10,10,15,834.0,151.5,2.0,12.6,788.5,923.83,708.78
2018,4,10,10,30,799.0,172.0,1.9,13.0,805.0,881.55,676.95
2018,4,10,10,45,857.0,152.5,1.85,13.35,850.5,878.35,672.91
2018,4,10,11,0,915.0,133.0,1.8,13.7,896.0,857.91,656.74
2018,4,10,11,15,920.0,135.0,1.75,14.0,915.5,821.66,629.78
2018,4,10,11,30,925.0,137.0,1.7,14.3,935.0,782.16,598.97
2018,4,10,11,45,927.0,137.5,1.65,14.55,945.0,736.44,563.4
2018,4,10,12,0,929.0,138.0,1.6,14.8,955.0,688.21,525.34
2018,4,10,12,15,928.5,138.5,1.6,15.0,956.0,636.27,484.12
2018,4,10,12,30,928.0,139.0,1.6,15.2,957.0,582.51,440.36
2018,4,10,12,45,925.5,139.5,1.55,15.45,950.0,526.26,393.1
2018,4,10,13,0,923.0,140.0,1.5,15.7,943.0,468.89,343.71
2018,4,10,13,15,918.0,139.5,1.45,15.8,927.0,409.17,291.71
2018,4,10,13,30,913.0,139.0,1.4,15.9,911.0,349.11,238.96
2018,4,10,13,45,906.0,138.5,1.35,16.0,887.5,288.49,186.83
2018,4,10,14,0,899.0,138.0,1.3,16.1,864.0,221.78,133.85
2018,4,10,14,15,888.0,136.5,1.25,16.1,831.5,159.92,94.25
2018,4,10,14,30,877.0,135.0,1.2,16.1,799.0,100.23,80.28
2018,4,10,14,45,863.0,132.5,1.1,16.1,760.0,99.76,80.15
2018,4,10,15,0,849.0,130.0,1.0,16.1,721.0,99.26,79.89
2018,4,10,15,15,832.5,127.5,0.9,16.05,677.5,98.65,79.57
2018,4,10,15,30,816.0,125.0,0.8,16.0,634.0,98.01,79.25
2018,4,10,15,45,793.5,121.5,0.7,15.9,585.0,88.97,71.76
2018,4,10,16,0,771.0,118.0,0.6,15.8,536.0,87.49,70.76
2018,4,10,16,15,741.0,113.5,0.55,15.55,483.5,85.15,69.06
2018,4,10,16,30,711.0,109.0,0.5,15.3,431.0,82.77,67.3
2018,4,10,16,45,670.0,102.5,0.45,15.1,376.0,78.74,64.08
2018,4,10,17,0,629.0,96.0,0.4,14.9,321.0,74.66,60.73
2018,4,10,17,15,571.0,88.0,0.5,14.15,266.5,69.17,56.17
2018,4,10,17,30,513.0,80.0,0.6,13.4,212.0,63.66,51.4
2018,4,10,17,45,428.5,68.5,0.7,12.6,161.5,51.71,40.64
2018,4,10,18,0,344.0,57.0,0.8,11.8,111.0,42.93,32.38
2018,4,10,18,15,229.5,40.5,0.8,11.8,70.5,30.49,20.13
2018,4,10,18,30,115.0,24.0,0.8,11.8,30.0,18.07,0.0
2018,4,10,18,45,57.5,12.0,0.9,10.45,15.0,9.44,0.0
2018,4,10,19,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,0.85,7.35,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,0.8,5.75,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,0.8,5.25,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,0.85,4.75,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,0.95,3.9,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,0.95,3.75,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,0.9,3.65,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,0.95,3.7,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,4,11,5,45,0.5,4.0,1.05,3.95,4.0,0.0,0.0
2018,4,11,6,0,1.0,8.0,1.1,4.1,8.0,7.11,0.0
2018,4,11,6,15,5.0,24.5,1.05,4.5,25.0,28.56,12.98
2018,4,11,6,30,9.0,41.0,1.0,4.9,42.0,48.96,36.52
2018,4,11,6,45,26.5,62.0,1.0,5.35,67.5,98.04,80.79
2018,4,11,7,0,44.0,83.0,1.0,5.8,93.0,136.58,115.45
2018,4,11,7,15,23.0,87.0,1.0,6.4,92.5,111.66,93.15
2018,4,11,7,30,2.0,91.0,1.0,7.0,92.0,78.54,63.31
2018,4,11,7,45,1.0,92.5,0.95,7.6,93.0,76.01,60.85
2018,4,11,8,0,0.0,94.0,0.9,8.2,94.0,74.65,59.29
2018,4,11,8,15,105.5,150.5,0.85,8.7,205.0,271.66,228.21
2018,4,11,8,30,211.0,207.0,0.8,9.2,316.0,440.83,362.25
2018,4,11,8,45,214.5,219.0,0.75,9.7,339.0,450.57,365.84
2018,4,11,9,0,218.0,231.0,0.7,10.2,362.0,483.33,387.9
2018,4,11,9,15,228.5,261.5,0.75,10.55,407.5,518.55,412.31
2018,4,11,9,30,239.0,292.0,0.8,10.9,453.0,550.87,434.23
2018,4,11,9,45,334.0,291.5,0.85,11.25,531.0,627.05,490.32
2018,4,11,10,0,429.0,291.0,0.9,11.6,609.0,718.26,554.34
2018,4,11,10,15,585.0,249.5,1.0,11.85,703.0,797.78,611.36
2018,4,11,10,30,741.0,208.0,1.1,12.1,797.0,874.39,664.68
2018,4,11,10,45,778.0,199.0,1.2,12.4,834.5,863.51,656.0
2018,4,11,11,0,815.0,190.0,1.3,12.7,872.0,840.34,640.0
2018,4,11,11,15,824.0,189.0,1.35,13.0,891.0,806.17,614.86
2018,4,11,11,30,833.0,188.0,1.4,13.3,910.0,768.65,586.99
2018,4,11,11,45,841.0,185.5,1.45,13.6,921.0,726.11,554.95
2018,4,11,12,0,849.0,183.0,1.5,13.9,932.0,680.74,520.03
2018,4,11,12,15,816.0,195.5,1.5,14.15,916.5,620.71,473.13
2018,4,11,12,30,783.0,208.0,1.5,14.4,901.0,562.74,426.86
2018,4,11,12,45,628.0,265.0,1.45,14.65,818.0,479.3,361.63
2018,4,11,13,0,473.0,322.0,1.4,14.9,735.0,411.19,308.6
2018,4,11,13,15,550.5,282.5,1.35,15.05,755.5,374.82,275.62
2018,4,11,13,30,628.0,243.0,1.3,15.2,776.0,327.35,232.43
2018,4,11,13,45,756.5,191.5,1.3,15.4,816.5,278.3,185.45
2018,4,11,14,0,885.0,140.0,1.3,15.6,857.0,221.67,134.58
2018,4,11,14,15,879.5,136.0,1.25,15.7,826.5,159.74,94.23
2018,4,11,14,30,874.0,132.0,1.2,15.8,796.0,98.67,79.04
2018,4,11,14,45,866.5,127.5,1.15,15.9,759.5,96.79,77.68
2018,4,11,15,0,859.0,123.0,1.1,16.0,723.0,95.16,76.45
2018,4,11,15,15,843.0,119.5,1.1,15.95,678.5,93.79,75.48
2018,4,11,15,30,827.0,116.0,1.1,15.9,634.0,92.32,74.46
2018,4,11,15,45,807.5,111.5,1.1,15.9,585.5,90.01,72.7
2018,4,11,16,0,788.0,107.0,1.1,15.9,537.0,87.58,70.85
2018,4,11,16,15,761.5,102.5,1.05,15.7,485.0,78.32,63.13
2018,4,11,16,30,735.0,98.0,1.0,15.5,433.0,75.7,61.14
2018,4,11,16,45,699.0,92.0,0.95,15.25,379.0,71.81,58.01
2018,4,11,17,0,663.0,86.0,0.9,15.0,325.0,67.83,54.74
2018,4,11,17,15,610.0,78.5,0.9,14.1,270.5,62.45,50.26
2018,4,11,17,30,557.0,71.0,0.9,13.2,216.0,57.03,45.57
2018,4,11,17,45,476.5,61.0,0.9,12.25,165.0,49.34,38.61
2018,4,11,18,0,396.0,51.0,0.9,11.3,114.0,41.63,31.34
2018,4,11,18,15,272.5,38.0,0.9,11.3,73.5,28.92,19.0
2018,4,11,18,30,149.0,25.0,0.9,11.3,33.0,18.89,0.0
2018,4,11,18,45,74.5,12.5,1.0,10.2,16.5,9.83,0.0
2018,4,11,19,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,1.05,6.35,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,1.0,5.45,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,1.0,5.25,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,1.0,5.05,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.0,5.15,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,4,12,5,45,1.0,3.5,1.2,6.1,3.5,0.0,0.0
2018,4,12,6,0,2.0,7.0,1.3,6.4,7.0,7.15,0.0
2018,4,12,6,15,2.5,19.5,1.4,6.8,19.5,17.03,6.28
2018,4,12,6,30,3.0,32.0,1.5,7.2,32.0,27.9,18.22
2018,4,12,6,45,32.5,58.0,1.65,7.6,65.0,94.62,77.67
2018,4,12,7,0,62.0,84.0,1.8,8.0,98.0,153.93,130.41
2018,4,12,7,15,75.0,102.5,1.9,8.6,124.0,184.07,156.61
2018,4,12,7,30,88.0,121.0,2.0,9.2,150.0,234.4,198.86
2018,4,12,7,45,152.5,145.5,2.05,9.75,206.5,324.67,274.74
2018,4,12,8,0,217.0,170.0,2.1,10.3,263.0,437.89,365.58
2018,4,12,8,15,431.5,154.0,2.3,11.3,368.5,651.97,534.26
2018,4,12,8,30,646.0,138.0,2.5,12.3,474.0,854.47,680.48
2018,4,12,8,45,697.5,136.0,2.65,13.25,530.5,897.54,705.89
2018,4,12,9,0,749.0,134.0,2.8,14.2,587.0,936.42,729.46
2018,4,12,9,15,767.5,137.5,2.95,14.95,631.0,944.95,732.24
2018,4,12,9,30,786.0,141.0,3.1,15.7,675.0,941.66,727.19
2018,4,12,9,45,800.0,144.5,3.2,16.5,714.5,938.47,721.96
2018,4,12,10,0,814.0,148.0,3.3,17.3,754.0,931.17,714.05
2018,4,12,10,15,823.5,151.0,3.4,17.8,786.5,915.22,701.14
2018,4,12,10,30,833.0,154.0,3.5,18.3,819.0,895.37,685.73
2018,4,12,10,45,839.5,156.0,3.6,18.8,844.0,868.25,665.37
2018,4,12,11,0,846.0,158.0,3.7,19.3,869.0,837.59,642.58
2018,4,12,11,15,850.5,159.5,3.7,19.6,886.5,801.57,614.61
2018,4,12,11,30,855.0,161.0,3.7,19.9,904.0,762.46,584.09
2018,4,12,11,45,855.5,162.5,3.75,20.15,913.0,717.79,549.35
2018,4,12,12,0,856.0,164.0,3.8,20.4,922.0,670.79,512.19
2018,4,12,12,15,866.0,157.5,3.8,20.6,925.0,620.96,472.13
2018,4,12,12,30,876.0,151.0,3.8,20.8,928.0,565.18,426.61
2018,4,12,12,45,888.0,142.5,3.85,21.0,925.0,512.42,381.95
2018,4,12,13,0,900.0,134.0,3.9,21.2,922.0,457.35,334.13
2018,4,12,13,15,896.0,133.5,3.9,21.25,907.0,399.55,283.47
2018,4,12,13,30,892.0,133.0,3.9,21.3,892.0,341.33,232.09
2018,4,12,13,45,886.0,131.5,3.85,21.35,869.0,281.9,180.85
2018,4,12,14,0,880.0,130.0,3.8,21.4,846.0,222.74,133.68
2018,4,12,14,15,870.0,129.0,3.75,21.4,815.0,155.65,89.45
2018,4,12,14,30,860.0,128.0,3.7,21.4,784.0,96.9,76.02
2018,4,12,14,45,846.5,126.5,3.7,21.35,746.5,95.46,75.05
2018,4,12,15,0,833.0,125.0,3.7,21.3,709.0,95.51,75.27
2018,4,12,15,15,815.0,123.0,3.6,21.15,665.5,95.11,75.16
2018,4,12,15,30,797.0,121.0,3.5,21.0,622.0,94.7,75.07
2018,4,12,15,45,773.0,118.0,3.4,20.85,573.5,93.45,74.29
2018,4,12,16,0,749.0,115.0,3.3,20.7,525.0,84.92,67.33
2018,4,12,16,15,719.5,110.0,3.15,20.3,473.0,82.25,65.39
2018,4,12,16,30,690.0,105.0,3.0,19.9,421.0,79.49,63.36
2018,4,12,16,45,649.0,99.5,2.8,19.55,368.0,76.13,60.76
2018,4,12,17,0,608.0,94.0,2.6,19.2,315.0,72.74,58.08
2018,4,12,17,15,553.0,86.0,2.45,18.5,262.0,67.27,53.57
2018,4,12,17,30,498.0,78.0,2.3,17.8,209.0,61.76,48.85
2018,4,12,17,45,418.0,67.0,2.15,17.15,159.5,50.61,38.94
2018,4,12,18,0,338.0,56.0,2.0,16.5,110.0,42.22,31.17
2018,4,12,18,15,230.0,40.0,2.0,16.5,70.5,30.16,19.66
2018,4,12,18,30,122.0,24.0,2.0,16.5,31.0,18.11,0.12
2018,4,12,18,45,61.0,12.0,2.05,15.65,15.5,9.44,0.0
2018,4,12,19,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,2.05,14.6,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.45,9.7,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.45,8.85,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,13,5,15,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,4,13,5,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,4,13,5,45,34.0,7.5,1.65,9.4,8.5,0.0,0.0
2018,4,13,6,0,68.0,15.0,1.7,9.7,17.0,67.83,0.0
2018,4,13,6,15,185.5,31.5,1.9,10.4,52.5,255.24,181.07
2018,4,13,6,30,303.0,48.0,2.1,11.1,88.0,385.5,316.75
2018,4,13,6,45,397.0,59.0,2.25,11.85,137.0,488.07,404.92
2018,4,13,7,0,491.0,70.0,2.4,12.6,186.0,601.46,496.53
2018,4,13,7,15,552.5,78.5,2.5,13.4,239.5,680.21,556.62
2018,4,13,7,30,614.0,87.0,2.6,14.2,293.0,758.16,613.18
2018,4,13,7,45,657.5,92.0,2.75,15.0,347.0,812.66,650.4
2018,4,13,8,0,701.0,97.0,2.9,15.8,401.0,864.81,684.78
2018,4,13,8,15,730.5,102.5,2.95,16.45,453.5,900.87,706.45
2018,4,13,8,30,760.0,108.0,3.0,17.1,506.0,933.74,725.54
2018,4,13,8,45,781.5,112.0,3.05,17.8,555.0,945.95,729.91
2018,4,13,9,0,803.0,116.0,3.1,18.5,604.0,962.21,737.3
2018,4,13,9,15,818.0,119.5,3.15,19.05,648.0,967.47,737.6
2018,4,13,9,30,833.0,123.0,3.2,19.6,692.0,968.69,735.41
2018,4,13,9,45,843.5,126.5,3.2,20.1,730.5,961.52,727.5
2018,4,13,10,0,854.0,130.0,3.2,20.6,769.0,950.33,717.14
2018,4,13,10,15,861.0,133.0,3.25,21.0,800.5,931.43,702.42
2018,4,13,10,30,868.0,136.0,3.3,21.4,832.0,908.71,685.3
2018,4,13,10,45,872.0,138.0,3.35,21.8,855.5,878.77,663.37
2018,4,13,11,0,876.0,140.0,3.4,22.2,879.0,834.7,631.79
2018,4,13,11,15,769.5,199.0,3.4,22.45,858.0,780.85,590.38
2018,4,13,11,30,663.0,258.0,3.4,22.7,837.0,711.69,537.64
2018,4,13,11,45,639.0,274.5,3.4,22.95,837.0,667.3,503.57
2018,4,13,12,0,615.0,291.0,3.4,23.2,837.0,622.45,468.6
2018,4,13,12,15,578.0,311.0,3.4,23.4,825.0,574.97,431.32
2018,4,13,12,30,541.0,331.0,3.4,23.6,813.0,527.91,393.99
2018,4,13,12,45,506.5,344.0,3.4,23.75,792.5,479.24,355.29
2018,4,13,13,0,472.0,357.0,3.4,23.9,772.0,433.02,318.12
2018,4,13,13,15,549.5,313.0,3.4,23.95,788.0,393.79,283.67
2018,4,13,13,30,627.0,269.0,3.4,24.0,804.0,343.73,239.53
2018,4,13,13,45,709.5,218.5,3.35,24.1,809.0,285.26,188.14
2018,4,13,14,0,792.0,168.0,3.3,24.2,814.0,225.55,137.83
2018,4,13,14,15,694.0,205.0,3.3,24.15,756.0,174.8,108.93
2018,4,13,14,30,596.0,242.0,3.3,24.1,698.0,142.92,112.91
2018,4,13,14,45,630.0,214.5,3.25,24.05,676.0,129.75,102.4
2018,4,13,15,0,664.0,187.0,3.2,24.0,654.0,117.97,92.95
2018,4,13,15,15,669.5,173.5,3.15,23.8,620.0,112.89,89.07
2018,4,13,15,30,675.0,160.0,3.1,23.6,586.0,107.37,84.8
2018,4,13,15,45,658.0,152.0,3.0,23.4,541.5,104.26,82.53
2018,4,13,16,0,641.0,144.0,2.9,23.2,497.0,100.94,80.08
2018,4,13,16,15,619.5,135.0,2.75,22.85,449.5,96.62,76.82
2018,4,13,16,30,598.0,126.0,2.6,22.5,402.0,92.04,73.32
2018,4,13,16,45,574.0,115.5,2.45,22.15,354.0,86.09,68.6
2018,4,13,17,0,550.0,105.0,2.3,21.8,306.0,79.84,63.54
2018,4,13,17,15,499.5,95.5,2.1,21.15,255.5,70.59,55.84
2018,4,13,17,30,449.0,86.0,1.9,20.5,205.0,63.8,50.07
2018,4,13,17,45,378.0,72.5,1.75,19.85,157.0,54.0,41.45
2018,4,13,18,0,307.0,59.0,1.6,19.2,109.0,44.1,32.46
2018,4,13,18,15,208.5,42.0,1.6,19.2,70.5,31.48,20.62
2018,4,13,18,30,110.0,25.0,1.6,19.2,32.0,18.81,2.08
2018,4,13,18,45,55.0,12.5,1.5,18.35,16.0,9.83,0.0
2018,4,13,19,0,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.4,16.55,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.4,16.25,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.45,15.55,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.55,15.25,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.65,14.9,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,1.55,12.55,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,4,14,5,15,0.0,0.0,1.45,12.7,0.0,0.0,0.0
2018,4,14,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,4,14,5,45,10.0,6.5,1.6,13.3,7.0,0.0,0.0
2018,4,14,6,0,20.0,13.0,1.7,13.6,14.0,26.74,0.0
2018,4,14,6,15,118.5,33.5,1.85,14.1,49.0,185.04,133.86
2018,4,14,6,30,217.0,54.0,2.0,14.6,84.0,318.37,259.34
2018,4,14,6,45,284.5,69.0,2.15,15.1,126.0,400.39,330.86
2018,4,14,7,0,352.0,84.0,2.3,15.6,168.0,485.65,401.5
2018,4,14,7,15,406.0,95.5,2.45,16.2,216.0,554.84,455.78
2018,4,14,7,30,460.0,107.0,2.6,16.8,264.0,624.55,508.14
2018,4,14,7,45,513.5,116.5,2.75,17.4,319.0,690.77,555.86
2018,4,14,8,0,567.0,126.0,2.9,18.0,374.0,765.66,608.39
2018,4,14,8,15,549.0,145.0,2.95,18.55,409.0,759.44,600.28
2018,4,14,8,30,531.0,164.0,3.0,19.1,444.0,759.57,597.45
2018,4,14,8,45,509.0,187.0,3.0,19.7,476.0,757.13,591.69
2018,4,14,9,0,487.0,210.0,3.0,20.3,508.0,751.46,583.41
2018,4,14,9,15,456.0,239.0,3.05,20.8,534.0,740.32,571.59
2018,4,14,9,30,425.0,268.0,3.1,21.3,560.0,726.23,557.93
2018,4,14,9,45,430.0,282.5,3.15,21.8,592.0,729.62,557.94
2018,4,14,10,0,435.0,297.0,3.2,22.3,624.0,730.13,555.86
2018,4,14,10,15,503.0,282.5,3.3,22.65,676.0,757.06,574.68
2018,4,14,10,30,571.0,268.0,3.4,23.0,728.0,778.2,588.97
2018,4,14,10,45,686.0,220.5,3.45,23.35,789.5,808.08,609.98
2018,4,14,11,0,801.0,173.0,3.5,23.7,851.0,816.11,615.51
2018,4,14,11,15,796.0,178.0,3.55,23.9,863.5,777.28,586.18
2018,4,14,11,30,791.0,183.0,3.6,24.1,876.0,736.12,555.11
2018,4,14,11,45,572.5,284.0,3.65,24.25,788.0,630.43,474.94
2018,4,14,12,0,354.0,385.0,3.7,24.4,700.0,528.73,397.67
2018,4,14,12,15,306.5,396.5,3.65,24.5,669.5,480.93,361.18
2018,4,14,12,30,259.0,408.0,3.6,24.6,639.0,436.69,327.06
2018,4,14,12,45,253.5,397.5,3.6,24.65,622.5,401.2,299.42
2018,4,14,13,0,248.0,387.0,3.6,24.7,606.0,366.71,272.17
2018,4,14,13,15,338.5,355.0,3.55,24.7,648.0,353.08,258.01
2018,4,14,13,30,429.0,323.0,3.5,24.7,690.0,323.02,229.94
2018,4,14,13,45,400.0,337.0,3.45,24.7,672.5,288.22,202.1
2018,4,14,14,0,371.0,351.0,3.4,24.7,655.0,266.36,186.13
2018,4,14,14,15,438.5,306.0,3.35,24.65,652.5,207.36,142.16
2018,4,14,14,30,506.0,261.0,3.3,24.6,650.0,151.9,119.92
2018,4,14,14,45,480.0,256.0,3.2,24.5,611.0,148.47,117.47
2018,4,14,15,0,454.0,251.0,3.1,24.4,572.0,147.65,117.1
2018,4,14,15,15,539.5,208.0,3.0,24.25,566.5,129.81,102.79
