Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,14,15,30,625.0,165.0,2.9,24.1,561.0,108.93,85.87
2018,4,14,15,45,686.0,137.0,2.75,23.9,541.5,95.45,74.98
2018,4,14,16,0,747.0,109.0,2.6,23.7,522.0,80.97,63.13
2018,4,14,16,15,699.5,109.5,2.4,23.4,467.0,81.35,63.77
2018,4,14,16,30,652.0,110.0,2.2,23.1,412.0,82.0,64.62
2018,4,14,16,45,574.5,107.0,2.0,22.75,349.5,79.95,63.19
2018,4,14,17,0,497.0,104.0,1.8,22.4,287.0,75.8,59.91
2018,4,14,17,15,469.5,91.0,1.65,21.75,242.0,67.23,52.81
2018,4,14,17,30,442.0,78.0,1.5,21.1,197.0,58.38,45.26
2018,4,14,17,45,376.5,65.0,1.35,20.45,150.5,48.88,36.94
2018,4,14,18,0,311.0,52.0,1.2,19.8,104.0,39.26,28.27
2018,4,14,18,15,230.5,38.0,1.2,19.8,69.0,28.76,18.41
2018,4,14,18,30,150.0,24.0,1.2,19.8,34.0,18.2,3.22
2018,4,14,18,45,75.0,12.0,1.15,19.0,17.0,9.44,0.0
2018,4,14,19,0,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,1.1,18.05,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,1.1,17.75,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,1.15,17.3,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,1.45,16.9,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,1.65,16.7,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,1.9,16.45,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,1.95,16.15,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,1.55,15.3,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.45,15.2,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,1.35,15.15,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,1.45,15.9,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,1.55,16.15,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,4,15,5,15,0.0,0.0,1.6,16.45,0.0,0.0,0.0
2018,4,15,5,30,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,4,15,5,45,4.0,5.5,1.6,16.8,5.5,0.0,0.0
2018,4,15,6,0,8.0,11.0,1.6,17.0,11.0,15.27,0.0
2018,4,15,6,15,7.5,16.5,1.7,17.3,17.0,19.43,9.33
2018,4,15,6,30,7.0,22.0,1.8,17.6,23.0,23.54,14.14
2018,4,15,6,45,5.0,34.0,1.9,17.9,35.0,30.55,20.28
2018,4,15,7,0,3.0,46.0,2.0,18.2,47.0,38.01,26.65
2018,4,15,7,15,54.5,88.5,2.1,18.5,107.5,141.53,115.52
2018,4,15,7,30,106.0,131.0,2.2,18.8,168.0,264.65,217.05
2018,4,15,7,45,84.5,138.0,2.3,19.15,170.5,245.19,199.43
2018,4,15,8,0,63.0,145.0,2.4,19.5,173.0,205.21,165.77
2018,4,15,8,15,34.0,141.0,2.5,19.9,156.5,166.72,132.82
2018,4,15,8,30,5.0,137.0,2.6,20.3,140.0,116.73,90.48
2018,4,15,8,45,50.0,192.5,2.7,20.75,223.0,231.69,183.9
2018,4,15,9,0,95.0,248.0,2.8,21.2,306.0,332.69,262.79
2018,4,15,9,15,127.5,287.0,2.85,21.55,371.0,423.58,331.02
2018,4,15,9,30,160.0,326.0,2.9,21.9,436.0,487.94,377.89
2018,4,15,9,45,120.0,336.5,2.9,22.25,421.5,449.46,346.27
2018,4,15,10,0,80.0,347.0,2.9,22.6,407.0,391.26,300.67
2018,4,15,10,15,120.0,367.5,2.95,22.8,462.0,457.92,350.51
2018,4,15,10,30,160.0,388.0,3.0,23.0,517.0,499.94,381.01
2018,4,15,10,45,157.0,397.5,3.05,23.15,527.5,491.75,373.81
2018,4,15,11,0,154.0,407.0,3.1,23.3,538.0,482.78,366.34
2018,4,15,11,15,114.0,406.5,3.2,23.4,504.5,436.56,331.05
2018,4,15,11,30,74.0,406.0,3.3,23.5,471.0,383.59,290.84
2018,4,15,11,45,75.5,411.5,3.4,23.55,478.5,378.64,286.98
2018,4,15,12,0,77.0,417.0,3.5,23.6,486.0,373.08,282.47
2018,4,15,12,15,79.5,413.5,3.55,23.65,484.5,360.8,272.93
2018,4,15,12,30,82.0,410.0,3.6,23.7,483.0,348.29,263.15
2018,4,15,12,45,52.5,362.0,3.7,23.7,408.5,290.52,219.65
2018,4,15,13,0,23.0,314.0,3.8,23.7,334.0,237.99,180.08
2018,4,15,13,15,23.5,305.5,3.8,23.7,326.0,226.86,171.56
2018,4,15,13,30,24.0,297.0,3.8,23.7,318.0,215.96,163.13
2018,4,15,13,45,15.5,235.0,3.8,23.65,248.5,177.18,133.62
2018,4,15,14,0,7.0,173.0,3.8,23.6,179.0,130.98,98.17
2018,4,15,14,15,8.5,192.0,3.8,23.5,199.0,143.05,107.87
2018,4,15,14,30,10.0,211.0,3.8,23.4,219.0,154.02,122.38
2018,4,15,14,45,5.0,158.5,3.75,23.3,162.5,118.52,93.45
2018,4,15,15,0,0.0,106.0,3.7,23.2,106.0,81.32,62.81
2018,4,15,15,15,0.0,98.5,3.7,23.0,98.5,75.81,58.44
2018,4,15,15,30,0.0,91.0,3.7,22.8,91.0,70.15,53.89
2018,4,15,15,45,0.0,68.0,3.7,22.6,68.0,52.27,38.96
2018,4,15,16,0,0.0,45.0,3.7,22.4,45.0,34.49,23.95
2018,4,15,16,15,0.0,33.5,3.7,22.1,33.5,25.62,16.46
2018,4,15,16,30,0.0,22.0,3.7,21.8,22.0,16.79,8.91
2018,4,15,16,45,0.0,19.0,3.7,21.5,19.0,14.48,6.96
2018,4,15,17,0,0.0,16.0,3.7,21.2,16.0,12.18,5.0
2018,4,15,17,15,0.0,13.0,3.8,20.9,13.0,9.88,3.01
2018,4,15,17,30,0.0,10.0,3.9,20.6,10.0,7.59,1.01
2018,4,15,17,45,0.0,8.5,3.95,20.35,8.5,6.44,0.0
2018,4,15,18,0,0.0,7.0,4.0,20.1,7.0,5.3,0.0
2018,4,15,18,15,0.0,5.5,4.0,20.1,5.5,4.16,0.0
2018,4,15,18,30,0.0,4.0,4.0,20.1,4.0,3.02,0.0
2018,4,15,18,45,0.0,2.0,4.15,19.9,2.0,1.57,0.0
2018,4,15,19,0,0.0,0.0,4.3,19.7,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,4.2,19.65,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,4.1,19.6,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,4.05,19.6,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,4.0,19.6,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,3.85,19.4,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,3.7,19.2,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,3.55,19.05,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,3.4,18.9,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,3.0,18.35,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.15,17.25,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,1.65,16.25,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,1.55,15.35,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,2.5,9.85,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,2.5,9.35,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,2.25,8.2,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,4,16,5,15,0.0,0.0,2.2,7.85,0.0,0.0,0.0
2018,4,16,5,30,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,4,16,5,45,0.0,2.5,2.2,7.7,2.5,1.97,0.0
2018,4,16,6,0,0.0,5.0,2.2,7.6,5.0,3.78,0.0
2018,4,16,6,15,0.0,12.0,2.35,7.85,12.0,9.11,1.61
2018,4,16,6,30,0.0,19.0,2.5,8.1,19.0,14.45,6.74
2018,4,16,6,45,0.0,29.0,2.65,8.35,29.0,22.1,13.61
2018,4,16,7,0,0.0,39.0,2.8,8.6,39.0,29.78,20.45
2018,4,16,7,15,29.0,83.0,2.95,9.05,93.0,109.01,90.7
2018,4,16,7,30,58.0,127.0,3.1,9.5,147.0,190.44,160.99
2018,4,16,7,45,241.5,138.5,3.2,9.9,243.0,424.33,360.21
2018,4,16,8,0,425.0,150.0,3.3,10.3,339.0,644.71,535.91
2018,4,16,8,15,326.5,189.0,3.35,10.65,344.5,564.74,467.33
2018,4,16,8,30,228.0,228.0,3.4,11.0,350.0,482.46,398.12
2018,4,16,8,45,307.0,234.5,3.4,11.35,415.0,584.96,478.18
2018,4,16,9,0,386.0,241.0,3.4,11.7,480.0,661.4,535.49
2018,4,16,9,15,530.0,212.5,3.4,12.0,566.0,785.21,628.08
2018,4,16,9,30,674.0,184.0,3.4,12.3,652.0,890.04,702.51
2018,4,16,9,45,459.0,245.5,3.4,12.55,572.0,720.48,572.23
2018,4,16,10,0,244.0,307.0,3.4,12.8,492.0,543.79,433.72
2018,4,16,10,15,209.0,342.0,3.4,13.05,505.0,512.56,408.36
2018,4,16,10,30,174.0,377.0,3.4,13.3,518.0,501.42,397.4
2018,4,16,10,45,224.5,358.0,3.4,13.55,546.0,527.5,417.35
2018,4,16,11,0,275.0,339.0,3.4,13.8,574.0,532.46,421.05
2018,4,16,11,15,484.5,289.0,3.4,13.95,712.5,640.08,503.97
2018,4,16,11,30,694.0,239.0,3.4,14.1,851.0,719.38,562.42
2018,4,16,11,45,469.5,320.5,3.4,14.25,736.5,590.78,461.83
2018,4,16,12,0,245.0,402.0,3.4,14.4,622.0,474.31,370.56
2018,4,16,12,15,192.0,410.5,3.45,14.45,583.0,424.78,331.88
2018,4,16,12,30,139.0,419.0,3.5,14.5,544.0,383.73,299.45
2018,4,16,12,45,188.0,418.5,3.5,14.55,586.0,388.48,301.87
2018,4,16,13,0,237.0,418.0,3.5,14.6,628.0,381.69,294.36
2018,4,16,13,15,209.5,400.0,3.55,14.6,583.5,343.93,264.07
2018,4,16,13,30,182.0,382.0,3.6,14.6,539.0,304.41,232.76
2018,4,16,13,45,132.0,353.5,3.6,14.55,466.0,258.23,197.64
2018,4,16,14,0,82.0,325.0,3.6,14.5,393.0,229.87,177.45
2018,4,16,14,15,52.5,283.0,3.65,14.35,326.0,193.68,150.74
2018,4,16,14,30,23.0,241.0,3.7,14.2,259.0,162.06,133.5
2018,4,16,14,45,83.0,255.5,3.7,14.05,315.5,160.51,132.56
2018,4,16,15,0,143.0,270.0,3.7,13.9,372.0,170.03,140.99
2018,4,16,15,15,72.0,199.5,3.7,13.65,251.0,139.07,115.07
2018,4,16,15,30,1.0,129.0,3.7,13.4,130.0,97.39,79.59
2018,4,16,15,45,12.0,144.5,3.65,13.15,151.5,107.92,89.11
2018,4,16,16,0,23.0,160.0,3.6,12.9,173.0,113.19,94.06
2018,4,16,16,15,12.5,130.0,3.55,12.55,137.0,97.06,80.37
2018,4,16,16,30,2.0,100.0,3.5,12.2,101.0,75.82,62.02
2018,4,16,16,45,1.0,73.5,3.45,11.8,74.0,56.44,45.08
2018,4,16,17,0,0.0,47.0,3.4,11.4,47.0,35.94,26.86
2018,4,16,17,15,0.0,37.5,3.3,10.85,37.5,28.62,20.37
2018,4,16,17,30,0.0,28.0,3.2,10.3,28.0,21.33,13.78
2018,4,16,17,45,0.0,21.5,3.1,9.8,21.5,16.35,9.22
2018,4,16,18,0,0.0,15.0,3.0,9.3,15.0,11.39,4.6
2018,4,16,18,15,3.0,10.5,3.0,9.3,10.5,8.24,1.55
2018,4,16,18,30,6.0,6.0,3.0,9.3,6.0,4.71,0.0
2018,4,16,18,45,6.0,3.5,2.85,8.3,3.5,2.75,0.0
2018,4,16,19,0,6.0,1.0,2.7,7.3,1.0,0.0,0.0
2018,4,16,19,15,3.0,0.5,2.7,6.95,0.5,0.0,0.0
2018,4,16,19,30,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,2.7,5.2,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,2.7,4.85,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,2.7,4.2,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,2.7,3.9,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,2.65,3.6,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,2.6,3.3,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,2.5,3.05,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,2.4,2.8,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,2.3,2.55,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,2.2,2.3,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,2.05,2.1,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.9,1.9,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.75,1.7,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.55,1.35,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.4,1.05,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.25,0.6,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.15,0.4,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.1,0.3,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.1,0.2,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.1,0.1,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.1,-0.1,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,1.05,-0.2,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,1.0,-0.35,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,1.0,-0.4,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.1,-0.6,0.0,0.0,0.0
2018,4,17,5,15,0.0,0.0,1.25,-0.25,0.0,0.0,0.0
2018,4,17,5,30,0.0,0.0,1.4,0.1,0.0,0.0,0.0
2018,4,17,5,45,0.0,2.5,1.6,0.4,2.5,1.97,0.0
2018,4,17,6,0,0.0,5.0,1.8,0.7,5.0,3.78,0.0
2018,4,17,6,15,0.0,11.0,2.0,1.25,11.0,8.34,1.26
2018,4,17,6,30,0.0,17.0,2.2,1.8,17.0,12.91,5.7
2018,4,17,6,45,0.0,26.5,2.35,2.35,26.5,20.18,12.33
2018,4,17,7,0,0.0,36.0,2.5,2.9,36.0,27.47,18.93
2018,4,17,7,15,0.0,55.5,2.6,3.4,55.5,42.49,32.31
2018,4,17,7,30,0.0,75.0,2.7,3.9,75.0,58.67,46.5
2018,4,17,7,45,2.0,90.0,2.75,4.4,91.0,73.56,59.46
2018,4,17,8,0,4.0,105.0,2.8,4.9,107.0,88.37,72.13
2018,4,17,8,15,96.0,150.5,2.8,5.4,202.0,260.52,222.62
2018,4,17,8,30,188.0,196.0,2.8,5.9,297.0,402.52,340.7
2018,4,17,8,45,407.0,186.0,2.85,6.4,431.5,654.37,542.67
2018,4,17,9,0,626.0,176.0,2.9,6.9,566.0,863.13,698.05
2018,4,17,9,15,757.5,147.0,2.9,7.45,652.0,948.93,754.87
2018,4,17,9,30,889.0,118.0,2.9,8.0,738.0,1019.92,800.78
2018,4,17,9,45,902.0,119.5,2.9,8.5,778.0,998.77,782.1
2018,4,17,10,0,915.0,121.0,2.9,9.0,818.0,986.9,771.12
2018,4,17,10,15,925.5,122.0,3.0,9.5,852.0,968.17,756.33
2018,4,17,10,30,936.0,123.0,3.1,10.0,886.0,945.47,738.92
2018,4,17,10,45,942.5,122.5,3.15,10.55,910.0,914.11,714.99
2018,4,17,11,0,949.0,122.0,3.2,11.1,934.0,879.23,688.69
2018,4,17,11,15,954.0,121.5,3.25,11.55,951.5,839.81,659.41
2018,4,17,11,30,959.0,121.0,3.3,12.0,969.0,797.25,626.1
2018,4,17,11,45,963.0,120.0,3.4,12.5,979.0,750.66,588.91
2018,4,17,12,0,967.0,119.0,3.5,13.0,989.0,701.4,548.87
2018,4,17,12,15,966.5,119.5,3.6,13.4,990.0,648.23,505.01
2018,4,17,12,30,966.0,120.0,3.7,13.8,991.0,593.21,458.51
2018,4,17,12,45,962.5,120.5,3.75,14.2,982.5,535.19,408.29
2018,4,17,13,0,959.0,121.0,3.8,14.6,974.0,476.13,355.96
2018,4,17,13,15,953.0,121.0,3.85,14.9,956.5,415.08,301.19
2018,4,17,13,30,947.0,121.0,3.9,15.2,939.0,353.79,245.76
2018,4,17,13,45,940.5,120.0,3.95,15.5,914.5,291.77,190.77
2018,4,17,14,0,934.0,119.0,4.0,15.8,890.0,230.05,139.86
2018,4,17,14,15,925.5,118.0,4.0,15.95,859.0,168.64,98.47
2018,4,17,14,30,917.0,117.0,4.0,16.1,828.0,108.18,87.16
2018,4,17,14,45,903.0,115.5,3.95,16.25,788.0,100.21,80.56
2018,4,17,15,0,889.0,114.0,3.9,16.4,748.0,99.43,80.03
2018,4,17,15,15,872.5,111.5,3.8,16.45,703.0,89.2,71.46
2018,4,17,15,30,856.0,109.0,3.7,16.5,658.0,88.18,70.78
2018,4,17,15,45,834.0,106.5,3.6,16.5,608.5,86.97,69.95
2018,4,17,16,0,812.0,104.0,3.5,16.5,559.0,85.72,69.1
2018,4,17,16,15,783.0,100.5,3.3,16.35,505.5,83.58,67.52
2018,4,17,16,30,754.0,97.0,3.1,16.2,452.0,75.13,60.44
2018,4,17,16,45,716.0,92.0,2.9,16.0,397.0,71.84,57.83
2018,4,17,17,0,678.0,87.0,2.7,15.8,342.0,68.52,55.14
2018,4,17,17,15,625.0,80.0,2.5,15.2,286.5,63.5,50.95
2018,4,17,17,30,572.0,73.0,2.3,14.6,231.0,58.45,46.59
2018,4,17,17,45,494.0,64.0,2.05,14.0,179.5,51.57,40.4
2018,4,17,18,0,416.0,55.0,1.8,13.4,128.0,44.72,33.97
2018,4,17,18,15,300.0,42.5,1.8,13.4,85.5,32.34,22.28
2018,4,17,18,30,184.0,30.0,1.8,13.4,43.0,22.67,9.29
2018,4,17,18,45,95.5,16.0,1.6,12.3,22.5,12.59,0.0
2018,4,17,19,0,7.0,2.0,1.4,11.2,2.0,0.0,0.0
2018,4,17,19,15,3.5,1.0,1.3,10.9,1.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,0.75,8.55,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,0.7,8.45,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,0.7,8.35,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,0.65,8.3,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,0.55,8.3,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,0.45,8.3,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,0.4,8.25,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,0.4,8.2,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,0.4,8.1,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,0.4,7.8,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,0.4,7.6,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,0.4,7.4,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,0.4,7.2,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,0.4,6.8,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,0.4,6.6,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,0.4,6.4,0.0,0.0,0.0
2018,4,18,5,15,0.0,0.0,0.4,6.7,0.0,0.0,0.0
2018,4,18,5,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2018,4,18,5,45,40.0,11.0,0.4,7.35,13.0,40.63,0.0
2018,4,18,6,0,80.0,22.0,0.4,7.7,26.0,117.86,0.0
2018,4,18,6,15,185.0,38.5,0.45,8.35,63.0,267.08,211.93
2018,4,18,6,30,290.0,55.0,0.5,9.0,100.0,383.25,316.13
2018,4,18,6,45,374.0,68.0,0.55,9.65,149.0,480.73,396.12
2018,4,18,7,0,458.0,81.0,0.6,10.3,198.0,581.81,474.44
2018,4,18,7,15,484.0,91.5,0.6,11.05,241.0,625.23,504.97
2018,4,18,7,30,510.0,102.0,0.6,11.8,284.0,667.82,533.66
2018,4,18,7,45,452.5,130.0,0.65,12.6,310.5,648.86,517.02
2018,4,18,8,0,395.0,158.0,0.7,13.4,337.0,624.69,495.61
2018,4,18,8,15,520.0,149.0,0.8,14.1,413.5,736.51,575.99
2018,4,18,8,30,645.0,140.0,0.9,14.8,490.0,859.43,657.53
2018,4,18,8,45,697.0,138.0,1.0,15.5,547.5,902.91,682.92
2018,4,18,9,0,749.0,136.0,1.1,16.2,605.0,942.28,706.36
2018,4,18,9,15,773.5,135.5,1.25,16.95,649.5,944.03,705.64
2018,4,18,9,30,798.0,135.0,1.4,17.7,694.0,950.64,708.63
2018,4,18,9,45,821.0,132.0,1.5,18.4,734.5,948.86,705.47
2018,4,18,10,0,844.0,129.0,1.6,19.1,775.0,942.75,699.67
2018,4,18,10,15,850.5,132.0,1.75,19.75,805.5,923.6,686.16
2018,4,18,10,30,857.0,135.0,1.9,20.4,836.0,900.71,670.23
2018,4,18,10,45,861.5,137.5,2.0,21.05,860.0,860.37,642.05
2018,4,18,11,0,866.0,140.0,2.1,21.7,884.0,829.01,619.95
2018,4,18,11,15,869.0,141.0,2.2,22.15,900.0,792.12,593.9
2018,4,18,11,30,872.0,142.0,2.3,22.6,916.0,752.41,564.36
2018,4,18,11,45,872.5,144.0,2.4,23.05,925.0,709.13,531.64
2018,4,18,12,0,873.0,146.0,2.5,23.5,934.0,663.59,496.51
2018,4,18,12,15,875.5,144.5,2.6,23.8,935.0,614.76,458.4
2018,4,18,12,30,878.0,143.0,2.7,24.1,936.0,564.11,417.8
2018,4,18,12,45,879.5,140.5,2.8,24.4,930.0,510.73,373.93
2018,4,18,13,0,881.0,138.0,2.9,24.7,924.0,456.07,327.8
2018,4,18,13,15,840.5,156.5,2.95,24.85,896.0,397.19,278.42
2018,4,18,13,30,800.0,175.0,3.0,25.0,868.0,342.11,231.97
2018,4,18,13,45,818.5,160.5,3.05,25.1,853.5,283.82,182.15
2018,4,18,14,0,837.0,146.0,3.1,25.2,839.0,223.48,133.55
2018,4,18,14,15,841.0,138.0,3.15,25.2,813.0,163.55,93.52
2018,4,18,14,30,845.0,130.0,3.2,25.2,787.0,103.46,80.14
2018,4,18,14,45,833.0,128.5,3.2,25.15,750.5,95.54,73.86
2018,4,18,15,0,821.0,127.0,3.2,25.1,714.0,95.74,74.21
2018,4,18,15,15,805.5,124.5,3.2,24.85,672.0,95.21,74.03
2018,4,18,15,30,790.0,122.0,3.2,24.6,630.0,94.63,73.83
2018,4,18,15,45,770.0,118.0,3.15,24.4,583.0,92.88,72.66
2018,4,18,16,0,750.0,114.0,3.1,24.2,536.0,83.91,65.43
2018,4,18,16,15,723.5,109.5,3.05,23.75,485.5,81.62,63.86
2018,4,18,16,30,697.0,105.0,3.0,23.3,435.0,79.26,62.21
2018,4,18,16,45,661.0,99.0,2.95,22.8,382.5,75.62,59.46
2018,4,18,17,0,625.0,93.0,2.9,22.3,330.0,71.91,56.59
2018,4,18,17,15,571.5,86.0,2.9,21.65,277.0,67.14,52.76
2018,4,18,17,30,518.0,79.0,2.9,21.0,224.0,62.37,48.77
2018,4,18,17,45,441.0,69.5,2.9,20.4,174.0,55.38,42.63
2018,4,18,18,0,364.0,60.0,2.9,19.8,124.0,45.24,33.51
2018,4,18,18,15,259.5,45.0,2.9,19.8,83.0,33.91,23.0
2018,4,18,18,30,155.0,30.0,2.9,19.8,42.0,22.59,9.62
2018,4,18,18,45,80.5,16.0,3.0,19.1,22.0,12.59,0.0
2018,4,18,19,0,6.0,2.0,3.1,18.4,2.0,0.0,0.0
2018,4,18,19,15,3.0,1.0,3.15,18.25,1.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,3.2,18.1,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,3.2,17.9,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,3.2,17.7,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,3.15,17.55,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,3.1,17.4,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,3.05,17.25,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,2.95,16.8,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,2.65,16.4,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,2.5,16.15,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,2.3,15.85,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,4,19,5,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,4,19,5,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,4,19,5,45,7.5,5.0,2.35,14.75,5.5,9.94,0.0
2018,4,19,6,0,15.0,10.0,2.5,14.9,11.0,24.96,0.0
2018,4,19,6,15,29.5,22.0,2.65,15.05,26.0,55.9,40.52
2018,4,19,6,30,44.0,34.0,2.8,15.2,41.0,83.1,65.83
2018,4,19,6,45,22.0,45.5,2.9,15.3,49.0,61.28,47.42
2018,4,19,7,0,0.0,57.0,3.0,15.4,57.0,44.21,32.12
2018,4,19,7,15,4.0,67.5,3.05,15.55,69.0,56.64,42.92
2018,4,19,7,30,8.0,78.0,3.1,15.7,81.0,69.21,53.67
2018,4,19,7,45,166.0,117.5,3.15,15.9,193.0,319.75,266.73
2018,4,19,8,0,324.0,157.0,3.2,16.1,305.0,526.28,431.82
2018,4,19,8,15,319.5,172.0,3.3,16.35,332.0,535.75,435.91
2018,4,19,8,30,315.0,187.0,3.4,16.6,359.0,543.51,439.72
2018,4,19,8,45,476.5,176.0,3.45,16.9,463.0,713.0,568.31
2018,4,19,9,0,638.0,165.0,3.5,17.2,567.0,864.49,675.82
2018,4,19,9,15,742.5,146.0,3.6,17.35,645.0,933.92,722.0
2018,4,19,9,30,847.0,127.0,3.7,17.5,723.0,990.16,758.97
2018,4,19,9,45,858.0,130.0,3.8,17.65,761.5,982.41,751.78
2018,4,19,10,0,869.0,133.0,3.9,17.8,800.0,970.6,742.49
2018,4,19,10,15,879.0,134.5,3.95,17.8,833.0,952.27,728.98
2018,4,19,10,30,889.0,136.0,4.0,17.8,866.0,917.58,704.23
2018,4,19,10,45,897.0,136.5,4.1,17.8,891.5,889.57,684.53
2018,4,19,11,0,905.0,137.0,4.2,17.8,917.0,858.03,662.24
2018,4,19,11,15,910.0,137.5,4.2,17.7,934.5,820.76,635.48
2018,4,19,11,30,915.0,138.0,4.2,17.6,952.0,780.43,604.62
2018,4,19,11,45,919.0,137.0,4.2,17.5,961.5,735.4,569.73
2018,4,19,12,0,923.0,136.0,4.2,17.4,971.0,687.85,532.14
2018,4,19,12,15,924.0,135.5,4.2,17.25,972.0,636.62,490.89
2018,4,19,12,30,925.0,135.0,4.2,17.1,973.0,583.56,447.04
2018,4,19,12,45,913.5,139.5,4.15,16.95,961.5,526.34,398.73
2018,4,19,13,0,902.0,144.0,4.1,16.8,950.0,468.85,348.98
2018,4,19,13,15,912.0,137.0,4.1,16.6,940.5,412.11,298.42
2018,4,19,13,30,922.0,130.0,4.1,16.4,931.0,353.57,245.62
2018,4,19,13,45,917.0,128.5,4.05,16.2,907.5,293.07,192.39
2018,4,19,14,0,912.0,127.0,4.0,16.0,884.0,232.74,142.75
2018,4,19,14,15,905.0,125.0,3.95,15.8,853.5,172.29,101.63
2018,4,19,14,30,898.0,123.0,3.9,15.6,823.0,112.68,79.14
2018,4,19,14,45,888.5,121.0,3.85,15.4,786.5,102.5,82.75
2018,4,19,15,0,879.0,119.0,3.8,15.2,750.0,92.65,74.57
2018,4,19,15,15,864.0,117.0,3.75,14.9,706.5,92.19,74.45
2018,4,19,15,30,849.0,115.0,3.7,14.6,663.0,91.68,74.31
2018,4,19,15,45,830.0,112.0,3.65,14.35,615.0,90.37,73.47
2018,4,19,16,0,811.0,109.0,3.6,14.1,567.0,89.0,72.58
2018,4,19,16,15,783.5,105.0,3.5,13.65,514.0,86.67,70.92
2018,4,19,16,30,756.0,101.0,3.4,13.2,461.0,77.73,63.44
2018,4,19,16,45,719.0,97.0,3.35,12.8,407.0,75.24,61.57
2018,4,19,17,0,682.0,93.0,3.3,12.4,353.0,72.77,59.67
2018,4,19,17,15,628.0,86.5,3.2,11.8,297.5,68.25,55.9
2018,4,19,17,30,574.0,80.0,3.1,11.2,242.0,63.74,51.99
2018,4,19,17,45,494.5,70.5,2.95,10.6,189.0,56.63,45.53
2018,4,19,18,0,415.0,61.0,2.8,10.0,136.0,46.33,35.94
2018,4,19,18,15,303.5,47.0,2.8,10.0,92.0,35.57,25.56
2018,4,19,18,30,192.0,33.0,2.8,10.0,48.0,24.88,12.52
2018,4,19,18,45,100.5,17.5,2.6,8.95,25.0,13.77,0.0
2018,4,19,19,0,9.0,2.0,2.4,7.9,2.0,0.0,0.0
2018,4,19,19,15,4.5,1.0,2.4,7.6,1.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,2.35,6.4,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,2.2,5.85,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,2.05,5.4,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,1.5,4.25,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,1.1,3.55,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,0.95,3.15,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,0.8,2.7,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,0.7,2.3,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,0.7,2.1,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,0.65,1.95,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,0.6,1.8,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,0.65,1.75,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,0.7,1.7,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,0.7,1.6,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,0.7,1.5,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,0.7,1.45,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,0.7,1.4,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,0.75,1.4,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,0.8,1.4,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,0.8,1.35,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,0.8,1.3,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,0.85,1.3,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,0.9,1.3,0.0,0.0,0.0
2018,4,20,5,15,0.0,0.0,1.05,1.8,0.0,0.0,0.0
2018,4,20,5,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,4,20,5,45,77.0,13.5,1.3,2.8,18.0,72.38,0.0
2018,4,20,6,0,154.0,27.0,1.4,3.3,36.0,206.23,76.67
2018,4,20,6,15,298.5,40.0,1.6,4.05,80.5,366.57,301.85
2018,4,20,6,30,443.0,53.0,1.8,4.8,125.0,517.88,434.86
2018,4,20,6,45,530.0,61.5,1.95,5.55,179.0,621.75,521.31
2018,4,20,7,0,617.0,70.0,2.1,6.3,233.0,726.6,603.85
2018,4,20,7,15,676.5,76.0,2.25,6.9,291.5,802.26,660.42
2018,4,20,7,30,736.0,82.0,2.4,7.5,350.0,876.81,713.74
2018,4,20,7,45,776.5,86.0,2.5,8.1,408.0,920.05,741.9
2018,4,20,8,0,817.0,90.0,2.6,8.7,466.0,969.69,774.01
2018,4,20,8,15,844.0,93.5,2.55,9.15,521.0,1001.75,791.76
2018,4,20,8,30,871.0,97.0,2.5,9.6,576.0,1030.11,806.73
2018,4,20,8,45,891.0,99.5,2.45,10.0,627.5,1046.25,813.26
2018,4,20,9,0,911.0,102.0,2.4,10.4,679.0,1058.28,817.16
2018,4,20,9,15,924.5,105.0,2.35,10.85,725.0,1047.17,805.39
2018,4,20,9,30,938.0,108.0,2.3,11.3,771.0,1044.99,800.19
2018,4,20,9,45,947.5,110.5,2.2,11.75,811.0,1034.21,788.7
2018,4,20,10,0,957.0,113.0,2.1,12.2,851.0,1019.29,774.77
2018,4,20,10,15,963.0,114.0,2.0,12.6,882.0,995.6,755.37
2018,4,20,10,30,969.0,115.0,1.9,13.0,913.0,968.07,733.72
2018,4,20,10,45,972.5,116.0,1.85,13.45,937.0,934.69,708.85
2018,4,20,11,0,976.0,117.0,1.8,13.9,961.0,897.84,681.8
2018,4,20,11,15,980.0,117.5,1.7,14.25,978.5,857.61,652.23
2018,4,20,11,30,984.0,118.0,1.6,14.6,996.0,814.19,619.12
2018,4,20,11,45,986.0,118.0,1.55,14.95,1005.5,766.04,582.04
2018,4,20,12,0,988.0,118.0,1.5,15.3,1015.0,715.33,542.41
2018,4,20,12,15,987.0,119.0,1.45,15.6,1015.5,661.29,499.54
2018,4,20,12,30,986.0,120.0,1.4,15.9,1016.0,605.4,454.18
2018,4,20,12,45,980.5,120.5,1.35,16.15,1005.5,545.49,404.73
2018,4,20,13,0,975.0,121.0,1.3,16.4,995.0,484.76,353.3
2018,4,20,13,15,970.0,120.5,1.3,16.55,977.5,423.01,300.18
2018,4,20,13,30,965.0,120.0,1.3,16.7,960.0,360.9,246.0
2018,4,20,13,45,959.5,119.0,1.25,16.85,936.0,298.27,191.92
2018,4,20,14,0,954.0,118.0,1.2,17.0,912.0,235.8,141.37
2018,4,20,14,15,947.5,115.5,1.2,17.05,880.5,172.82,99.06
2018,4,20,14,30,941.0,113.0,1.2,17.1,849.0,110.62,75.53
2018,4,20,14,45,931.5,110.5,1.15,17.15,810.5,98.4,78.52
2018,4,20,15,0,922.0,108.0,1.1,17.2,772.0,97.14,77.63
2018,4,20,15,15,907.0,105.0,1.05,17.15,726.0,95.27,76.26
2018,4,20,15,30,892.0,102.0,1.0,17.1,680.0,93.24,74.75
2018,4,20,15,45,875.0,99.0,1.0,17.05,631.0,82.98,66.23
2018,4,20,16,0,858.0,96.0,1.0,17.0,582.0,81.27,65.01
2018,4,20,16,15,834.5,92.0,0.9,16.8,529.0,78.63,63.01
2018,4,20,16,30,811.0,88.0,0.8,16.6,476.0,75.9,60.93
2018,4,20,16,45,778.5,83.5,0.75,16.4,420.5,72.55,58.28
2018,4,20,17,0,746.0,79.0,0.7,16.2,365.0,63.88,50.93
2018,4,20,17,15,700.0,73.0,0.7,15.45,309.0,59.34,47.22
2018,4,20,17,30,654.0,67.0,0.7,14.7,253.0,54.78,43.35
2018,4,20,17,45,583.0,60.0,0.7,13.95,199.5,49.18,38.36
2018,4,20,18,0,512.0,53.0,0.7,13.2,146.0,43.67,33.2
2018,4,20,18,15,393.0,42.5,0.7,13.2,100.0,35.06,24.89
2018,4,20,18,30,274.0,32.0,0.7,13.2,54.0,26.6,14.22
2018,4,20,18,45,145.0,17.5,0.8,12.15,28.5,13.77,0.0
2018,4,20,19,0,16.0,3.0,0.9,11.1,3.0,0.0,0.0
2018,4,20,19,15,8.0,1.5,0.9,10.8,1.5,0.0,0.0
2018,4,20,19,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,1.05,6.05,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,1.1,4.35,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.1,3.85,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.1,3.45,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.1,3.15,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.1,2.65,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.05,2.45,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,4,21,5,15,2.5,0.5,1.15,2.7,0.5,0.0,0.0
2018,4,21,5,30,5.0,1.0,1.3,3.2,1.0,0.0,0.0
2018,4,21,5,45,79.5,13.0,1.4,3.7,18.0,74.09,0.0
2018,4,21,6,0,154.0,25.0,1.5,4.2,35.0,204.18,99.86
2018,4,21,6,15,296.5,38.0,1.5,4.9,79.5,360.93,298.02
2018,4,21,6,30,439.0,51.0,1.5,5.6,124.0,513.56,429.58
2018,4,21,6,45,525.5,59.0,1.55,6.3,177.5,615.43,512.91
2018,4,21,7,0,612.0,67.0,1.6,7.0,231.0,718.73,592.59
2018,4,21,7,15,661.5,73.0,1.65,8.0,286.0,784.28,639.07
2018,4,21,7,30,711.0,79.0,1.7,9.0,341.0,848.62,682.44
2018,4,21,7,45,746.0,84.0,1.7,9.95,396.0,895.36,710.82
2018,4,21,8,0,781.0,89.0,1.7,10.9,451.0,932.89,731.81
2018,4,21,8,15,806.5,93.0,1.7,11.7,504.5,963.84,748.11
2018,4,21,8,30,832.0,97.0,1.7,12.5,558.0,991.25,761.73
2018,4,21,8,45,851.0,100.0,1.65,13.25,607.5,1007.11,766.83
2018,4,21,9,0,870.0,103.0,1.6,14.0,657.0,1019.03,769.44
2018,4,21,9,15,884.0,105.5,1.5,14.45,701.5,1008.22,757.28
2018,4,21,9,30,898.0,108.0,1.4,14.9,746.0,1006.59,751.65
2018,4,21,9,45,906.5,110.5,1.35,15.3,783.5,995.63,740.98
2018,4,21,10,0,915.0,113.0,1.3,15.7,821.0,980.74,728.11
2018,4,21,10,15,922.0,115.5,1.2,16.05,853.5,960.55,711.34
2018,4,21,10,30,929.0,118.0,1.1,16.4,886.0,936.52,692.33
2018,4,21,10,45,933.5,119.5,1.0,16.75,910.5,905.7,669.12
2018,4,21,11,0,938.0,121.0,0.9,17.1,935.0,871.43,643.88
2018,4,21,11,15,939.0,122.5,0.85,17.35,950.5,831.17,615.9
2018,4,21,11,30,940.0,124.0,0.8,17.6,966.0,788.04,584.43
2018,4,21,11,45,940.5,125.5,0.75,17.85,974.5,741.91,550.0
2018,4,21,12,0,941.0,127.0,0.7,18.1,983.0,693.39,513.22
2018,4,21,12,15,942.5,125.5,0.65,18.3,983.5,641.14,473.12
2018,4,21,12,30,944.0,124.0,0.6,18.5,984.0,587.04,430.6
2018,4,21,12,45,944.5,121.5,0.55,18.7,976.0,530.17,384.85
2018,4,21,13,0,945.0,119.0,0.5,18.9,968.0,472.02,336.8
2018,4,21,13,15,940.0,119.0,0.4,19.0,952.0,412.43,286.34
2018,4,21,13,30,935.0,119.0,0.3,19.1,936.0,352.51,235.07
2018,4,21,13,45,926.5,119.5,0.25,19.15,911.0,291.94,184.34
2018,4,21,14,0,918.0,120.0,0.2,19.2,886.0,231.88,137.05
2018,4,21,14,15,908.5,119.0,0.2,19.2,854.5,171.62,97.55
2018,4,21,14,30,899.0,118.0,0.2,19.2,823.0,112.46,75.52
2018,4,21,14,45,886.0,117.0,0.2,19.15,785.0,100.29,79.18
2018,4,21,15,0,873.0,116.0,0.2,19.1,747.0,90.54,71.29
2018,4,21,15,15,856.5,115.0,0.25,19.0,703.5,90.6,71.6
2018,4,21,15,30,840.0,114.0,0.3,18.9,660.0,90.66,71.9
2018,4,21,15,45,814.5,111.5,0.35,18.75,609.0,89.51,71.21
2018,4,21,16,0,789.0,109.0,0.4,18.6,558.0,88.34,70.51
2018,4,21,16,15,764.0,105.0,0.45,18.45,507.0,79.47,63.23
2018,4,21,16,30,739.0,101.0,0.5,18.3,456.0,77.29,61.66
2018,4,21,16,45,695.5,97.0,0.5,18.1,400.5,74.71,59.72
2018,4,21,17,0,652.0,93.0,0.5,17.9,345.0,72.18,57.77
2018,4,21,17,15,576.0,85.0,0.55,17.15,282.5,66.29,52.96
2018,4,21,17,30,500.0,77.0,0.6,16.4,220.0,60.43,48.0
2018,4,21,17,45,343.0,57.5,0.65,15.7,146.0,43.45,33.02
2018,4,21,18,0,186.0,38.0,0.7,15.0,72.0,28.54,19.65
2018,4,21,18,15,181.5,33.5,0.7,15.0,58.0,25.33,16.35
2018,4,21,18,30,177.0,29.0,0.7,15.0,44.0,21.98,11.09
2018,4,21,18,45,98.5,16.5,0.8,13.65,24.0,12.98,0.0
2018,4,21,19,0,20.0,4.0,0.9,12.3,4.0,0.0,0.0
2018,4,21,19,15,10.0,2.0,0.9,11.95,2.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,1.05,7.2,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,0.95,5.95,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,0.85,5.75,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,0.7,5.45,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,4,22,5,15,3.0,1.0,0.7,5.9,1.0,0.0,0.0
2018,4,22,5,30,6.0,2.0,0.7,6.4,2.0,0.0,0.0
2018,4,22,5,45,36.5,9.0,0.75,6.9,11.5,36.44,0.0
2018,4,22,6,0,67.0,16.0,0.8,7.4,21.0,91.95,49.88
2018,4,22,6,15,87.5,23.5,0.75,8.0,35.0,122.46,99.84
2018,4,22,6,30,108.0,31.0,0.7,8.6,49.0,150.0,126.69
2018,4,22,6,45,236.5,57.0,0.65,9.25,115.5,334.33,283.43
2018,4,22,7,0,365.0,83.0,0.6,9.9,182.0,496.36,411.82
2018,4,22,7,15,440.0,92.0,0.7,10.85,237.5,583.73,476.4
2018,4,22,7,30,515.0,101.0,0.8,11.8,293.0,682.99,547.5
2018,4,22,7,45,531.5,117.0,0.85,12.8,341.0,711.58,563.98
2018,4,22,8,0,548.0,133.0,0.9,13.8,389.0,748.42,586.6
2018,4,22,8,15,431.5,179.0,1.0,14.55,395.0,683.78,536.18
2018,4,22,8,30,315.0,225.0,1.1,15.3,401.0,589.47,463.51
2018,4,22,8,45,355.5,236.0,1.2,16.1,450.5,634.81,495.93
2018,4,22,9,0,396.0,247.0,1.3,16.9,500.0,678.07,524.81
2018,4,22,9,15,418.5,259.5,1.35,17.25,543.5,725.92,555.89
2018,4,22,9,30,441.0,272.0,1.4,17.6,587.0,746.95,568.42
2018,4,22,9,45,382.5,308.5,1.4,17.95,592.0,690.65,525.48
2018,4,22,10,0,324.0,345.0,1.4,18.3,597.0,655.97,497.91
2018,4,22,10,15,326.5,357.5,1.4,18.35,620.0,652.41,494.42
2018,4,22,10,30,329.0,370.0,1.4,18.4,643.0,646.76,489.21
2018,4,22,10,45,355.0,376.0,1.4,18.5,678.5,652.73,492.64
2018,4,22,11,0,381.0,382.0,1.4,18.6,714.0,655.21,493.39
2018,4,22,11,15,333.5,408.0,1.4,18.55,702.5,615.01,463.09
2018,4,22,11,30,286.0,434.0,1.4,18.5,691.0,575.89,433.85
2018,4,22,11,45,234.5,445.0,1.4,18.5,657.0,518.03,391.23
2018,4,22,12,0,183.0,456.0,1.4,18.5,623.0,472.28,357.1
2018,4,22,12,15,159.0,457.0,1.4,18.5,602.0,439.11,332.25
2018,4,22,12,30,135.0,458.0,1.4,18.5,581.0,408.03,308.8
2018,4,22,12,45,124.5,451.0,1.4,18.5,564.0,380.39,287.84
2018,4,22,13,0,114.0,444.0,1.4,18.5,547.0,354.18,267.85
2018,4,22,13,15,219.5,418.0,1.4,18.45,612.0,358.95,268.39
2018,4,22,13,30,325.0,392.0,1.4,18.4,677.0,342.28,250.94
2018,4,22,13,45,319.5,389.0,1.45,18.35,663.0,309.53,224.57
2018,4,22,14,0,314.0,386.0,1.5,18.3,649.0,277.51,199.96
2018,4,22,14,15,258.0,383.0,1.5,18.2,594.0,240.76,176.21
2018,4,22,14,30,202.0,380.0,1.5,18.1,539.0,225.85,172.38
2018,4,22,14,45,190.0,362.0,1.5,17.95,506.0,213.19,172.96
2018,4,22,15,0,178.0,344.0,1.5,17.8,473.0,205.18,166.93
2018,4,22,15,15,163.5,322.5,1.4,17.6,435.5,195.18,159.2
2018,4,22,15,30,149.0,301.0,1.3,17.4,398.0,184.75,151.09
2018,4,22,15,45,166.5,276.0,1.25,17.15,377.0,173.09,141.99
2018,4,22,16,0,184.0,251.0,1.2,16.9,356.0,160.8,132.3
2018,4,22,16,15,104.0,213.5,1.05,16.5,272.0,139.38,114.83
2018,4,22,16,30,24.0,176.0,0.9,16.1,188.0,125.96,103.98
2018,4,22,16,45,17.5,154.5,0.8,15.7,162.5,111.2,91.83
2018,4,22,17,0,11.0,133.0,0.7,15.3,137.0,96.32,79.38
2018,4,22,17,15,7.0,108.5,0.7,14.85,111.0,79.45,64.98
2018,4,22,17,30,3.0,84.0,0.7,14.4,85.0,62.35,50.08
2018,4,22,17,45,1.5,64.0,0.75,13.95,64.5,48.04,37.36
2018,4,22,18,0,0.0,44.0,0.8,13.5,44.0,33.55,24.25
2018,4,22,18,15,0.0,31.5,0.8,13.5,31.5,24.07,15.4
2018,4,22,18,30,0.0,19.0,0.8,13.5,19.0,14.49,5.69
2018,4,22,18,45,1.5,11.0,0.85,13.2,11.0,8.65,0.0
2018,4,22,19,0,3.0,3.0,0.9,12.9,3.0,0.0,0.0
2018,4,22,19,15,1.5,1.5,0.95,12.85,1.5,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.15,8.35,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,23,5,15,1.5,0.5,1.5,8.4,0.5,0.0,0.0
2018,4,23,5,30,3.0,1.0,1.6,8.7,1.0,0.0,0.0
2018,4,23,5,45,3.0,5.0,1.7,8.95,5.0,6.35,0.0
2018,4,23,6,0,3.0,9.0,1.8,9.2,9.0,9.57,0.61
2018,4,23,6,15,1.5,14.0,1.9,9.6,14.0,11.94,4.45
2018,4,23,6,30,0.0,19.0,2.0,10.0,19.0,14.44,6.8
2018,4,23,6,45,0.0,25.0,2.1,10.35,25.0,19.03,10.91
2018,4,23,7,0,0.0,31.0,2.2,10.7,31.0,23.63,14.96
2018,4,23,7,15,0.0,37.5,2.35,11.15,37.5,28.62,19.26
2018,4,23,7,30,0.0,44.0,2.5,11.6,44.0,33.63,23.5
2018,4,23,7,45,2.5,79.0,2.6,12.0,80.0,63.32,48.96
2018,4,23,8,0,5.0,114.0,2.7,12.4,116.0,97.25,77.53
2018,4,23,8,15,3.0,131.0,2.75,12.8,132.5,109.73,87.44
2018,4,23,8,30,1.0,148.0,2.8,13.2,149.0,122.05,97.11
2018,4,23,8,45,0.5,115.0,2.9,13.6,115.5,90.88,70.76
2018,4,23,9,0,0.0,82.0,3.0,14.0,82.0,63.17,47.4
2018,4,23,9,15,0.0,79.5,3.05,14.5,79.5,61.28,45.62
2018,4,23,9,30,0.0,77.0,3.1,15.0,77.0,59.39,43.85
2018,4,23,9,45,11.0,147.5,3.15,15.5,156.0,127.01,99.54
2018,4,23,10,0,22.0,218.0,3.2,16.0,235.0,210.08,166.13
2018,4,23,10,15,37.0,288.5,3.15,16.2,318.5,285.79,225.47
2018,4,23,10,30,52.0,359.0,3.1,16.4,402.0,358.91,281.38
2018,4,23,10,45,31.0,287.0,3.05,16.55,313.0,269.13,210.74
2018,4,23,11,0,10.0,215.0,3.0,16.7,224.0,177.42,137.97
2018,4,23,11,15,6.0,165.0,2.9,16.6,170.5,133.46,102.93
2018,4,23,11,30,2.0,115.0,2.8,16.5,117.0,90.84,68.56
2018,4,23,11,45,1.0,102.0,2.7,16.4,103.0,79.88,59.69
2018,4,23,12,0,0.0,89.0,2.6,16.3,89.0,69.08,50.92
2018,4,23,12,15,8.5,158.0,2.55,16.25,166.0,126.9,97.69
2018,4,23,12,30,17.0,227.0,2.5,16.2,243.0,182.23,141.59
2018,4,23,12,45,19.5,266.0,2.4,16.1,284.0,208.0,161.64
2018,4,23,13,0,22.0,305.0,2.3,16.0,325.0,231.46,179.78
2018,4,23,13,15,15.5,260.0,2.35,15.9,274.0,199.49,154.81
2018,4,23,13,30,9.0,215.0,2.4,15.8,223.0,163.73,126.86
2018,4,23,13,45,5.0,156.0,2.45,15.7,160.5,119.46,91.75
2018,4,23,14,0,1.0,97.0,2.5,15.6,98.0,75.02,56.07
2018,4,23,14,15,1.0,95.0,2.6,15.55,96.0,73.46,54.93
2018,4,23,14,30,1.0,93.0,2.7,15.5,94.0,71.92,53.8
2018,4,23,14,45,6.5,132.5,2.8,15.4,137.5,100.58,81.08
2018,4,23,15,0,12.0,172.0,2.9,15.3,181.0,127.78,104.4
2018,4,23,15,15,48.5,218.0,2.95,15.25,250.5,149.13,122.75
2018,4,23,15,30,85.0,264.0,3.0,15.2,320.0,174.31,144.36
2018,4,23,15,45,55.5,214.5,3.05,15.1,250.0,146.34,121.06
2018,4,23,16,0,26.0,165.0,3.1,15.0,180.0,116.46,95.91
2018,4,23,16,15,13.0,106.0,3.0,14.85,113.5,80.8,65.39
2018,4,23,16,30,0.0,47.0,2.9,14.7,47.0,35.98,26.28
2018,4,23,16,45,0.0,32.5,2.85,14.55,32.5,24.82,16.5
2018,4,23,17,0,0.0,18.0,2.8,14.4,18.0,13.71,6.64
2018,4,23,17,15,0.0,18.0,2.8,14.2,18.0,13.69,6.66
2018,4,23,17,30,0.0,18.0,2.8,14.0,18.0,13.68,6.67
2018,4,23,17,45,0.0,18.0,2.75,13.8,18.0,13.68,6.64
2018,4,23,18,0,0.0,18.0,2.7,13.6,18.0,13.67,6.55
2018,4,23,18,15,0.0,12.5,2.7,13.6,12.5,9.48,2.64
2018,4,23,18,30,0.0,7.0,2.7,13.6,7.0,5.3,0.0
2018,4,23,18,45,0.0,4.0,2.8,13.4,4.0,3.15,0.0
2018,4,23,19,0,0.0,1.0,2.9,13.2,1.0,0.0,0.0
2018,4,23,19,15,0.0,0.5,2.85,13.15,0.5,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,2.75,12.85,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,2.85,12.8,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,3.05,12.45,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,2.95,12.3,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,4,24,5,15,0.0,0.5,3.05,12.55,0.5,0.0,0.0
2018,4,24,5,30,0.0,1.0,3.1,12.6,1.0,0.0,0.0
2018,4,24,5,45,0.0,7.5,3.15,12.7,7.5,5.9,0.0
2018,4,24,6,0,0.0,14.0,3.2,12.8,14.0,10.65,1.58
2018,4,24,6,15,0.0,24.0,3.25,12.9,24.0,18.29,9.57
2018,4,24,6,30,0.0,34.0,3.3,13.0,34.0,25.96,16.47
2018,4,24,6,45,0.0,34.5,3.3,13.15,34.5,26.32,17.0
2018,4,24,7,0,0.0,35.0,3.3,13.3,35.0,26.7,17.4
2018,4,24,7,15,0.0,32.5,3.35,13.4,32.5,24.78,15.74
2018,4,24,7,30,0.0,30.0,3.4,13.5,30.0,22.88,14.05
2018,4,24,7,45,0.0,48.0,3.5,13.65,48.0,36.72,25.83
2018,4,24,8,0,0.0,66.0,3.6,13.8,66.0,50.63,37.52
2018,4,24,8,15,0.0,67.0,3.55,13.9,67.0,51.44,38.03
2018,4,24,8,30,0.0,68.0,3.5,14.0,68.0,52.24,38.55
2018,4,24,8,45,0.0,61.5,3.5,14.15,61.5,47.26,34.21
2018,4,24,9,0,0.0,55.0,3.5,14.3,55.0,42.27,29.9
2018,4,24,9,15,0.0,81.0,3.5,14.4,81.0,62.45,46.61
2018,4,24,9,30,0.0,107.0,3.5,14.5,107.0,83.17,63.6
2018,4,24,9,45,0.5,110.0,3.5,14.65,110.5,86.09,65.82
2018,4,24,10,0,1.0,113.0,3.5,14.8,114.0,88.96,68.03
2018,4,24,10,15,4.0,149.0,3.45,14.95,152.5,120.79,93.94
2018,4,24,10,30,7.0,185.0,3.4,15.1,191.0,152.39,119.33
2018,4,24,10,45,6.0,174.0,3.4,15.25,179.0,141.88,110.56
2018,4,24,11,0,5.0,163.0,3.4,15.4,167.0,131.65,102.11
2018,4,24,11,15,3.5,134.5,3.4,15.55,137.5,107.49,82.42
2018,4,24,11,30,2.0,106.0,3.4,15.7,108.0,83.82,63.11
2018,4,24,11,45,1.0,99.0,3.45,15.9,100.0,77.55,57.93
2018,4,24,12,0,0.0,92.0,3.5,16.1,92.0,71.41,52.85
2018,4,24,12,15,0.0,85.0,3.45,16.2,85.0,65.96,48.4
2018,4,24,12,30,0.0,78.0,3.4,16.3,78.0,60.54,43.98
2018,4,24,12,45,0.0,88.0,3.35,16.45,88.0,68.2,50.19
2018,4,24,13,0,0.0,98.0,3.3,16.6,98.0,75.78,56.33
2018,4,24,13,15,0.0,102.0,3.25,16.7,102.0,78.74,58.75
2018,4,24,13,30,0.0,106.0,3.2,16.8,106.0,81.68,61.15
2018,4,24,13,45,0.5,113.0,3.1,16.85,113.5,86.93,65.43
2018,4,24,14,0,1.0,120.0,3.0,16.9,121.0,92.03,69.6
2018,4,24,14,15,0.5,103.0,2.95,16.95,103.5,79.33,59.39
2018,4,24,14,30,0.0,86.0,2.9,17.0,86.0,66.51,49.07
2018,4,24,14,45,0.0,91.5,2.8,17.1,91.5,70.74,55.17
2018,4,24,15,0,0.0,97.0,2.7,17.2,97.0,74.8,58.73
2018,4,24,15,15,0.0,93.5,2.65,17.2,93.5,72.17,56.63
2018,4,24,15,30,0.0,90.0,2.6,17.2,90.0,69.4,54.4
2018,4,24,15,45,0.0,86.5,2.55,17.2,86.5,66.63,52.19
2018,4,24,16,0,0.0,83.0,2.5,17.2,83.0,63.87,49.98
2018,4,24,16,15,0.0,61.0,2.45,17.05,61.0,46.81,35.35
2018,4,24,16,30,0.0,39.0,2.4,16.9,39.0,29.83,20.64
2018,4,24,16,45,2.0,40.0,2.3,16.8,41.0,30.61,21.44
