Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,4,16,45,673.5,99.5,2.05,25.05,412.5,75.35,58.49
2018,5,4,17,0,642.0,94.0,1.9,24.7,361.0,72.06,56.0
2018,5,4,17,15,593.0,88.5,1.75,24.05,308.5,68.41,53.22
2018,5,4,17,30,544.0,83.0,1.6,23.4,256.0,64.79,50.35
2018,5,4,17,45,411.5,78.0,1.45,22.75,195.0,58.03,44.65
2018,5,4,18,0,279.0,73.0,1.3,22.1,134.0,53.42,40.58
2018,5,4,18,15,206.0,56.5,1.3,22.1,95.0,41.95,30.28
2018,5,4,18,30,133.0,40.0,1.3,22.1,56.0,29.82,19.16
2018,5,4,18,45,88.5,25.0,1.3,21.15,33.5,18.78,5.15
2018,5,4,19,0,44.0,10.0,1.3,20.2,11.0,7.87,0.0
2018,5,4,19,15,22.0,5.0,1.25,20.05,5.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,1.15,19.6,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,1.05,19.15,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,0.95,18.7,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,0.85,18.15,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,0.7,17.85,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,0.65,17.75,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,0.6,17.65,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,0.6,17.55,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,0.55,17.4,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,0.5,17.1,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,0.5,16.9,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,0.45,16.85,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,0.4,16.8,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,0.35,16.75,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,0.3,16.7,0.0,0.0,0.0
2018,5,5,5,15,2.5,4.0,0.3,17.0,4.0,0.0,0.0
2018,5,5,5,30,5.0,8.0,0.3,17.3,8.0,10.2,0.0
2018,5,5,5,45,36.5,23.5,0.25,17.55,27.5,70.55,31.21
2018,5,5,6,0,68.0,39.0,0.2,17.8,47.0,121.53,93.86
2018,5,5,6,15,75.0,57.5,0.3,18.2,70.5,150.6,120.48
2018,5,5,6,30,82.0,76.0,0.4,18.6,94.0,178.38,144.47
2018,5,5,6,45,178.5,94.5,0.45,19.0,147.0,310.38,252.65
2018,5,5,7,0,275.0,113.0,0.5,19.4,200.0,426.61,343.16
2018,5,5,7,15,299.5,128.5,0.7,19.95,239.0,470.17,375.11
2018,5,5,7,30,324.0,144.0,0.9,20.5,278.0,513.31,406.51
2018,5,5,7,45,302.0,174.0,1.1,21.05,312.0,527.6,414.49
2018,5,5,8,0,280.0,204.0,1.3,21.6,346.0,538.72,420.17
2018,5,5,8,15,244.5,224.5,1.35,22.05,357.5,521.53,404.39
2018,5,5,8,30,209.0,245.0,1.4,22.5,369.0,477.58,369.8
2018,5,5,8,45,175.5,276.0,1.5,22.95,386.0,471.42,362.73
2018,5,5,9,0,142.0,307.0,1.6,23.4,403.0,463.69,354.34
2018,5,5,9,15,160.5,325.0,1.6,23.55,440.0,492.24,374.29
2018,5,5,9,30,179.0,343.0,1.6,23.7,477.0,519.08,392.52
2018,5,5,9,45,101.5,318.5,1.6,23.9,395.0,408.21,309.16
2018,5,5,10,0,24.0,294.0,1.6,24.1,313.0,263.76,199.62
2018,5,5,10,15,20.0,287.0,1.55,24.15,303.5,251.13,190.11
2018,5,5,10,30,16.0,280.0,1.5,24.2,294.0,239.18,180.64
2018,5,5,10,45,17.0,289.0,1.45,24.25,304.0,245.33,184.99
2018,5,5,11,0,18.0,298.0,1.4,24.3,314.0,251.2,189.07
2018,5,5,11,15,16.0,283.0,1.35,24.3,297.5,235.17,176.75
2018,5,5,11,30,14.0,268.0,1.3,24.3,281.0,219.71,164.94
2018,5,5,11,45,13.5,258.0,1.2,24.3,270.5,209.66,157.21
2018,5,5,12,0,13.0,248.0,1.1,24.3,260.0,199.83,149.64
2018,5,5,12,15,16.5,279.5,1.05,24.25,295.0,223.84,167.63
2018,5,5,12,30,20.0,311.0,1.0,24.2,330.0,246.55,184.34
2018,5,5,12,45,27.0,324.0,0.95,24.15,349.0,252.41,188.39
2018,5,5,13,0,34.0,337.0,0.9,24.1,368.0,258.19,192.36
2018,5,5,13,15,38.5,358.5,0.9,24.05,393.5,266.95,198.54
2018,5,5,13,30,43.0,380.0,0.9,24.0,419.0,273.75,203.2
2018,5,5,13,45,90.5,394.0,0.9,23.9,473.0,284.66,209.37
2018,5,5,14,0,138.0,408.0,0.9,23.8,527.0,275.06,200.12
2018,5,5,14,15,152.5,400.5,0.9,23.75,528.0,255.85,186.05
2018,5,5,14,30,167.0,393.0,0.9,23.7,529.0,234.99,173.27
2018,5,5,14,45,181.5,373.5,0.9,23.65,515.0,217.51,171.67
2018,5,5,15,0,196.0,354.0,0.9,23.6,501.0,210.02,166.2
2018,5,5,15,15,153.5,329.0,0.85,23.55,440.0,197.88,156.92
2018,5,5,15,30,111.0,304.0,0.8,23.5,379.0,185.27,147.25
2018,5,5,15,45,83.5,274.5,0.8,23.45,329.0,179.07,142.76
2018,5,5,16,0,56.0,245.0,0.8,23.4,279.0,162.17,129.55
2018,5,5,16,15,39.5,214.5,0.75,23.2,237.5,144.52,115.66
2018,5,5,16,30,23.0,184.0,0.7,23.0,196.0,131.73,105.62
2018,5,5,16,45,14.0,152.0,0.65,22.8,159.0,110.42,88.35
2018,5,5,17,0,5.0,120.0,0.6,22.6,122.0,88.65,70.43
2018,5,5,17,15,2.5,99.0,0.55,22.2,100.0,73.83,58.19
2018,5,5,17,30,0.0,78.0,0.5,21.8,78.0,58.84,45.54
2018,5,5,17,45,0.0,62.0,0.45,21.4,62.0,47.15,35.51
2018,5,5,18,0,0.0,46.0,0.4,21.0,46.0,35.2,25.06
2018,5,5,18,15,0.5,35.0,0.4,21.0,35.0,26.74,17.46
2018,5,5,18,30,1.0,24.0,0.4,21.0,24.0,18.31,9.74
2018,5,5,18,45,2.0,15.5,0.45,20.5,15.5,11.81,1.69
2018,5,5,19,0,3.0,7.0,0.5,20.0,7.0,5.51,0.0
2018,5,5,19,15,1.5,3.5,0.55,19.85,3.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,0.65,19.55,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,0.7,18.85,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,0.85,17.75,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,0.95,17.05,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,1.0,16.75,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,0.95,16.45,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,0.9,16.15,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,0.85,15.95,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,0.75,15.6,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,0.7,15.45,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,0.65,15.35,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,0.6,15.15,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,5,6,5,15,4.0,4.0,0.6,15.55,4.0,0.0,0.0
2018,5,6,5,30,8.0,8.0,0.6,15.9,8.0,12.55,0.0
2018,5,6,5,45,23.5,23.0,0.6,16.25,25.5,46.35,21.58
2018,5,6,6,0,39.0,38.0,0.6,16.6,43.0,93.15,71.26
2018,5,6,6,15,82.0,58.5,0.6,17.15,74.5,157.78,127.56
2018,5,6,6,30,125.0,79.0,0.6,17.7,106.0,222.33,182.19
2018,5,6,6,45,95.5,82.5,0.65,18.2,106.5,192.35,157.38
2018,5,6,7,0,66.0,86.0,0.7,18.7,107.0,164.13,133.41
2018,5,6,7,15,50.5,113.0,0.75,19.25,131.0,161.09,129.85
2018,5,6,7,30,35.0,140.0,0.8,19.8,155.0,174.37,139.1
2018,5,6,7,45,81.5,177.5,0.85,20.4,217.5,262.31,209.51
2018,5,6,8,0,128.0,215.0,0.9,21.0,280.0,373.18,293.88
2018,5,6,8,15,122.0,219.0,0.9,21.35,286.0,364.48,284.96
2018,5,6,8,30,116.0,223.0,0.9,21.7,292.0,356.35,277.41
2018,5,6,8,45,77.0,198.0,0.9,22.05,245.5,260.68,203.03
2018,5,6,9,0,38.0,173.0,0.9,22.4,199.0,192.56,148.86
2018,5,6,9,15,257.0,220.0,0.95,22.65,411.5,497.5,382.89
2018,5,6,9,30,476.0,267.0,1.0,22.9,624.0,776.47,574.74
2018,5,6,9,45,617.0,222.0,1.05,23.1,708.0,858.03,626.9
2018,5,6,10,0,758.0,177.0,1.1,23.3,792.0,924.01,668.44
2018,5,6,10,15,765.0,181.5,1.2,23.5,821.5,898.69,651.41
2018,5,6,10,30,772.0,186.0,1.3,23.7,851.0,879.03,639.11
2018,5,6,10,45,777.0,189.5,1.4,23.9,874.0,853.3,622.69
2018,5,6,11,0,782.0,193.0,1.5,24.1,897.0,824.3,603.09
2018,5,6,11,15,534.5,203.5,1.6,24.25,688.5,610.84,455.52
2018,5,6,11,30,287.0,214.0,1.7,24.4,480.0,405.17,306.69
2018,5,6,11,45,232.0,240.5,1.8,24.55,456.5,359.98,272.82
2018,5,6,12,0,177.0,267.0,1.9,24.7,433.0,328.11,247.71
2018,5,6,12,15,172.5,328.5,1.9,24.8,490.5,354.7,265.99
2018,5,6,12,30,168.0,390.0,1.9,24.9,548.0,379.57,282.58
2018,5,6,12,45,129.0,356.0,1.95,25.05,477.0,320.87,238.69
2018,5,6,13,0,90.0,322.0,2.0,25.2,406.0,267.91,199.24
2018,5,6,13,15,167.5,298.5,2.0,25.2,451.0,261.27,192.25
2018,5,6,13,30,245.0,275.0,2.0,25.2,496.0,253.75,183.06
2018,5,6,13,45,461.5,248.5,2.0,25.25,651.5,261.95,179.46
2018,5,6,14,0,678.0,222.0,2.0,25.3,807.0,247.25,157.43
2018,5,6,14,15,644.0,226.0,2.0,25.3,766.5,198.07,123.51
2018,5,6,14,30,610.0,230.0,2.0,25.3,726.0,153.29,101.44
2018,5,6,14,45,399.5,287.5,1.95,25.25,606.5,157.06,123.47
2018,5,6,15,0,189.0,345.0,1.9,25.2,487.0,205.93,162.9
2018,5,6,15,15,133.0,283.5,1.85,25.1,380.5,176.25,139.4
2018,5,6,15,30,77.0,222.0,1.8,25.0,274.0,152.11,120.33
2018,5,6,15,45,39.0,167.5,1.75,24.9,194.0,118.83,93.53
2018,5,6,16,0,1.0,113.0,1.7,24.8,114.0,85.94,66.67
2018,5,6,16,15,3.5,102.5,1.65,24.45,104.5,78.31,60.66
2018,5,6,16,30,6.0,92.0,1.6,24.1,95.0,70.62,54.49
2018,5,6,16,45,112.0,110.5,1.5,23.8,158.0,80.24,62.91
2018,5,6,17,0,218.0,129.0,1.4,23.5,221.0,89.28,70.86
2018,5,6,17,15,216.0,118.0,1.35,22.85,198.5,82.66,65.61
2018,5,6,17,30,214.0,107.0,1.3,22.2,176.0,75.75,60.0
2018,5,6,17,45,107.0,85.0,1.25,21.55,119.5,62.03,48.33
2018,5,6,18,0,0.0,63.0,1.2,20.9,63.0,47.05,35.32
2018,5,6,18,15,10.0,45.5,1.2,20.9,46.5,34.43,24.05
2018,5,6,18,30,20.0,28.0,1.2,20.9,30.0,21.78,12.67
2018,5,6,18,45,39.0,19.5,1.35,19.6,21.5,15.15,4.32
2018,5,6,19,0,58.0,11.0,1.5,18.3,13.0,8.65,0.0
2018,5,6,19,15,29.0,5.5,1.6,18.1,6.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,1.85,17.7,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,1.95,17.25,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,1.8,16.75,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,1.55,16.2,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,1.25,15.6,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,1.05,14.55,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,5,7,5,15,19.5,6.0,1.0,11.85,6.5,0.0,0.0
2018,5,7,5,30,39.0,12.0,1.2,12.3,13.0,39.98,0.0
2018,5,7,5,45,122.5,29.5,1.4,12.7,42.5,170.57,103.34
2018,5,7,6,0,206.0,47.0,1.6,13.1,72.0,291.02,235.3
2018,5,7,6,15,283.5,62.5,1.65,13.65,115.0,381.97,315.42
2018,5,7,6,30,361.0,78.0,1.7,14.2,158.0,477.6,394.54
2018,5,7,6,45,434.0,88.5,1.8,14.75,210.0,565.13,463.34
2018,5,7,7,0,507.0,99.0,1.9,15.3,262.0,654.87,530.58
2018,5,7,7,15,552.5,107.0,2.05,15.9,314.0,724.22,580.11
2018,5,7,7,30,598.0,115.0,2.2,16.5,366.0,786.11,622.66
2018,5,7,7,45,629.5,122.0,2.3,17.05,417.0,830.82,651.52
2018,5,7,8,0,661.0,129.0,2.4,17.6,468.0,872.99,678.08
2018,5,7,8,15,618.0,151.5,2.4,18.05,493.5,853.5,660.66
2018,5,7,8,30,575.0,174.0,2.4,18.5,519.0,829.82,641.09
2018,5,7,8,45,524.0,209.0,2.45,18.9,542.5,799.83,616.64
2018,5,7,9,0,473.0,244.0,2.5,19.3,566.0,776.22,596.12
2018,5,7,9,15,601.5,210.5,2.5,19.65,646.0,865.68,658.97
2018,5,7,9,30,730.0,177.0,2.5,20.0,726.0,942.22,708.34
2018,5,7,9,45,771.0,168.5,2.5,20.35,773.0,951.96,711.78
2018,5,7,10,0,812.0,160.0,2.5,20.7,820.0,949.42,707.81
2018,5,7,10,15,815.0,164.5,2.5,20.95,848.0,928.65,692.23
2018,5,7,10,30,818.0,169.0,2.5,21.2,876.0,904.4,674.63
2018,5,7,10,45,790.5,189.5,2.45,21.45,887.5,864.92,646.47
2018,5,7,11,0,763.0,210.0,2.4,21.7,899.0,831.81,621.01
2018,5,7,11,15,581.5,310.5,2.4,21.9,841.0,735.14,549.29
2018,5,7,11,30,400.0,411.0,2.4,22.1,783.0,639.81,478.32
2018,5,7,11,45,525.0,352.0,2.35,22.3,844.0,655.13,489.66
2018,5,7,12,0,650.0,293.0,2.3,22.5,905.0,650.57,485.3
2018,5,7,12,15,727.0,245.0,2.25,22.55,930.0,617.87,460.0
2018,5,7,12,30,804.0,197.0,2.2,22.6,955.0,575.9,426.92
2018,5,7,12,45,830.0,178.5,2.2,22.7,955.5,525.66,386.32
2018,5,7,13,0,856.0,160.0,2.2,22.8,956.0,472.28,341.94
2018,5,7,13,15,856.5,156.5,2.15,22.75,941.5,416.15,294.52
2018,5,7,13,30,857.0,153.0,2.1,22.7,927.0,359.48,245.88
2018,5,7,13,45,848.5,152.5,2.05,22.7,903.0,302.01,197.01
2018,5,7,14,0,840.0,152.0,2.0,22.7,879.0,245.31,150.78
2018,5,7,14,15,755.5,185.0,1.95,22.6,822.0,190.98,114.83
2018,5,7,14,30,671.0,218.0,1.9,22.5,765.0,151.85,99.66
2018,5,7,14,45,732.0,182.0,1.85,22.4,754.5,110.31,86.56
2018,5,7,15,0,793.0,146.0,1.8,22.3,744.0,104.14,81.74
2018,5,7,15,15,777.5,143.0,1.8,22.2,702.0,103.9,81.77
2018,5,7,15,30,762.0,140.0,1.8,22.1,660.0,95.25,74.8
2018,5,7,15,45,741.5,136.0,1.75,21.95,613.0,94.13,74.14
2018,5,7,16,0,721.0,132.0,1.7,21.8,566.0,92.91,73.39
2018,5,7,16,15,696.0,127.0,1.6,21.6,517.0,90.87,71.97
2018,5,7,16,30,671.0,122.0,1.5,21.4,468.0,88.71,70.45
2018,5,7,16,45,638.0,116.0,1.45,21.2,416.5,85.62,68.14
2018,5,7,17,0,605.0,110.0,1.4,21.0,365.0,82.43,65.71
2018,5,7,17,15,559.5,102.0,1.25,20.5,313.0,77.5,61.8
2018,5,7,17,30,514.0,94.0,1.1,20.0,261.0,72.46,57.7
2018,5,7,17,45,453.0,84.0,0.95,19.45,211.5,62.5,49.17
2018,5,7,18,0,392.0,74.0,0.8,18.9,162.0,55.15,42.7
2018,5,7,18,15,306.0,60.5,0.8,18.9,118.5,45.14,33.57
2018,5,7,18,30,220.0,47.0,0.8,18.9,75.0,35.1,24.13
2018,5,7,18,45,130.0,30.0,0.75,17.7,44.5,22.51,9.96
2018,5,7,19,0,40.0,13.0,0.7,16.5,14.0,10.23,0.0
2018,5,7,19,15,20.0,6.5,0.75,16.3,7.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,0.8,15.55,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,0.75,14.95,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,0.65,13.65,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,0.6,13.35,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,0.6,12.65,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,0.6,12.35,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,0.6,11.85,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,0.65,11.65,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,0.7,11.55,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,5,8,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,5,8,5,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,5,8,5,15,32.0,6.5,1.0,12.0,7.5,0.0,0.0
2018,5,8,5,30,64.0,13.0,1.2,12.5,15.0,60.38,0.0
2018,5,8,5,45,84.0,27.5,1.35,13.0,35.0,133.47,84.53
2018,5,8,6,0,104.0,42.0,1.5,13.5,55.0,172.95,139.3
2018,5,8,6,15,128.0,62.0,1.55,14.0,85.5,221.89,183.5
2018,5,8,6,30,152.0,82.0,1.6,14.5,116.0,270.18,225.15
2018,5,8,6,45,227.0,97.5,1.65,15.0,163.5,359.38,299.68
2018,5,8,7,0,302.0,113.0,1.7,15.5,211.0,451.56,373.41
2018,5,8,7,15,395.0,119.0,1.85,16.05,271.0,575.97,469.03
2018,5,8,7,30,488.0,125.0,2.0,16.6,331.0,678.22,543.4
2018,5,8,7,45,578.5,122.5,2.1,17.2,397.5,779.88,614.1
2018,5,8,8,0,669.0,120.0,2.2,17.8,464.0,870.54,674.5
2018,5,8,8,15,726.5,115.0,2.25,18.25,523.0,921.64,705.96
2018,5,8,8,30,784.0,110.0,2.3,18.7,582.0,963.01,730.62
2018,5,8,8,45,802.5,113.0,2.35,19.15,629.0,978.2,737.55
2018,5,8,9,0,821.0,116.0,2.4,19.6,676.0,989.67,742.34
2018,5,8,9,15,832.5,119.5,2.4,20.0,717.5,990.83,740.07
2018,5,8,9,30,844.0,123.0,2.4,20.4,759.0,988.13,735.55
2018,5,8,9,45,851.5,126.5,2.4,20.75,794.5,977.67,726.26
2018,5,8,10,0,859.0,130.0,2.4,21.1,830.0,949.7,705.64
2018,5,8,10,15,866.5,132.0,2.35,21.35,860.5,930.59,691.02
2018,5,8,10,30,874.0,134.0,2.3,21.6,891.0,907.9,674.09
2018,5,8,10,45,878.5,136.0,2.3,21.9,914.0,879.14,653.57
2018,5,8,11,0,883.0,138.0,2.3,22.2,937.0,847.12,630.98
2018,5,8,11,15,885.0,139.5,2.25,22.45,951.5,809.66,604.46
2018,5,8,11,30,887.0,141.0,2.2,22.7,966.0,769.49,574.38
2018,5,8,11,45,888.0,141.5,2.15,22.9,973.5,725.4,541.17
2018,5,8,12,0,889.0,142.0,2.1,23.1,981.0,679.2,505.85
2018,5,8,12,15,886.5,143.5,2.05,23.25,980.5,629.75,467.51
2018,5,8,12,30,884.0,145.0,2.0,23.4,980.0,578.98,427.26
2018,5,8,12,45,878.5,147.5,2.0,23.5,971.5,526.3,384.83
2018,5,8,13,0,873.0,150.0,2.0,23.6,963.0,473.01,340.76
2018,5,8,13,15,822.0,172.0,1.95,23.65,927.5,414.17,292.38
2018,5,8,13,30,771.0,194.0,1.9,23.7,892.0,359.03,246.78
2018,5,8,13,45,761.5,192.5,1.85,23.75,867.5,305.23,201.6
2018,5,8,14,0,752.0,191.0,1.8,23.8,843.0,245.65,153.87
2018,5,8,14,15,732.0,191.5,1.8,23.75,808.0,192.47,116.17
2018,5,8,14,30,712.0,192.0,1.8,23.7,773.0,141.92,90.03
2018,5,8,14,45,690.0,190.0,1.75,23.65,733.0,112.93,88.27
2018,5,8,15,0,668.0,188.0,1.7,23.6,693.0,114.14,89.5
2018,5,8,15,15,719.0,161.5,1.65,23.5,677.5,103.83,81.24
2018,5,8,15,30,770.0,135.0,1.6,23.4,662.0,100.58,78.8
2018,5,8,15,45,763.0,127.0,1.55,23.25,619.0,97.04,76.13
2018,5,8,16,0,756.0,119.0,1.5,23.1,576.0,93.17,73.19
2018,5,8,16,15,733.0,114.5,1.45,22.85,526.5,83.83,65.67
2018,5,8,16,30,710.0,110.0,1.4,22.6,477.0,81.68,64.17
2018,5,8,16,45,679.5,104.5,1.3,22.3,425.5,78.62,61.88
2018,5,8,17,0,649.0,99.0,1.2,22.0,374.0,75.46,59.48
2018,5,8,17,15,607.5,92.0,1.1,21.35,322.0,70.96,55.97
2018,5,8,17,30,566.0,85.0,1.0,20.7,270.0,66.37,52.27
2018,5,8,17,45,508.5,76.0,0.85,20.05,220.0,59.97,46.87
2018,5,8,18,0,451.0,67.0,0.7,19.4,170.0,53.49,41.19
2018,5,8,18,15,365.5,55.5,0.7,19.4,125.0,42.14,30.94
2018,5,8,18,30,280.0,44.0,0.7,19.4,80.0,33.32,22.64
2018,5,8,18,45,173.5,29.0,0.8,18.05,48.0,21.95,10.1
2018,5,8,19,0,67.0,14.0,0.9,16.7,16.0,11.02,0.0
2018,5,8,19,15,33.5,7.0,0.9,16.45,8.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,0.9,15.95,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,0.85,15.45,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,0.55,13.25,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,0.45,13.3,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,0.4,13.25,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,0.45,13.05,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,0.55,12.75,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,5,9,4,45,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,5,9,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,5,9,5,15,37.5,7.0,0.65,12.45,8.0,0.0,0.0
2018,5,9,5,30,75.0,14.0,0.6,12.9,16.0,69.82,0.0
2018,5,9,5,45,184.0,29.0,0.6,13.4,48.5,238.09,159.99
2018,5,9,6,0,293.0,44.0,0.6,13.9,81.0,359.09,287.7
2018,5,9,6,15,378.0,55.0,0.6,14.55,126.0,456.73,368.79
2018,5,9,6,30,463.0,66.0,0.6,15.2,171.0,559.4,448.35
2018,5,9,6,45,522.5,74.0,0.6,15.9,221.5,637.01,504.73
2018,5,9,7,0,582.0,82.0,0.6,16.6,272.0,714.83,558.13
2018,5,9,7,15,624.0,88.5,0.55,17.25,324.5,773.24,594.52
2018,5,9,7,30,666.0,95.0,0.5,17.9,377.0,830.24,628.31
2018,5,9,7,45,697.0,100.0,0.5,18.6,429.0,872.29,651.62
2018,5,9,8,0,728.0,105.0,0.5,19.3,481.0,911.84,672.79
2018,5,9,8,15,750.5,109.5,0.5,19.8,531.0,939.19,686.2
2018,5,9,8,30,773.0,114.0,0.5,20.3,581.0,956.45,693.25
2018,5,9,8,45,790.5,117.0,0.5,20.8,627.0,970.66,698.55
2018,5,9,9,0,808.0,120.0,0.5,21.3,673.0,981.18,701.68
2018,5,9,9,15,824.0,121.5,0.5,21.7,715.5,984.69,700.92
2018,5,9,9,30,840.0,123.0,0.5,22.1,758.0,984.32,698.05
2018,5,9,9,45,853.5,123.5,0.45,22.45,795.0,962.74,681.4
2018,5,9,10,0,867.0,124.0,0.4,22.8,832.0,951.53,671.67
2018,5,9,10,15,874.0,126.5,0.4,23.1,862.5,932.45,658.34
2018,5,9,10,30,881.0,129.0,0.4,23.4,893.0,909.76,643.02
2018,5,9,10,45,886.0,130.0,0.35,23.7,915.5,880.51,622.77
2018,5,9,11,0,891.0,131.0,0.3,24.0,938.0,848.04,600.72
2018,5,9,11,15,893.0,132.5,0.3,24.2,953.0,810.54,576.7
2018,5,9,11,30,895.0,134.0,0.3,24.4,968.0,770.32,549.41
2018,5,9,11,45,896.0,134.5,0.3,24.65,975.5,726.14,518.63
2018,5,9,12,0,897.0,135.0,0.3,24.9,983.0,679.83,485.73
2018,5,9,12,15,899.0,133.5,0.3,25.0,983.5,630.86,450.43
2018,5,9,12,30,901.0,132.0,0.3,25.1,984.0,580.24,412.87
2018,5,9,12,45,902.0,130.0,0.35,25.25,977.0,527.38,372.89
2018,5,9,13,0,903.0,128.0,0.4,25.4,970.0,473.36,330.59
2018,5,9,13,15,898.0,128.0,0.45,25.45,954.0,417.34,285.63
2018,5,9,13,30,893.0,128.0,0.5,25.5,938.0,361.12,239.43
2018,5,9,13,45,885.0,128.0,0.55,25.5,913.5,304.12,192.62
2018,5,9,14,0,877.0,128.0,0.6,25.5,889.0,247.64,147.85
2018,5,9,14,15,868.0,126.5,0.65,25.45,858.5,190.97,108.05
2018,5,9,14,30,859.0,125.0,0.7,25.4,828.0,135.38,80.12
2018,5,9,14,45,847.0,124.0,0.75,25.35,791.5,101.71,78.32
2018,5,9,15,0,835.0,123.0,0.8,25.3,755.0,92.03,70.7
2018,5,9,15,15,821.5,120.5,0.8,25.2,713.5,91.59,70.56
2018,5,9,15,30,808.0,118.0,0.8,25.1,672.0,91.07,70.34
2018,5,9,15,45,789.5,115.5,0.8,24.95,626.0,90.32,69.97
2018,5,9,16,0,771.0,113.0,0.8,24.8,580.0,89.51,69.56
2018,5,9,16,15,748.5,108.5,0.8,24.7,530.5,87.18,67.89
2018,5,9,16,30,726.0,104.0,0.8,24.6,481.0,78.13,60.59
2018,5,9,16,45,695.5,99.0,0.75,24.5,429.5,75.23,58.42
2018,5,9,17,0,665.0,94.0,0.7,24.4,378.0,72.24,56.14
2018,5,9,17,15,624.0,88.0,0.7,23.8,326.0,68.31,53.12
2018,5,9,17,30,583.0,82.0,0.7,23.2,274.0,64.33,49.97
2018,5,9,17,45,525.5,74.0,0.65,22.6,224.0,58.59,45.18
2018,5,9,18,0,468.0,66.0,0.6,22.0,174.0,52.81,40.16
2018,5,9,18,15,385.0,55.5,0.6,22.0,129.0,44.76,32.85
2018,5,9,18,30,302.0,45.0,0.6,22.0,84.0,34.16,23.12
2018,5,9,18,45,193.5,30.0,0.7,20.55,51.0,22.75,10.98
2018,5,9,19,0,85.0,15.0,0.8,19.1,18.0,11.8,0.0
2018,5,9,19,15,42.5,7.5,0.8,18.65,9.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,0.8,17.15,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,0.8,16.65,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,0.8,16.25,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,0.85,15.95,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,0.95,15.15,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,1.05,14.4,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,5,10,4,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,5,10,5,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,5,10,5,15,4.0,5.5,1.2,14.05,5.5,0.0,0.0
2018,5,10,5,30,8.0,11.0,1.4,14.5,11.0,14.93,0.0
2018,5,10,5,45,27.0,26.0,1.55,14.9,29.0,66.7,42.56
2018,5,10,6,0,46.0,41.0,1.7,15.3,47.0,101.48,79.55
2018,5,10,6,15,130.0,60.5,1.7,15.8,88.0,219.26,180.93
2018,5,10,6,30,214.0,80.0,1.7,16.3,129.0,322.57,268.05
2018,5,10,6,45,365.0,86.5,1.75,16.85,196.0,496.49,407.9
2018,5,10,7,0,516.0,93.0,1.8,17.4,263.0,663.9,533.06
2018,5,10,7,15,549.5,102.0,1.95,18.2,311.5,716.18,568.26
2018,5,10,7,30,583.0,111.0,2.1,19.0,360.0,766.86,602.06
2018,5,10,7,45,625.5,115.5,2.25,19.8,413.5,819.36,636.17
2018,5,10,8,0,668.0,120.0,2.4,20.6,467.0,869.59,667.82
2018,5,10,8,15,692.0,125.0,2.5,21.3,515.5,898.83,684.3
2018,5,10,8,30,716.0,130.0,2.6,22.0,564.0,924.98,698.69
2018,5,10,8,45,735.0,134.0,2.75,22.7,609.5,941.48,706.94
2018,5,10,9,0,754.0,138.0,2.9,23.4,655.0,954.48,712.94
2018,5,10,9,15,759.5,145.5,2.95,23.9,693.5,946.21,704.61
2018,5,10,9,30,765.0,153.0,3.0,24.4,732.0,942.41,699.64
2018,5,10,9,45,765.0,162.5,3.05,24.95,765.0,931.58,689.98
2018,5,10,10,0,765.0,172.0,3.1,25.5,798.0,917.19,678.18
2018,5,10,10,15,774.0,174.5,3.1,25.8,827.5,901.09,665.74
2018,5,10,10,30,783.0,177.0,3.1,26.1,857.0,881.4,651.06
2018,5,10,10,45,789.0,178.5,3.15,26.45,879.0,854.72,632.0
2018,5,10,11,0,795.0,180.0,3.2,26.8,901.0,824.81,610.36
2018,5,10,11,15,798.5,181.0,3.2,26.95,916.0,789.45,584.52
2018,5,10,11,30,802.0,182.0,3.2,27.1,931.0,751.37,556.47
2018,5,10,11,45,797.0,186.5,3.25,27.25,936.0,707.65,524.14
2018,5,10,12,0,792.0,191.0,3.3,27.4,941.0,662.26,490.0
2018,5,10,12,15,794.0,190.0,3.25,27.4,942.0,615.72,454.33
2018,5,10,12,30,796.0,189.0,3.2,27.4,943.0,567.72,416.69
2018,5,10,12,45,788.5,192.0,3.2,27.4,933.5,516.58,375.94
2018,5,10,13,0,781.0,195.0,3.2,27.4,924.0,465.3,334.05
2018,5,10,13,15,702.0,226.5,3.1,27.25,874.0,402.94,284.62
2018,5,10,13,30,623.0,258.0,3.0,27.1,824.0,348.79,241.73
2018,5,10,13,45,596.5,270.0,2.9,26.95,801.0,304.68,205.67
2018,5,10,14,0,570.0,282.0,2.8,26.8,778.0,268.26,177.05
2018,5,10,14,15,455.0,286.5,2.7,26.6,674.0,213.58,141.79
2018,5,10,14,30,340.0,291.0,2.6,26.4,570.0,186.35,131.33
2018,5,10,14,45,172.5,228.0,2.45,26.15,369.5,133.44,104.0
2018,5,10,15,0,5.0,165.0,2.3,25.9,169.0,123.07,95.96
2018,5,10,15,15,18.0,161.0,2.1,25.6,173.5,114.2,89.04
2018,5,10,15,30,31.0,157.0,1.9,25.3,178.0,112.18,87.71
2018,5,10,15,45,31.0,140.5,1.75,24.95,160.5,101.72,79.45
2018,5,10,16,0,31.0,124.0,1.6,24.6,143.0,90.99,70.91
2018,5,10,16,15,15.5,81.5,1.5,24.25,91.0,61.78,46.77
2018,5,10,16,30,0.0,39.0,1.4,23.9,39.0,29.85,19.92
2018,5,10,16,45,3.0,61.0,1.3,23.55,62.5,46.83,34.6
2018,5,10,17,0,6.0,83.0,1.2,23.2,86.0,63.61,49.12
2018,5,10,17,15,8.0,88.0,1.2,22.8,91.0,66.63,51.94
2018,5,10,17,30,10.0,93.0,1.2,22.4,96.0,69.25,54.38
2018,5,10,17,45,5.0,65.0,1.15,22.0,66.5,49.44,37.39
2018,5,10,18,0,0.0,37.0,1.1,21.6,37.0,28.24,18.98
2018,5,10,18,15,0.0,28.5,1.1,21.6,28.5,21.72,13.14
2018,5,10,18,30,0.0,20.0,1.1,21.6,20.0,15.22,7.24
2018,5,10,18,45,2.5,13.5,1.05,20.9,13.5,10.27,2.03
2018,5,10,19,0,5.0,7.0,1.0,20.2,7.0,5.51,0.0
2018,5,10,19,15,2.5,3.5,1.0,20.0,3.5,0.0,0.0
2018,5,10,19,30,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,0.95,19.6,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,0.9,18.75,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,0.85,18.35,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,0.8,17.65,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,0.8,17.35,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,0.85,16.85,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,0.9,16.35,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,0.85,16.05,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,0.8,15.75,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,0.8,15.45,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,0.75,14.65,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,5,11,4,45,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,5,11,5,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,5,11,5,15,50.0,8.0,0.8,14.8,10.0,0.0,0.0
2018,5,11,5,30,100.0,16.0,0.9,15.4,20.0,91.08,0.0
2018,5,11,5,45,117.5,30.5,1.0,15.95,41.5,169.2,118.98
2018,5,11,6,0,135.0,45.0,1.1,16.5,63.0,203.03,163.2
2018,5,11,6,15,270.5,56.0,1.05,17.0,112.0,358.37,293.13
2018,5,11,6,30,406.0,67.0,1.0,17.5,161.0,501.38,405.48
2018,5,11,6,45,489.5,75.0,0.95,18.0,217.0,607.18,483.51
2018,5,11,7,0,573.0,83.0,0.9,18.5,273.0,707.5,553.3
2018,5,11,7,15,611.5,89.0,0.85,19.25,323.5,761.63,586.64
2018,5,11,7,30,650.0,95.0,0.8,20.0,374.0,814.27,617.79
2018,5,11,7,45,677.0,101.5,0.75,20.75,424.5,854.02,639.01
2018,5,11,8,0,704.0,108.0,0.7,21.5,475.0,891.28,657.96
2018,5,11,8,15,726.5,112.0,0.8,22.55,523.5,917.88,671.67
2018,5,11,8,30,749.0,116.0,0.9,23.6,572.0,934.3,678.85
2018,5,11,8,45,767.0,119.0,1.05,24.65,617.0,949.12,686.0
2018,5,11,9,0,785.0,122.0,1.2,25.7,662.0,960.33,690.8
2018,5,11,9,15,801.5,123.0,1.25,26.15,703.5,964.08,690.96
2018,5,11,9,30,818.0,124.0,1.3,26.6,745.0,964.03,688.97
2018,5,11,9,45,832.5,123.0,1.35,27.05,781.0,942.27,673.51
2018,5,11,10,0,847.0,122.0,1.4,27.5,817.0,931.08,665.1
2018,5,11,10,15,854.5,124.0,1.45,27.7,846.5,912.66,652.73
2018,5,11,10,30,862.0,126.0,1.5,27.9,876.0,890.7,638.25
2018,5,11,10,45,867.5,126.5,1.55,28.15,898.5,862.26,619.53
2018,5,11,11,0,873.0,127.0,1.6,28.4,921.0,830.64,598.77
2018,5,11,11,15,875.5,128.0,1.6,28.55,935.5,794.07,574.46
2018,5,11,11,30,878.0,129.0,1.6,28.7,950.0,754.82,546.96
2018,5,11,11,45,878.5,129.5,1.65,28.85,957.0,711.33,516.13
2018,5,11,12,0,879.0,130.0,1.7,29.0,964.0,665.81,483.12
2018,5,11,12,15,875.0,133.0,1.7,29.05,963.0,617.56,447.15
2018,5,11,12,30,871.0,136.0,1.7,29.1,962.0,568.07,409.29
2018,5,11,12,45,864.5,138.0,1.7,29.15,952.5,515.77,368.39
2018,5,11,13,0,858.0,140.0,1.7,29.2,943.0,463.02,325.99
2018,5,11,13,15,851.5,140.5,1.7,29.15,926.5,409.19,281.86
2018,5,11,13,30,845.0,141.0,1.7,29.1,910.0,355.37,236.97
2018,5,11,13,45,836.0,142.5,1.7,29.05,887.0,301.62,192.29
2018,5,11,14,0,827.0,144.0,1.7,29.0,864.0,242.42,145.3
2018,5,11,14,15,816.5,142.5,1.7,28.95,833.5,187.05,105.95
2018,5,11,14,30,806.0,141.0,1.7,28.9,803.0,133.11,77.72
2018,5,11,14,45,792.0,140.5,1.65,28.8,767.0,98.57,74.83
2018,5,11,15,0,778.0,140.0,1.6,28.7,731.0,99.77,76.04
2018,5,11,15,15,664.0,173.0,1.55,28.55,658.0,108.18,83.06
2018,5,11,15,30,550.0,206.0,1.5,28.4,585.0,128.1,99.39
2018,5,11,15,45,489.5,210.5,1.4,28.2,531.0,130.83,101.89
2018,5,11,16,0,429.0,215.0,1.3,28.0,477.0,133.81,104.66
2018,5,11,16,15,307.5,218.5,1.3,27.75,398.0,140.45,110.49
2018,5,11,16,30,186.0,222.0,1.3,27.5,319.0,145.43,115.02
2018,5,11,16,45,233.0,193.0,1.25,27.2,302.0,126.01,99.65
2018,5,11,17,0,280.0,164.0,1.2,26.9,285.0,110.86,87.64
2018,5,11,17,15,155.5,135.0,1.1,26.3,200.5,94.82,74.76
2018,5,11,17,30,31.0,106.0,1.0,25.7,116.0,76.55,59.74
2018,5,11,17,45,15.5,79.5,0.9,25.15,84.5,59.43,45.39
2018,5,11,18,0,0.0,53.0,0.8,24.6,53.0,40.43,29.15
2018,5,11,18,15,0.0,40.0,0.8,24.6,40.0,30.59,20.49
2018,5,11,18,30,0.0,27.0,0.8,24.6,27.0,20.6,11.62
2018,5,11,18,45,2.5,17.5,0.85,23.6,17.5,13.34,4.41
2018,5,11,19,0,5.0,8.0,0.9,22.6,8.0,6.29,0.0
2018,5,11,19,15,2.5,4.0,0.9,22.4,4.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,0.95,22.05,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,0.95,21.7,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,0.85,20.55,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,0.8,20.25,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,0.75,19.95,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,0.7,19.65,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,0.65,18.8,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,0.6,17.65,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,5,12,4,45,0.0,0.0,0.6,17.55,0.0,0.0,0.0
2018,5,12,5,0,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,5,12,5,15,38.0,8.0,0.7,18.05,9.5,0.0,0.0
2018,5,12,5,30,76.0,16.0,0.8,18.6,19.0,72.27,0.0
2018,5,12,5,45,172.0,31.5,0.85,19.15,51.0,236.8,168.69
2018,5,12,6,0,268.0,47.0,0.9,19.7,83.0,341.17,270.38
2018,5,12,6,15,346.0,58.5,0.95,20.15,126.5,429.43,343.45
2018,5,12,6,30,424.0,70.0,1.0,20.6,170.0,522.38,415.92
2018,5,12,6,45,480.5,79.5,1.0,21.1,219.0,603.92,475.73
2018,5,12,7,0,537.0,89.0,1.0,21.6,268.0,679.91,528.45
2018,5,12,7,15,579.0,95.5,1.05,22.35,319.0,737.72,566.07
2018,5,12,7,30,621.0,102.0,1.1,23.1,370.0,794.14,601.42
2018,5,12,7,45,653.0,107.0,1.2,23.8,420.5,836.75,627.15
2018,5,12,8,0,685.0,112.0,1.3,24.5,471.0,876.99,650.87
2018,5,12,8,15,710.0,116.5,1.35,25.15,520.0,906.7,666.76
2018,5,12,8,30,735.0,121.0,1.4,25.8,569.0,933.35,680.58
2018,5,12,8,45,754.5,123.5,1.45,26.5,614.5,941.46,682.35
2018,5,12,9,0,774.0,126.0,1.5,27.2,660.0,953.72,687.09
2018,5,12,9,15,788.5,129.0,1.45,27.55,701.5,957.78,686.22
2018,5,12,9,30,803.0,132.0,1.4,27.9,743.0,958.07,683.22
2018,5,12,9,45,815.5,133.5,1.4,28.3,779.0,950.98,676.39
2018,5,12,10,0,828.0,135.0,1.4,28.7,815.0,940.11,667.45
2018,5,12,10,15,836.0,136.5,1.4,28.95,844.5,921.3,654.12
2018,5,12,10,30,844.0,138.0,1.4,29.2,874.0,885.83,630.48
2018,5,12,10,45,849.5,139.0,1.4,29.45,896.0,858.08,611.92
2018,5,12,11,0,855.0,140.0,1.4,29.7,918.0,827.17,591.28
2018,5,12,11,15,858.5,141.0,1.4,29.9,933.5,791.69,567.81
2018,5,12,11,30,862.0,142.0,1.4,30.1,949.0,753.49,540.89
2018,5,12,11,45,863.5,143.0,1.45,30.25,957.0,711.4,511.4
2018,5,12,12,0,865.0,144.0,1.5,30.4,965.0,667.2,479.73
2018,5,12,12,15,866.0,143.0,1.5,30.5,965.0,619.53,444.56
2018,5,12,12,30,867.0,142.0,1.5,30.6,965.0,570.39,407.37
2018,5,12,12,45,866.0,141.0,1.55,30.65,957.5,519.01,367.79
2018,5,12,13,0,865.0,140.0,1.6,30.7,950.0,466.76,326.28
2018,5,12,13,15,861.5,139.0,1.6,30.7,935.0,412.86,282.33
2018,5,12,13,30,858.0,138.0,1.6,30.7,920.0,358.68,237.37
2018,5,12,13,45,852.0,137.5,1.6,30.75,897.5,304.02,192.11
2018,5,12,14,0,846.0,137.0,1.6,30.8,875.0,249.69,148.79
2018,5,12,14,15,838.0,135.0,1.55,30.7,845.5,194.84,109.96
2018,5,12,14,30,830.0,133.0,1.5,30.6,816.0,131.73,74.97
2018,5,12,14,45,819.5,131.0,1.5,30.55,780.5,94.17,70.74
2018,5,12,15,0,809.0,129.0,1.5,30.5,745.0,94.38,71.12
2018,5,12,15,15,795.0,126.0,1.45,30.35,704.0,93.81,70.88
2018,5,12,15,30,781.0,123.0,1.4,30.2,663.0,93.15,70.56
2018,5,12,15,45,763.5,120.0,1.35,30.1,618.0,92.28,70.08
2018,5,12,16,0,746.0,117.0,1.3,30.0,573.0,91.32,69.55
2018,5,12,16,15,722.5,112.5,1.3,29.8,524.0,82.12,62.32
2018,5,12,16,30,699.0,108.0,1.3,29.6,475.0,79.94,60.82
2018,5,12,16,45,668.5,103.0,1.25,29.4,424.5,77.19,58.83
2018,5,12,17,0,638.0,98.0,1.2,29.2,374.0,74.36,56.75
2018,5,12,17,15,597.0,91.5,1.1,28.5,323.0,70.23,53.65
2018,5,12,17,30,556.0,85.0,1.0,27.8,272.0,66.02,50.4
2018,5,12,17,45,499.5,77.0,0.9,27.05,223.0,60.42,45.86
2018,5,12,18,0,443.0,69.0,0.8,26.3,174.0,54.77,41.09
2018,5,12,18,15,365.0,57.5,0.8,26.3,130.0,43.55,31.27
2018,5,12,18,30,287.0,46.0,0.8,26.3,86.0,34.81,23.32
2018,5,12,18,45,184.0,31.5,0.85,24.95,53.0,23.82,12.48
2018,5,12,19,0,81.0,17.0,0.9,23.6,20.0,13.38,0.0
2018,5,12,19,15,40.5,8.5,0.9,23.35,10.0,6.69,0.0
2018,5,12,19,30,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,0.9,22.85,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,0.9,22.6,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,0.85,21.6,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,0.75,20.85,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,0.65,19.95,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,0.6,19.65,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,0.65,19.2,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,0.7,19.05,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,0.7,18.75,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,0.65,18.6,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,0.6,18.25,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.0,0.55,18.15,0.0,0.0,0.0
2018,5,13,5,0,0.0,0.0,0.5,18.1,0.0,0.0,0.0
2018,5,13,5,15,18.5,7.5,0.6,18.5,8.5,5.9,0.0
2018,5,13,5,30,37.0,15.0,0.7,18.9,17.0,40.87,0.0
2018,5,13,5,45,113.0,33.0,0.8,19.3,47.0,171.33,123.44
2018,5,13,6,0,189.0,51.0,0.9,19.7,77.0,260.42,207.65
2018,5,13,6,15,244.5,66.5,0.9,20.15,115.0,351.07,282.58
2018,5,13,6,30,300.0,82.0,0.9,20.6,153.0,425.7,342.29
2018,5,13,6,45,389.0,91.0,0.9,21.05,207.0,525.01,417.87
2018,5,13,7,0,478.0,100.0,0.9,21.5,261.0,627.42,490.94
2018,5,13,7,15,538.0,104.5,0.95,22.25,314.5,707.84,544.82
2018,5,13,7,30,598.0,109.0,1.0,23.0,368.0,779.61,590.74
2018,5,13,7,45,634.5,113.5,1.0,23.8,419.0,826.07,617.32
2018,5,13,8,0,671.0,118.0,1.0,24.6,470.0,870.18,641.82
2018,5,13,8,15,635.0,140.5,1.15,25.3,500.0,858.8,632.21
2018,5,13,8,30,599.0,163.0,1.3,26.0,530.0,843.02,620.34
2018,5,13,8,45,615.5,172.0,1.4,26.75,574.0,862.82,631.13
2018,5,13,9,0,632.0,181.0,1.5,27.5,618.0,879.29,639.32
2018,5,13,9,15,710.0,160.0,1.4,27.9,679.0,921.48,662.39
2018,5,13,9,30,788.0,139.0,1.3,28.3,740.0,950.84,676.5
2018,5,13,9,45,798.0,142.0,1.25,28.7,775.0,943.1,668.19
2018,5,13,10,0,808.0,145.0,1.2,29.1,810.0,931.66,658.21
2018,5,13,10,15,817.0,146.5,1.1,29.4,839.5,914.09,644.13
2018,5,13,10,30,826.0,148.0,1.0,29.7,869.0,892.93,628.04
2018,5,13,10,45,832.5,148.5,0.95,30.0,891.5,865.15,608.78
2018,5,13,11,0,839.0,149.0,0.9,30.3,914.0,821.78,579.89
2018,5,13,11,15,842.5,150.5,0.95,30.45,929.5,787.06,558.03
2018,5,13,11,30,846.0,152.0,1.0,30.6,945.0,749.64,532.81
2018,5,13,11,45,847.5,152.5,1.0,30.8,952.5,707.64,503.35
2018,5,13,12,0,849.0,153.0,1.0,31.0,960.0,663.61,471.9
2018,5,13,12,15,848.0,153.0,1.05,31.05,959.5,616.02,437.94
2018,5,13,12,30,847.0,153.0,1.1,31.1,959.0,567.17,401.99
2018,5,13,12,45,843.5,154.0,1.2,31.2,951.0,516.67,363.84
2018,5,13,13,0,840.0,155.0,1.3,31.3,943.0,466.67,324.63
2018,5,13,13,15,837.0,153.5,1.35,31.25,928.0,412.04,280.95
2018,5,13,13,30,834.0,152.0,1.4,31.2,913.0,357.21,236.18
2018,5,13,13,45,813.0,159.0,1.45,31.2,885.5,302.84,192.13
2018,5,13,14,0,792.0,166.0,1.5,31.2,858.0,250.51,151.22
2018,5,13,14,15,792.5,158.5,1.5,31.1,831.5,195.16,111.61
2018,5,13,14,30,793.0,151.0,1.5,31.0,805.0,140.1,81.62
2018,5,13,14,45,792.5,143.5,1.5,30.9,773.0,100.05,75.31
2018,5,13,15,0,792.0,136.0,1.5,30.8,741.0,97.74,73.71
2018,5,13,15,15,781.0,132.5,1.45,30.65,701.5,97.16,73.46
2018,5,13,15,30,770.0,129.0,1.4,30.5,662.0,96.44,73.11
2018,5,13,15,45,755.0,124.0,1.4,30.35,617.5,94.53,71.82
2018,5,13,16,0,740.0,119.0,1.4,30.2,573.0,85.16,64.48
2018,5,13,16,15,719.5,114.0,1.35,30.05,525.0,82.92,62.91
2018,5,13,16,30,699.0,109.0,1.3,29.9,477.0,80.53,61.22
2018,5,13,16,45,672.5,102.5,1.3,29.7,427.0,76.89,58.5
2018,5,13,17,0,646.0,96.0,1.3,29.5,377.0,73.09,55.62
2018,5,13,17,15,607.5,90.0,1.15,28.75,326.5,69.29,52.81
2018,5,13,17,30,569.0,84.0,1.0,28.0,276.0,65.42,49.86
2018,5,13,17,45,515.0,75.5,0.9,27.25,226.5,59.41,44.98
2018,5,13,18,0,461.0,67.0,0.8,26.5,177.0,53.32,39.84
2018,5,13,18,15,383.0,56.0,0.8,26.5,132.5,44.93,32.42
2018,5,13,18,30,305.0,45.0,0.8,26.5,88.0,34.22,22.86
2018,5,13,18,45,201.0,31.5,0.85,25.15,55.0,23.89,12.77
2018,5,13,19,0,97.0,18.0,0.9,23.8,22.0,13.64,0.0
2018,5,13,19,15,48.5,9.0,0.9,23.7,11.0,7.08,0.0
2018,5,13,19,30,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,0.9,23.45,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,0.9,22.75,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,0.9,22.6,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,0.9,21.65,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,0.85,21.05,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,0.75,20.55,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,0.7,20.15,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,0.65,19.25,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,0.6,18.95,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,0.6,18.65,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,0.6,18.15,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,0.55,17.85,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,0.5,17.45,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.0,0.5,17.35,0.0,0.0,0.0
2018,5,14,5,0,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,5,14,5,15,31.0,7.5,0.6,17.85,9.0,29.14,0.0
2018,5,14,5,30,62.0,15.0,0.7,18.4,18.0,80.87,0.0
2018,5,14,5,45,156.0,30.0,0.8,18.95,49.0,218.98,160.81
2018,5,14,6,0,250.0,45.0,0.9,19.5,80.0,321.04,255.9
2018,5,14,6,15,276.0,61.0,0.95,20.05,114.5,370.27,298.28
2018,5,14,6,30,302.0,77.0,1.0,20.6,149.0,420.0,338.58
2018,5,14,6,45,342.5,92.5,1.0,21.15,193.5,482.85,386.57
2018,5,14,7,0,383.0,108.0,1.0,21.7,238.0,546.08,432.4
2018,5,14,7,15,394.5,126.5,1.0,22.45,280.0,584.36,457.2
2018,5,14,7,30,406.0,145.0,1.0,23.2,322.0,620.78,479.91
2018,5,14,7,45,422.5,163.5,1.05,23.95,367.5,660.27,504.58
2018,5,14,8,0,439.0,182.0,1.1,24.7,413.0,697.63,527.13
2018,5,14,8,15,437.0,203.5,1.05,25.4,452.5,717.05,535.65
2018,5,14,8,30,435.0,225.0,1.0,26.1,492.0,733.67,542.3
2018,5,14,8,45,442.5,240.5,1.0,26.85,530.0,750.77,550.04
2018,5,14,9,0,450.0,256.0,1.0,27.6,568.0,765.19,555.97
2018,5,14,9,15,432.0,281.5,0.9,28.05,595.5,761.47,548.79
2018,5,14,9,30,414.0,307.0,0.8,28.5,623.0,755.0,540.18
2018,5,14,9,45,452.5,305.0,0.7,29.0,665.5,774.27,549.7
2018,5,14,10,0,491.0,303.0,0.6,29.5,708.0,789.78,556.22
2018,5,14,10,15,609.0,255.5,0.7,29.75,776.0,836.14,587.62
2018,5,14,10,30,727.0,208.0,0.8,30.0,844.0,870.23,610.51
2018,5,14,10,45,791.0,174.0,0.85,30.25,882.5,853.33,599.48
2018,5,14,11,0,855.0,140.0,0.9,30.5,921.0,827.73,583.28
2018,5,14,11,15,858.0,141.0,0.95,30.7,936.0,791.96,560.77
2018,5,14,11,30,861.0,142.0,1.0,30.9,951.0,753.51,534.86
2018,5,14,11,45,861.5,143.0,1.0,31.05,958.0,710.89,505.12
2018,5,14,12,0,862.0,144.0,1.0,31.2,965.0,666.26,473.39
2018,5,14,12,15,862.5,143.5,1.0,31.3,965.0,618.89,439.11
2018,5,14,12,30,863.0,143.0,1.0,31.4,965.0,570.11,402.84
2018,5,14,12,45,862.0,141.5,1.0,31.5,957.0,518.78,363.69
2018,5,14,13,0,861.0,140.0,1.0,31.6,949.0,466.6,322.74
2018,5,14,13,15,858.0,139.0,0.95,31.55,934.0,413.28,279.81
2018,5,14,13,30,855.0,138.0,0.9,31.5,919.0,359.63,235.85
2018,5,14,13,45,849.5,136.5,0.9,31.5,896.5,304.9,191.23
2018,5,14,14,0,844.0,135.0,0.9,31.5,874.0,250.47,148.31
2018,5,14,14,15,837.5,132.5,0.95,31.4,845.0,195.88,109.79
2018,5,14,14,30,831.0,130.0,1.0,31.3,816.0,142.09,81.42
2018,5,14,14,45,810.0,132.5,1.0,31.2,777.5,94.49,70.69
2018,5,14,15,0,789.0,135.0,1.0,31.1,739.0,96.98,72.94
2018,5,14,15,15,779.5,129.5,1.0,30.95,699.0,95.25,71.77
