Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,14,15,30,770.0,124.0,1.0,30.8,659.0,93.3,70.43
2018,5,14,15,45,721.0,131.0,1.05,30.65,605.0,90.11,68.11
2018,5,14,16,0,672.0,138.0,1.1,30.5,551.0,94.74,72.13
2018,5,14,16,15,509.0,163.0,1.1,30.3,461.0,108.13,83.28
2018,5,14,16,30,346.0,188.0,1.1,30.1,371.0,125.27,97.5
2018,5,14,16,45,489.0,142.5,1.05,29.85,372.0,97.96,75.65
2018,5,14,17,0,632.0,97.0,1.0,29.6,373.0,73.47,55.85
2018,5,14,17,15,581.5,92.5,0.95,28.9,321.0,70.58,53.83
2018,5,14,17,30,531.0,88.0,0.9,28.2,269.0,67.76,51.77
2018,5,14,17,45,390.5,85.5,0.8,27.5,206.0,62.7,47.69
2018,5,14,18,0,250.0,83.0,0.7,26.8,143.0,60.45,45.81
2018,5,14,18,15,232.5,65.0,0.7,26.8,110.5,47.65,34.67
2018,5,14,18,30,215.0,47.0,0.7,26.8,78.0,35.09,23.58
2018,5,14,18,45,146.0,32.0,0.7,25.4,49.5,24.04,13.08
2018,5,14,19,0,77.0,17.0,0.7,24.0,21.0,12.87,0.0
2018,5,14,19,15,38.5,8.5,0.7,23.75,10.5,6.69,0.0
2018,5,14,19,30,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,0.75,22.75,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,0.85,22.05,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,0.9,21.75,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,1.05,21.3,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,1.1,21.2,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,1.15,21.15,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,1.3,21.1,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,1.4,20.95,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,1.4,20.8,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,1.4,20.7,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,1.4,20.6,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,1.35,20.45,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,1.3,20.3,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,1.2,20.15,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.1,19.85,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.05,19.6,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.0,19.05,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,5,15,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,5,15,5,15,0.0,6.0,1.2,19.35,6.0,4.72,0.0
2018,5,15,5,30,0.0,12.0,1.4,19.7,12.0,9.14,0.0
2018,5,15,5,45,3.5,26.5,1.55,20.05,27.0,25.45,13.84
2018,5,15,6,0,7.0,41.0,1.7,20.4,42.0,42.0,28.97
2018,5,15,6,15,9.0,45.5,1.8,20.9,47.5,43.82,31.13
2018,5,15,6,30,11.0,50.0,1.9,21.4,53.0,48.42,35.28
2018,5,15,6,45,18.0,76.5,2.05,21.85,82.5,90.15,70.17
2018,5,15,7,0,25.0,103.0,2.2,22.3,112.0,125.99,99.58
2018,5,15,7,15,25.5,118.5,2.3,22.75,128.5,140.83,111.14
2018,5,15,7,30,26.0,134.0,2.4,23.2,145.0,155.44,122.31
2018,5,15,7,45,95.5,167.5,2.5,23.65,216.5,283.39,225.39
2018,5,15,8,0,165.0,201.0,2.6,24.1,288.0,390.27,308.08
2018,5,15,8,15,231.5,228.0,2.65,24.45,363.0,509.91,396.9
2018,5,15,8,30,298.0,255.0,2.7,24.8,438.0,602.98,463.54
2018,5,15,8,45,390.5,249.5,2.7,25.1,509.0,682.6,520.08
2018,5,15,9,0,483.0,244.0,2.7,25.4,580.0,785.86,590.68
2018,5,15,9,15,513.0,249.0,2.7,25.6,625.0,808.98,604.1
2018,5,15,9,30,543.0,254.0,2.7,25.8,670.0,828.81,615.83
2018,5,15,9,45,669.0,201.0,2.7,26.05,737.5,888.06,656.14
2018,5,15,10,0,795.0,148.0,2.7,26.3,805.0,922.7,676.83
2018,5,15,10,15,807.0,147.0,2.7,26.5,834.5,905.78,663.84
2018,5,15,10,30,819.0,146.0,2.7,26.7,864.0,885.24,649.04
2018,5,15,10,45,823.5,148.5,2.75,26.85,886.0,858.01,630.39
2018,5,15,11,0,828.0,151.0,2.8,27.0,908.0,827.57,609.63
2018,5,15,11,15,831.0,152.0,2.8,27.1,922.5,791.57,584.23
2018,5,15,11,30,834.0,153.0,2.8,27.2,937.0,742.33,549.14
2018,5,15,11,45,818.5,163.0,2.8,27.3,938.0,706.1,521.63
2018,5,15,12,0,803.0,173.0,2.8,27.4,939.0,658.13,485.67
2018,5,15,12,15,574.5,303.0,2.8,27.4,851.0,571.61,420.43
2018,5,15,12,30,346.0,433.0,2.8,27.4,763.0,502.28,368.15
2018,5,15,12,45,346.5,433.5,2.75,27.4,761.5,472.29,345.03
2018,5,15,13,0,347.0,434.0,2.7,27.4,760.0,442.01,321.1
2018,5,15,13,15,351.0,424.0,2.65,27.25,749.5,406.73,293.34
2018,5,15,13,30,355.0,414.0,2.6,27.1,739.0,371.5,265.24
2018,5,15,13,45,331.0,409.5,2.55,27.0,706.5,332.01,234.88
2018,5,15,14,0,307.0,405.0,2.5,26.9,674.0,295.55,207.66
2018,5,15,14,15,204.5,393.5,2.45,26.65,570.0,263.53,188.74
2018,5,15,14,30,102.0,382.0,2.4,26.4,466.0,245.11,180.95
2018,5,15,14,45,62.0,327.0,2.3,26.2,377.5,207.73,163.17
2018,5,15,15,0,22.0,272.0,2.2,26.0,289.0,192.22,151.34
2018,5,15,15,15,17.5,248.0,2.05,25.65,261.0,176.74,139.46
2018,5,15,15,30,13.0,224.0,1.9,25.3,233.0,161.0,127.28
2018,5,15,15,45,13.5,203.0,1.8,25.0,212.0,147.05,116.44
2018,5,15,16,0,14.0,182.0,1.7,24.7,191.0,132.9,105.35
2018,5,15,16,15,7.0,131.0,1.55,24.4,135.5,98.37,77.24
2018,5,15,16,30,0.0,80.0,1.4,24.1,80.0,61.51,46.7
2018,5,15,16,45,0.0,56.0,1.3,23.85,56.0,42.92,31.16
2018,5,15,17,0,0.0,32.0,1.2,23.6,32.0,24.44,15.46
2018,5,15,17,15,0.0,29.0,1.05,23.3,29.0,22.12,13.55
2018,5,15,17,30,0.0,26.0,0.9,23.0,26.0,19.81,11.61
2018,5,15,17,45,14.0,39.0,0.8,22.75,42.5,30.86,21.26
2018,5,15,18,0,28.0,52.0,0.7,22.5,59.0,40.02,29.15
2018,5,15,18,15,14.5,37.0,0.7,22.5,40.5,28.89,19.31
2018,5,15,18,30,1.0,22.0,0.7,22.5,22.0,16.75,8.6
2018,5,15,18,45,3.0,15.0,0.6,22.0,15.0,11.41,3.46
2018,5,15,19,0,5.0,8.0,0.5,21.5,8.0,6.27,0.0
2018,5,15,19,15,2.5,4.0,0.45,21.4,4.0,3.15,0.0
2018,5,15,19,30,0.0,0.0,0.4,21.3,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,0.35,21.15,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,0.3,20.9,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,0.3,20.8,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,0.3,20.65,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,0.3,20.4,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,0.3,20.3,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,0.35,20.2,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,0.4,20.1,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,0.4,20.05,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,0.4,19.9,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,0.4,19.8,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,0.4,19.75,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,0.4,19.7,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,0.4,19.65,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,0.4,19.6,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,0.4,19.55,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,0.4,19.45,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,0.4,19.4,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,0.45,19.35,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,0.55,19.25,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,0.6,19.15,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,0.6,19.05,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,0.6,18.95,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,0.65,18.9,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,5,16,4,45,0.0,0.0,0.7,18.95,0.0,0.0,0.0
2018,5,16,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,5,16,5,15,0.0,1.0,0.8,19.2,1.0,0.79,0.0
2018,5,16,5,30,0.0,2.0,0.9,19.4,2.0,1.51,0.0
2018,5,16,5,45,0.0,4.0,1.0,19.65,4.0,3.02,0.0
2018,5,16,6,0,0.0,6.0,1.1,19.9,6.0,4.54,0.0
2018,5,16,6,15,0.0,8.0,1.15,20.15,8.0,6.06,0.0
2018,5,16,6,30,0.0,10.0,1.2,20.4,10.0,7.58,0.73
2018,5,16,6,45,0.0,29.5,1.25,20.65,29.5,22.48,13.29
2018,5,16,7,0,0.0,49.0,1.3,20.9,49.0,37.47,25.8
2018,5,16,7,15,1.5,78.0,1.35,21.15,78.5,61.97,46.09
2018,5,16,7,30,3.0,107.0,1.4,21.4,108.0,89.68,68.66
2018,5,16,7,45,27.0,156.5,1.45,21.7,170.5,178.31,140.73
2018,5,16,8,0,51.0,206.0,1.5,22.0,233.0,256.33,201.91
2018,5,16,8,15,64.0,220.0,1.5,22.3,257.5,279.77,219.24
2018,5,16,8,30,77.0,234.0,1.5,22.6,282.0,303.08,236.44
2018,5,16,8,45,45.5,219.0,1.5,22.9,248.0,249.42,193.21
2018,5,16,9,0,14.0,204.0,1.5,23.2,214.0,181.65,139.12
2018,5,16,9,15,53.5,268.0,1.55,23.55,308.5,299.19,230.04
2018,5,16,9,30,93.0,332.0,1.6,23.9,403.0,397.98,303.02
2018,5,16,9,45,107.5,353.5,1.65,24.25,439.5,447.89,337.88
2018,5,16,10,0,122.0,375.0,1.7,24.6,476.0,472.83,354.76
2018,5,16,10,15,95.5,372.0,1.7,24.8,453.0,415.27,311.71
2018,5,16,10,30,69.0,369.0,1.7,25.0,430.0,380.35,285.16
2018,5,16,10,45,77.5,380.5,1.75,25.25,450.5,389.99,291.92
2018,5,16,11,0,86.0,392.0,1.8,25.5,471.0,398.33,297.45
2018,5,16,11,15,166.5,346.5,1.85,25.6,502.5,424.66,318.09
2018,5,16,11,30,247.0,301.0,1.9,25.7,534.0,439.31,329.67
2018,5,16,11,45,152.0,327.5,1.9,25.85,471.0,371.1,277.56
2018,5,16,12,0,57.0,354.0,1.9,26.0,408.0,312.05,232.47
2018,5,16,12,15,119.0,418.0,1.9,26.0,531.5,389.0,288.73
2018,5,16,12,30,181.0,482.0,1.9,26.0,655.0,450.1,331.28
2018,5,16,12,45,216.5,473.0,1.9,26.05,678.0,440.8,323.07
2018,5,16,13,0,252.0,464.0,1.9,26.1,701.0,419.64,306.18
2018,5,16,13,15,271.5,451.0,1.9,26.05,703.0,393.01,285.04
2018,5,16,13,30,291.0,438.0,1.9,26.0,705.0,364.93,262.33
2018,5,16,13,45,254.0,431.0,1.9,25.95,660.0,323.85,231.79
2018,5,16,14,0,217.0,424.0,1.9,25.9,615.0,302.1,216.41
2018,5,16,14,15,154.5,398.5,1.85,25.75,532.0,259.29,187.71
2018,5,16,14,30,92.0,373.0,1.8,25.6,449.0,240.36,177.76
2018,5,16,14,45,149.0,364.0,1.8,25.45,481.0,212.16,166.88
2018,5,16,15,0,206.0,355.0,1.8,25.3,513.0,210.68,166.22
2018,5,16,15,15,152.5,293.0,1.7,25.05,406.5,181.27,143.22
2018,5,16,15,30,99.0,231.0,1.6,24.8,300.0,148.94,117.63
2018,5,16,15,45,60.5,212.5,1.5,24.6,254.0,146.04,115.73
2018,5,16,16,0,22.0,194.0,1.4,24.4,208.0,140.78,111.84
2018,5,16,16,15,22.5,173.0,1.35,24.1,186.0,121.17,96.18
2018,5,16,16,30,23.0,152.0,1.3,23.8,164.0,108.06,85.76
2018,5,16,16,45,30.5,129.5,1.25,23.55,144.0,93.81,74.23
2018,5,16,17,0,38.0,107.0,1.2,23.3,124.0,79.11,62.16
2018,5,16,17,15,19.0,66.5,1.1,23.0,75.0,51.1,38.53
2018,5,16,17,30,0.0,26.0,1.0,22.7,26.0,19.81,11.62
2018,5,16,17,45,0.0,40.5,0.9,22.4,40.5,30.92,21.35
2018,5,16,18,0,0.0,55.0,0.8,22.1,55.0,41.97,30.89
2018,5,16,18,15,0.0,42.5,0.8,22.1,42.5,32.51,22.48
2018,5,16,18,30,0.0,30.0,0.8,22.1,30.0,22.9,13.86
2018,5,16,18,45,2.0,20.5,0.75,21.55,20.5,15.64,6.94
2018,5,16,19,0,4.0,11.0,0.7,21.0,11.0,8.64,0.0
2018,5,16,19,15,2.0,5.5,0.75,20.9,5.5,4.33,0.0
2018,5,16,19,30,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,0.8,20.35,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,0.8,19.85,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,0.8,19.75,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,0.8,19.25,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,0.75,18.9,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,0.7,18.55,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,0.7,18.25,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,0.7,18.15,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,0.7,18.15,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,5,17,4,45,0.0,0.0,0.75,18.25,0.0,0.0,0.0
2018,5,17,5,0,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,5,17,5,15,2.0,5.5,0.9,18.6,5.5,5.83,0.0
2018,5,17,5,30,4.0,11.0,1.0,18.9,11.0,11.79,0.0
2018,5,17,5,45,8.5,24.0,1.15,19.2,25.0,29.39,17.49
2018,5,17,6,0,13.0,37.0,1.3,19.5,39.0,46.92,33.47
2018,5,17,6,15,17.0,51.5,1.3,19.85,55.0,65.5,49.64
2018,5,17,6,30,21.0,66.0,1.3,20.2,71.0,83.61,65.16
2018,5,17,6,45,95.0,97.5,1.3,20.5,129.0,209.79,171.19
2018,5,17,7,0,169.0,129.0,1.3,20.8,187.0,320.95,260.77
2018,5,17,7,15,131.0,149.0,1.35,21.15,198.5,305.75,245.92
2018,5,17,7,30,93.0,169.0,1.4,21.5,210.0,266.13,212.69
2018,5,17,7,45,74.0,191.5,1.45,21.85,226.5,268.61,212.9
2018,5,17,8,0,55.0,214.0,1.5,22.2,243.0,269.94,212.01
2018,5,17,8,15,98.0,243.5,1.5,22.45,301.5,342.32,267.92
2018,5,17,8,30,141.0,273.0,1.5,22.7,360.0,437.98,338.8
2018,5,17,8,45,150.5,292.5,1.55,23.0,392.0,461.85,354.52
2018,5,17,9,0,160.0,312.0,1.6,23.3,424.0,484.48,369.65
2018,5,17,9,15,116.0,324.0,1.65,23.35,407.5,444.12,337.84
2018,5,17,9,30,72.0,336.0,1.7,23.4,391.0,381.35,289.98
2018,5,17,9,45,79.0,360.0,1.75,23.5,423.0,404.82,306.99
2018,5,17,10,0,86.0,384.0,1.8,23.6,455.0,426.88,322.39
2018,5,17,10,15,74.5,391.0,1.85,23.55,454.0,414.14,312.2
2018,5,17,10,30,63.0,398.0,1.9,23.5,453.0,401.77,302.53
2018,5,17,10,45,58.0,401.5,1.95,23.45,453.5,392.18,295.16
2018,5,17,11,0,53.0,405.0,2.0,23.4,454.0,382.74,287.92
2018,5,17,11,15,70.5,418.0,2.05,23.35,484.0,398.85,299.91
2018,5,17,11,30,88.0,431.0,2.1,23.3,514.0,412.64,309.97
2018,5,17,11,45,56.0,367.0,2.15,23.2,420.0,329.36,248.28
2018,5,17,12,0,24.0,303.0,2.2,23.1,326.0,251.91,190.21
2018,5,17,12,15,78.5,355.0,2.2,23.1,430.0,317.67,240.05
2018,5,17,12,30,133.0,407.0,2.2,23.1,534.0,373.76,280.8
2018,5,17,12,45,184.0,409.0,2.2,23.05,583.5,383.98,287.09
2018,5,17,13,0,235.0,411.0,2.2,23.0,633.0,380.31,282.57
2018,5,17,13,15,131.0,354.0,2.2,23.0,477.5,293.05,218.28
2018,5,17,13,30,27.0,297.0,2.2,23.0,322.0,218.33,164.12
2018,5,17,13,45,23.0,275.5,2.15,23.05,296.5,198.67,149.33
2018,5,17,14,0,19.0,254.0,2.1,23.1,271.0,180.13,135.29
2018,5,17,14,15,52.0,303.0,2.1,23.05,347.0,209.28,156.55
2018,5,17,14,30,85.0,352.0,2.1,23.0,423.0,229.87,172.14
2018,5,17,14,45,61.5,330.5,2.1,23.0,380.5,209.43,166.52
2018,5,17,15,0,38.0,309.0,2.1,23.0,338.0,197.8,157.56
2018,5,17,15,15,42.5,290.0,2.05,22.9,321.0,187.98,150.05
2018,5,17,15,30,47.0,271.0,2.0,22.8,304.0,177.82,142.23
2018,5,17,15,45,107.5,274.0,2.0,22.75,342.5,171.03,137.13
2018,5,17,16,0,168.0,277.0,2.0,22.7,381.0,173.72,139.78
2018,5,17,16,15,178.5,253.0,1.9,22.55,355.5,161.78,130.44
2018,5,17,16,30,189.0,229.0,1.8,22.4,330.0,149.27,120.6
2018,5,17,16,45,188.0,203.0,1.7,22.25,295.0,134.95,109.16
2018,5,17,17,0,187.0,177.0,1.6,22.1,260.0,120.07,97.11
2018,5,17,17,15,187.5,150.0,1.5,21.85,224.0,104.11,84.01
2018,5,17,17,30,188.0,123.0,1.4,21.6,188.0,85.21,68.19
2018,5,17,17,45,241.0,101.5,1.25,21.3,170.5,72.54,57.46
2018,5,17,18,0,294.0,80.0,1.1,21.0,153.0,58.15,45.01
2018,5,17,18,15,269.0,64.0,1.1,21.0,119.0,47.25,35.3
2018,5,17,18,30,244.0,48.0,1.1,21.0,85.0,35.98,25.1
2018,5,17,18,45,180.5,34.0,1.0,20.6,55.5,25.63,15.18
2018,5,17,19,0,117.0,20.0,0.9,20.2,26.0,15.17,0.0
2018,5,17,19,15,58.5,10.0,0.9,20.1,13.0,7.87,0.0
2018,5,17,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,0.9,19.95,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,0.85,19.85,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,0.8,19.75,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,0.75,19.7,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,0.65,19.7,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,0.55,19.7,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,0.5,19.65,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,0.55,19.6,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,0.65,19.65,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,0.75,19.75,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,0.85,19.8,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,0.95,19.85,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,1.0,19.95,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,5,18,4,45,0.0,0.0,1.1,20.05,0.0,0.0,0.0
2018,5,18,5,0,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,5,18,5,15,4.0,5.0,1.2,20.2,5.0,6.93,0.0
2018,5,18,5,30,8.0,10.0,1.3,20.3,10.0,14.15,0.0
2018,5,18,5,45,9.0,18.5,1.4,20.45,19.0,21.98,11.79
2018,5,18,6,0,10.0,27.0,1.5,20.6,28.0,30.08,19.47
2018,5,18,6,15,5.0,35.5,1.55,20.75,36.0,31.57,20.88
2018,5,18,6,30,0.0,44.0,1.6,20.9,44.0,33.63,22.54
2018,5,18,6,45,1.5,71.5,1.7,21.1,72.0,58.91,43.71
2018,5,18,7,0,3.0,99.0,1.8,21.3,100.0,86.68,66.63
2018,5,18,7,15,9.5,121.5,1.8,21.45,125.5,113.67,88.78
2018,5,18,7,30,16.0,144.0,1.8,21.6,151.0,140.44,110.37
2018,5,18,7,45,10.0,138.5,1.8,21.8,143.0,125.46,97.49
2018,5,18,8,0,4.0,133.0,1.8,22.0,135.0,112.09,86.04
2018,5,18,8,15,4.0,151.0,1.85,22.15,153.0,127.42,102.29
2018,5,18,8,30,4.0,169.0,1.9,22.3,171.0,142.57,109.61
2018,5,18,8,45,4.0,169.5,1.9,22.5,172.0,141.62,108.41
2018,5,18,9,0,4.0,170.0,1.9,22.7,173.0,140.99,107.53
2018,5,18,9,15,8.0,200.5,1.9,22.85,206.5,170.81,130.71
2018,5,18,9,30,12.0,231.0,1.9,23.0,240.0,200.28,153.22
2018,5,18,9,45,15.0,254.5,1.9,23.15,266.5,222.08,169.56
2018,5,18,10,0,18.0,278.0,1.9,23.3,293.0,243.35,185.37
2018,5,18,10,15,19.0,285.0,1.9,23.45,301.5,248.0,188.42
2018,5,18,10,30,20.0,292.0,1.9,23.6,310.0,252.51,191.43
2018,5,18,10,45,30.0,337.0,1.9,23.8,364.5,310.9,234.91
2018,5,18,11,0,40.0,382.0,1.9,24.0,419.0,352.2,264.81
2018,5,18,11,15,51.5,408.5,1.9,24.15,456.5,376.14,281.85
2018,5,18,11,30,63.0,435.0,1.9,24.3,494.0,397.61,296.98
2018,5,18,11,45,54.5,428.0,1.95,24.4,479.5,376.33,280.95
2018,5,18,12,0,46.0,421.0,2.0,24.5,465.0,356.07,265.87
2018,5,18,12,15,89.0,449.0,2.0,24.55,534.0,392.88,292.75
2018,5,18,12,30,132.0,477.0,2.0,24.6,603.0,420.67,312.12
2018,5,18,12,45,105.0,460.5,2.0,24.6,560.5,383.91,284.77
2018,5,18,13,0,78.0,444.0,2.0,24.6,518.0,348.07,258.49
2018,5,18,13,15,91.5,438.5,1.95,24.5,523.5,337.98,250.53
2018,5,18,13,30,105.0,433.0,1.9,24.4,529.0,326.47,241.17
2018,5,18,13,45,56.0,297.0,1.85,24.3,348.0,220.77,163.7
2018,5,18,14,0,7.0,161.0,1.8,24.2,167.0,123.11,91.15
2018,5,18,14,15,3.5,118.0,1.75,24.05,121.0,90.82,66.38
2018,5,18,14,30,0.0,75.0,1.7,23.9,75.0,58.04,40.8
2018,5,18,14,45,0.0,64.5,1.65,23.75,64.5,49.83,36.14
2018,5,18,15,0,0.0,54.0,1.6,23.6,54.0,41.64,29.41
2018,5,18,15,15,0.0,58.0,1.55,23.45,58.0,44.7,32.07
2018,5,18,15,30,0.0,62.0,1.5,23.3,62.0,47.75,34.74
2018,5,18,15,45,0.0,85.0,1.45,23.15,85.0,65.52,49.82
2018,5,18,16,0,0.0,108.0,1.4,23.0,108.0,82.48,64.23
2018,5,18,16,15,0.0,105.0,1.35,22.85,105.0,80.13,62.48
2018,5,18,16,30,0.0,102.0,1.3,22.7,102.0,77.74,60.71
2018,5,18,16,45,0.0,93.5,1.2,22.55,93.5,71.41,55.61
2018,5,18,17,0,0.0,85.0,1.1,22.4,85.0,65.04,50.42
2018,5,18,17,15,0.5,69.0,1.05,22.15,69.0,52.94,40.26
2018,5,18,17,30,1.0,53.0,1.0,21.9,53.0,40.57,29.72
2018,5,18,17,45,1.5,35.0,0.9,21.65,35.5,26.72,17.74
2018,5,18,18,0,2.0,17.0,0.8,21.4,18.0,12.94,5.69
2018,5,18,18,15,1.0,11.5,0.8,21.4,12.0,8.73,1.95
2018,5,18,18,30,0.0,6.0,0.8,21.4,6.0,4.54,0.0
2018,5,18,18,45,0.0,4.5,0.8,20.95,4.5,3.4,0.0
2018,5,18,19,0,0.0,3.0,0.8,20.5,3.0,2.27,0.0
2018,5,18,19,15,0.0,1.5,0.8,20.4,1.5,1.18,0.0
2018,5,18,19,30,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,0.8,20.05,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,0.85,19.75,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,0.9,19.65,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,0.95,19.6,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,1.05,19.6,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,1.1,19.6,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,1.15,19.55,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,1.3,19.45,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,1.3,19.4,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,1.35,19.4,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,1.4,19.4,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,1.45,19.4,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,1.5,19.4,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,1.5,19.4,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,1.5,19.4,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,1.5,19.35,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,1.5,19.3,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,1.4,19.3,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,1.2,19.25,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,5,19,4,45,0.0,0.0,1.05,19.2,0.0,0.0,0.0
2018,5,19,5,0,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,5,19,5,15,3.0,5.5,1.05,19.3,5.5,6.58,0.0
2018,5,19,5,30,6.0,11.0,1.1,19.4,11.0,13.37,0.0
2018,5,19,5,45,3.0,20.0,1.15,19.55,20.0,17.72,8.37
2018,5,19,6,0,0.0,29.0,1.2,19.7,29.0,22.13,12.6
2018,5,19,6,15,0.0,36.5,1.25,19.85,36.5,27.87,17.67
2018,5,19,6,30,0.0,44.0,1.3,20.0,44.0,33.63,22.65
2018,5,19,6,45,14.0,78.0,1.35,20.15,83.0,77.63,60.09
2018,5,19,7,0,28.0,112.0,1.4,20.3,122.0,139.66,111.54
2018,5,19,7,15,26.5,131.0,1.4,20.5,141.5,156.66,124.68
2018,5,19,7,30,25.0,150.0,1.4,20.7,161.0,173.1,137.23
2018,5,19,7,45,55.0,184.5,1.45,20.85,213.0,239.97,190.87
2018,5,19,8,0,85.0,219.0,1.5,21.0,265.0,306.21,242.38
2018,5,19,8,15,55.0,196.5,1.55,21.25,227.5,243.05,196.82
2018,5,19,8,30,25.0,174.0,1.6,21.5,190.0,184.41,143.67
2018,5,19,8,45,12.5,126.5,1.65,21.75,134.5,112.5,85.91
2018,5,19,9,0,0.0,79.0,1.7,22.0,79.0,60.92,43.81
2018,5,19,9,15,4.0,124.0,1.7,22.25,127.0,101.2,76.1
2018,5,19,9,30,8.0,169.0,1.7,22.5,175.0,142.53,108.54
2018,5,19,9,45,18.0,242.5,1.75,22.75,257.0,214.41,164.18
2018,5,19,10,0,28.0,316.0,1.8,23.0,339.0,305.94,233.02
2018,5,19,10,15,38.0,346.5,1.85,23.15,379.0,338.4,256.58
2018,5,19,10,30,48.0,377.0,1.9,23.3,419.0,369.0,278.74
2018,5,19,10,45,85.5,413.5,1.9,23.5,491.0,426.3,320.69
2018,5,19,11,0,123.0,450.0,1.9,23.7,563.0,492.29,367.63
2018,5,19,11,15,148.0,458.0,1.95,23.85,596.0,503.59,375.16
2018,5,19,11,30,173.0,466.0,2.0,24.0,629.0,511.82,380.69
2018,5,19,11,45,332.0,396.5,2.05,24.15,713.0,553.99,412.52
2018,5,19,12,0,491.0,327.0,2.1,24.3,797.0,581.08,431.96
2018,5,19,12,15,395.0,378.0,2.1,24.4,756.0,523.68,388.21
2018,5,19,12,30,299.0,429.0,2.1,24.5,715.0,475.28,351.55
2018,5,19,12,45,464.5,338.5,2.15,24.55,779.5,465.93,343.19
2018,5,19,13,0,630.0,248.0,2.2,24.6,844.0,439.14,319.4
2018,5,19,13,15,419.0,338.5,2.2,24.6,732.0,375.9,272.4
2018,5,19,13,30,208.0,429.0,2.2,24.6,620.0,346.67,253.33
2018,5,19,13,45,273.5,390.0,2.25,24.6,635.0,308.54,221.68
2018,5,19,14,0,339.0,351.0,2.3,24.6,650.0,276.55,194.05
2018,5,19,14,15,353.0,343.5,2.3,24.5,646.0,246.84,171.53
2018,5,19,14,30,367.0,336.0,2.3,24.4,642.0,215.87,152.1
2018,5,19,14,45,318.0,342.5,2.3,24.3,599.5,191.59,151.53
2018,5,19,15,0,269.0,349.0,2.3,24.2,557.0,195.13,154.78
2018,5,19,15,15,260.0,333.0,2.3,24.1,525.0,189.78,150.87
2018,5,19,15,30,251.0,317.0,2.3,24.0,493.0,184.02,146.64
2018,5,19,15,45,282.0,284.5,2.3,23.85,470.0,170.98,136.54
2018,5,19,16,0,313.0,252.0,2.3,23.7,447.0,156.86,125.5
2018,5,19,16,15,346.5,219.5,2.25,23.55,419.0,141.7,113.49
2018,5,19,16,30,380.0,187.0,2.2,23.4,391.0,120.14,96.04
2018,5,19,16,45,468.0,148.5,2.15,23.25,374.5,100.91,80.33
2018,5,19,17,0,556.0,110.0,2.1,23.1,358.0,80.69,63.57
2018,5,19,17,15,441.5,111.0,2.0,22.85,292.5,79.05,62.46
2018,5,19,17,30,327.0,112.0,1.9,22.6,227.0,78.5,62.23
2018,5,19,17,45,323.0,95.0,1.8,22.35,193.0,68.02,53.36
2018,5,19,18,0,319.0,78.0,1.7,22.1,159.0,57.05,43.88
2018,5,19,18,15,285.5,64.5,1.7,22.1,124.5,47.72,35.57
2018,5,19,18,30,252.0,51.0,1.7,22.1,90.0,38.14,26.85
2018,5,19,18,45,186.0,36.5,1.5,21.6,59.5,27.45,16.8
2018,5,19,19,0,120.0,22.0,1.3,21.1,29.0,16.65,0.0
2018,5,19,19,15,60.0,11.0,1.25,21.0,14.5,8.65,0.0
2018,5,19,19,30,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,1.2,20.75,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,1.2,20.6,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,1.2,20.55,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,1.2,20.45,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,1.2,20.4,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,1.25,20.4,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,1.3,20.4,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,1.35,20.35,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,1.4,20.3,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,1.45,20.3,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,1.5,20.3,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,1.5,20.25,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,1.5,20.2,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,1.5,20.15,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,1.5,20.1,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,1.5,20.1,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,1.5,20.1,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,1.5,20.05,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,1.45,19.95,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,1.4,19.9,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,1.4,19.85,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,1.4,19.8,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,1.4,19.75,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,1.4,19.7,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,1.4,19.65,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,1.4,19.6,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,1.35,19.55,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,1.3,19.45,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,1.3,19.4,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,1.3,19.35,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,5,20,4,45,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,5,20,5,0,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,5,20,5,15,23.5,8.0,1.4,19.55,9.5,23.92,0.0
2018,5,20,5,30,47.0,16.0,1.5,19.8,19.0,71.36,9.4
2018,5,20,5,45,38.5,30.0,1.6,20.0,34.0,78.19,56.94
2018,5,20,6,0,30.0,44.0,1.7,20.2,49.0,71.98,54.57
2018,5,20,6,15,28.5,63.5,1.7,20.6,69.5,93.26,72.84
2018,5,20,6,30,27.0,83.0,1.7,21.0,90.0,112.86,89.24
2018,5,20,6,45,104.0,106.5,1.75,21.35,141.5,230.74,187.85
2018,5,20,7,0,181.0,130.0,1.8,21.7,193.0,332.93,270.32
2018,5,20,7,15,174.5,155.0,1.8,22.15,224.0,356.09,286.11
2018,5,20,7,30,168.0,180.0,1.8,22.6,255.0,377.38,300.38
2018,5,20,7,45,176.5,194.5,1.8,23.05,281.5,398.58,314.96
2018,5,20,8,0,185.0,209.0,1.8,23.5,308.0,419.38,328.95
2018,5,20,8,15,225.0,229.5,1.75,23.9,361.5,503.97,395.58
2018,5,20,8,30,265.0,250.0,1.7,24.3,415.0,562.33,430.21
2018,5,20,8,45,323.0,259.0,1.65,24.7,475.0,623.88,472.41
2018,5,20,9,0,381.0,268.0,1.6,25.1,535.0,683.29,511.86
2018,5,20,9,15,316.5,313.0,1.55,25.35,543.5,656.19,488.13
2018,5,20,9,30,252.0,358.0,1.5,25.6,552.0,627.15,464.06
2018,5,20,9,45,286.5,366.0,1.45,25.9,596.5,654.74,482.01
2018,5,20,10,0,321.0,374.0,1.4,26.2,641.0,679.41,497.18
2018,5,20,10,15,378.5,363.5,1.35,26.4,689.0,704.04,513.07
2018,5,20,10,30,436.0,353.0,1.3,26.6,737.0,740.58,536.12
2018,5,20,10,45,608.0,266.0,1.3,26.8,817.0,788.74,569.98
2018,5,20,11,0,780.0,179.0,1.3,27.0,897.0,814.51,588.32
2018,5,20,11,15,748.5,201.5,1.3,27.1,899.5,770.47,556.81
2018,5,20,11,30,717.0,224.0,1.3,27.2,902.0,732.97,529.84
2018,5,20,11,45,702.0,230.0,1.35,27.35,898.5,685.63,496.83
2018,5,20,12,0,687.0,236.0,1.4,27.5,895.0,637.55,462.67
2018,5,20,12,15,693.5,232.5,1.4,27.55,897.5,595.11,431.56
2018,5,20,12,30,700.0,229.0,1.4,27.6,900.0,551.13,398.45
2018,5,20,12,45,602.5,284.5,1.4,27.6,859.0,493.28,354.95
2018,5,20,13,0,505.0,340.0,1.4,27.6,818.0,448.57,320.86
2018,5,20,13,15,459.0,363.0,1.4,27.6,792.0,405.81,287.96
2018,5,20,13,30,413.0,386.0,1.4,27.6,766.0,366.95,258.06
2018,5,20,13,45,374.0,394.0,1.45,27.55,732.0,337.62,235.6
2018,5,20,14,0,335.0,402.0,1.5,27.5,698.0,302.42,209.97
2018,5,20,14,15,354.0,377.0,1.5,27.4,680.5,264.03,181.45
2018,5,20,14,30,373.0,352.0,1.5,27.3,663.0,224.59,155.95
2018,5,20,14,45,431.0,315.5,1.5,27.2,660.0,168.94,131.44
2018,5,20,15,0,489.0,279.0,1.5,27.1,657.0,156.97,122.36
2018,5,20,15,15,468.5,268.0,1.45,26.9,614.5,154.0,120.37
2018,5,20,15,30,448.0,257.0,1.4,26.7,572.0,150.74,118.13
2018,5,20,15,45,465.0,234.0,1.4,26.5,542.0,141.87,111.39
2018,5,20,16,0,482.0,211.0,1.4,26.3,512.0,132.21,103.97
2018,5,20,16,15,478.5,192.5,1.35,26.0,471.0,123.77,97.53
2018,5,20,16,30,475.0,174.0,1.3,25.7,430.0,114.73,90.55
2018,5,20,16,45,383.0,172.0,1.25,25.4,365.0,113.05,89.6
2018,5,20,17,0,291.0,170.0,1.2,25.1,300.0,114.46,91.2
2018,5,20,17,15,220.0,150.0,1.15,24.7,241.5,101.75,80.99
2018,5,20,17,30,149.0,130.0,1.1,24.3,183.0,91.12,72.39
2018,5,20,17,45,133.5,108.0,1.1,23.9,149.5,76.91,60.55
2018,5,20,18,0,118.0,86.0,1.1,23.5,116.0,62.34,48.14
2018,5,20,18,15,103.5,70.0,1.1,23.5,92.0,51.14,38.29
2018,5,20,18,30,89.0,54.0,1.1,23.5,68.0,39.77,28.1
2018,5,20,18,45,59.5,36.5,1.1,22.95,44.5,27.24,16.62
2018,5,20,19,0,30.0,19.0,1.1,22.4,21.0,14.57,0.0
2018,5,20,19,15,15.0,9.5,1.1,22.3,10.5,7.47,0.0
2018,5,20,19,30,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,1.1,21.9,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,1.1,21.8,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,1.1,21.55,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,1.1,21.3,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,1.1,21.2,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,0.95,20.6,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,0.85,20.4,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,0.8,20.15,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,0.75,19.9,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,0.65,19.7,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,0.55,19.25,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,0.5,19.1,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,0.5,19.05,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,0.5,18.9,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,0.5,18.8,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,0.5,18.85,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,0.5,18.9,0.0,0.0,0.0
2018,5,21,4,45,0.0,0.0,0.5,18.9,0.0,0.0,0.0
2018,5,21,5,0,0.0,0.0,0.5,18.9,0.0,0.0,0.0
2018,5,21,5,15,0.0,7.0,0.65,19.3,7.0,5.51,0.0
2018,5,21,5,30,0.0,14.0,0.8,19.7,14.0,10.67,0.0
2018,5,21,5,45,0.0,27.0,0.95,20.15,27.0,21.04,10.97
2018,5,21,6,0,0.0,40.0,1.1,20.6,40.0,32.66,21.22
2018,5,21,6,15,7.0,56.0,1.15,21.0,58.0,53.68,39.3
2018,5,21,6,30,14.0,72.0,1.2,21.4,76.0,74.47,57.02
2018,5,21,6,45,52.0,104.5,1.2,21.8,122.5,159.04,127.71
2018,5,21,7,0,90.0,137.0,1.2,22.2,169.0,254.49,204.37
2018,5,21,7,15,88.0,156.5,1.25,22.65,191.5,250.87,200.24
2018,5,21,7,30,86.0,176.0,1.3,23.1,214.0,267.08,211.76
2018,5,21,7,45,62.5,192.5,1.3,23.55,222.0,257.1,201.81
2018,5,21,8,0,39.0,209.0,1.3,24.0,230.0,246.5,191.54
2018,5,21,8,15,93.5,243.5,1.35,24.3,300.0,336.71,261.32
2018,5,21,8,30,148.0,278.0,1.4,24.6,370.0,450.14,344.93
2018,5,21,8,45,156.0,300.0,1.45,24.95,403.5,475.25,361.0
2018,5,21,9,0,164.0,322.0,1.5,25.3,437.0,498.95,376.51
2018,5,21,9,15,119.5,323.5,1.5,25.55,410.0,446.48,336.07
2018,5,21,9,30,75.0,325.0,1.5,25.8,383.0,372.42,280.38
2018,5,21,9,45,51.5,311.0,1.5,26.05,351.5,328.93,247.36
2018,5,21,10,0,28.0,297.0,1.5,26.3,320.0,287.73,215.7
2018,5,21,10,15,60.5,356.0,1.45,26.45,408.5,367.82,274.75
2018,5,21,10,30,93.0,415.0,1.4,26.6,497.0,443.9,328.59
2018,5,21,10,45,159.5,432.0,1.35,26.7,577.0,521.61,383.16
2018,5,21,11,0,226.0,449.0,1.3,26.8,657.0,575.51,419.86
2018,5,21,11,15,254.5,455.0,1.25,26.75,693.0,593.88,431.26
2018,5,21,11,30,283.0,461.0,1.2,26.7,729.0,596.07,431.89
2018,5,21,11,45,255.0,470.5,1.15,26.7,713.5,558.11,404.37
2018,5,21,12,0,227.0,480.0,1.1,26.7,698.0,519.85,376.92
2018,5,21,12,15,210.0,482.5,1.1,26.55,684.0,489.13,355.15
2018,5,21,12,30,193.0,485.0,1.1,26.4,670.0,459.58,333.96
2018,5,21,12,45,184.0,481.0,1.05,26.3,656.5,431.23,313.19
2018,5,21,13,0,175.0,477.0,1.0,26.2,643.0,403.95,293.02
2018,5,21,13,15,219.0,463.5,0.95,26.1,667.5,392.49,283.04
2018,5,21,13,30,263.0,450.0,0.9,26.0,692.0,364.55,260.44
2018,5,21,13,45,236.0,442.0,0.85,25.95,655.5,340.46,242.34
2018,5,21,14,0,209.0,434.0,0.8,25.9,619.0,307.58,218.65
2018,5,21,14,15,178.0,416.0,0.8,25.85,570.0,272.88,195.04
2018,5,21,14,30,147.0,398.0,0.8,25.8,521.0,242.54,175.98
2018,5,21,14,45,103.0,350.5,0.75,25.8,435.0,204.62,159.64
2018,5,21,15,0,59.0,303.0,0.7,25.8,349.0,195.57,152.94
2018,5,21,15,15,29.5,200.5,0.7,25.6,223.5,138.57,108.09
2018,5,21,15,30,0.0,98.0,0.7,25.4,98.0,75.51,57.25
2018,5,21,15,45,0.0,75.5,0.65,25.25,75.5,58.16,43.18
2018,5,21,16,0,0.0,53.0,0.6,25.1,53.0,40.71,28.76
2018,5,21,16,15,0.0,61.0,0.6,24.85,61.0,46.85,34.09
2018,5,21,16,30,0.0,69.0,0.6,24.6,69.0,53.0,39.44
2018,5,21,16,45,0.0,50.0,0.65,24.35,50.0,38.3,27.15
2018,5,21,17,0,0.0,31.0,0.7,24.1,31.0,23.67,14.76
2018,5,21,17,15,0.0,22.5,0.65,23.75,22.5,17.15,9.22
2018,5,21,17,30,0.0,14.0,0.6,23.4,14.0,10.65,3.63
2018,5,21,17,45,0.0,11.5,0.55,23.1,11.5,8.73,1.98
2018,5,21,18,0,0.0,9.0,0.5,22.8,9.0,6.83,0.31
2018,5,21,18,15,0.0,8.0,0.5,22.8,8.0,6.06,0.0
2018,5,21,18,30,0.0,7.0,0.5,22.8,7.0,5.3,0.0
2018,5,21,18,45,0.0,5.5,0.5,22.15,5.5,4.16,0.0
2018,5,21,19,0,0.0,4.0,0.5,21.5,4.0,3.02,0.0
2018,5,21,19,15,0.0,2.0,0.5,21.35,2.0,1.57,0.0
2018,5,21,19,30,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,0.5,20.8,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,0.5,20.75,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,0.5,20.7,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,0.45,20.6,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,0.4,20.45,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,0.4,20.4,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,0.4,20.35,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,0.4,20.3,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,0.4,20.25,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,0.4,20.2,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,0.4,20.15,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,0.4,20.1,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,0.4,20.05,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,0.4,19.95,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,0.4,19.9,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,0.4,19.9,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,0.4,19.9,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,0.4,19.8,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,0.4,19.7,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,0.4,19.65,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,0.4,19.6,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,0.5,19.35,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,0.5,19.2,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,0.5,19.1,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,0.6,18.85,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,5,22,4,45,0.0,0.0,0.6,18.75,0.0,0.0,0.0
2018,5,22,5,0,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,5,22,5,15,2.0,9.0,0.75,19.1,9.0,8.58,0.0
2018,5,22,5,30,4.0,18.0,0.9,19.5,18.0,17.56,0.56
2018,5,22,5,45,28.5,36.5,1.0,19.9,40.5,68.78,49.75
2018,5,22,6,0,53.0,55.0,1.1,20.3,63.0,126.85,99.8
2018,5,22,6,15,213.5,66.5,1.2,20.7,118.0,297.97,243.06
2018,5,22,6,30,374.0,78.0,1.3,21.1,173.0,485.78,391.07
2018,5,22,6,45,484.0,79.5,1.35,21.5,231.5,607.11,480.5
2018,5,22,7,0,594.0,81.0,1.4,21.9,290.0,724.66,563.16
2018,5,22,7,15,632.0,86.0,1.45,22.3,340.5,777.1,596.89
2018,5,22,7,30,670.0,91.0,1.5,22.7,391.0,828.12,629.17
2018,5,22,7,45,698.5,95.0,1.55,23.1,441.0,866.31,651.95
2018,5,22,8,0,727.0,99.0,1.6,23.5,491.0,895.82,668.64
2018,5,22,8,15,748.0,102.0,1.65,23.9,538.5,920.38,681.96
2018,5,22,8,30,769.0,105.0,1.7,24.3,586.0,941.78,693.18
2018,5,22,8,45,785.5,108.0,1.7,24.65,630.5,955.2,698.77
2018,5,22,9,0,802.0,111.0,1.7,25.0,675.0,965.11,702.26
2018,5,22,9,15,802.0,119.0,1.7,25.3,711.5,960.53,696.76
2018,5,22,9,30,802.0,127.0,1.7,25.6,748.0,952.32,689.3
2018,5,22,9,45,621.5,222.0,1.7,25.85,716.5,863.27,629.01
2018,5,22,10,0,441.0,317.0,1.7,26.1,685.0,756.23,552.51
2018,5,22,10,15,593.5,251.0,1.75,26.3,764.5,818.89,597.71
2018,5,22,10,30,746.0,185.0,1.8,26.5,844.0,858.13,624.55
2018,5,22,10,45,564.0,268.5,1.8,26.65,774.0,753.75,550.15
2018,5,22,11,0,382.0,352.0,1.8,26.8,704.0,644.09,471.66
2018,5,22,11,15,492.5,305.0,1.8,26.95,766.5,664.94,487.73
2018,5,22,11,30,603.0,258.0,1.8,27.1,829.0,677.14,496.15
2018,5,22,11,45,725.0,202.0,1.85,27.2,894.5,680.21,498.29
2018,5,22,12,0,847.0,146.0,1.9,27.3,960.0,662.17,485.29
2018,5,22,12,15,847.0,146.0,1.9,27.35,960.0,616.03,450.43
2018,5,22,12,30,847.0,146.0,1.9,27.4,960.0,568.57,413.88
2018,5,22,12,45,857.5,139.0,1.9,27.5,957.5,520.93,376.03
2018,5,22,13,0,868.0,132.0,1.9,27.6,955.0,471.44,335.58
2018,5,22,13,15,833.0,146.5,1.9,27.6,926.5,415.13,289.86
2018,5,22,13,30,798.0,161.0,1.9,27.6,898.0,359.75,244.45
2018,5,22,13,45,763.0,174.0,1.9,27.6,865.0,307.57,201.66
2018,5,22,14,0,728.0,187.0,1.9,27.6,832.0,252.74,158.4
2018,5,22,14,15,755.5,169.0,1.9,27.55,819.0,205.9,122.14
2018,5,22,14,30,783.0,151.0,1.9,27.5,806.0,150.21,87.06
2018,5,22,14,45,564.5,236.0,1.85,27.45,698.0,130.61,101.02
2018,5,22,15,0,346.0,321.0,1.8,27.4,590.0,184.77,144.52
2018,5,22,15,15,316.5,315.0,1.8,27.25,551.0,183.04,143.4
2018,5,22,15,30,287.0,309.0,1.8,27.1,512.0,181.14,142.31
2018,5,22,15,45,328.0,272.0,1.75,26.95,489.5,165.99,130.62
2018,5,22,16,0,369.0,235.0,1.7,26.8,467.0,149.49,117.78
2018,5,22,16,15,553.0,165.0,1.6,26.6,481.0,109.94,85.96
2018,5,22,16,30,737.0,95.0,1.5,26.4,495.0,78.15,60.06
2018,5,22,16,45,562.0,118.5,1.4,26.2,406.0,84.68,65.82
2018,5,22,17,0,387.0,142.0,1.3,26.0,317.0,96.33,75.83
2018,5,22,17,15,303.5,136.5,1.2,25.6,263.0,95.28,75.3
2018,5,22,17,30,220.0,131.0,1.1,25.2,209.0,90.5,71.6
2018,5,22,17,45,306.0,103.5,1.0,24.8,193.5,73.3,57.25
2018,5,22,18,0,392.0,76.0,0.9,24.4,178.0,56.48,42.97
2018,5,22,18,15,296.0,65.5,0.9,24.4,132.5,48.49,35.92
2018,5,22,18,30,200.0,55.0,0.9,24.4,87.0,40.81,28.93
2018,5,22,18,45,129.5,39.0,0.8,23.3,57.0,29.06,18.25
2018,5,22,19,0,59.0,23.0,0.7,22.2,27.0,17.28,2.9
2018,5,22,19,15,33.5,12.5,0.7,22.0,14.5,9.83,0.0
2018,5,22,19,30,8.0,2.0,0.7,21.8,2.0,0.0,0.0
2018,5,22,19,45,4.0,1.0,0.7,21.65,1.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,0.75,21.35,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,0.85,21.1,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,0.95,20.95,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,1.0,20.85,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,1.05,20.7,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,1.2,20.4,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,1.2,20.35,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,1.25,20.2,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,1.3,20.1,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,1.25,20.05,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,1.2,19.95,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,1.2,19.85,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,1.2,19.75,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,1.15,19.65,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,1.1,19.6,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,1.1,19.55,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,1.1,19.45,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.05,19.35,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.05,19.3,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,5,23,4,45,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,5,23,5,0,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,5,23,5,15,4.0,8.5,1.25,19.6,8.5,9.69,0.0
2018,5,23,5,30,8.0,17.0,1.4,19.9,17.0,21.93,3.35
2018,5,23,5,45,25.5,34.0,1.55,20.15,37.5,60.06,42.89
2018,5,23,6,0,43.0,51.0,1.7,20.4,58.0,94.31,73.34
2018,5,23,6,15,147.0,68.0,1.7,20.85,103.5,240.7,196.3
2018,5,23,6,30,251.0,85.0,1.7,21.3,149.0,359.15,293.22
2018,5,23,6,45,409.0,85.0,1.75,21.75,217.5,533.15,428.13
2018,5,23,7,0,567.0,85.0,1.8,22.2,286.0,703.51,551.34
2018,5,23,7,15,581.0,97.0,1.75,22.75,331.0,740.79,573.35
2018,5,23,7,30,595.0,109.0,1.7,23.3,376.0,775.86,594.08
2018,5,23,7,45,563.0,133.0,1.65,23.85,410.0,775.61,589.85
2018,5,23,8,0,531.0,157.0,1.6,24.4,444.0,760.5,575.77
2018,5,23,8,15,507.0,183.0,1.55,24.8,478.0,764.14,574.74
2018,5,23,8,30,483.0,209.0,1.5,25.2,512.0,764.16,570.42
2018,5,23,8,45,426.5,248.5,1.4,25.65,530.5,742.14,549.9
2018,5,23,9,0,370.0,288.0,1.3,26.1,549.0,693.99,512.75
2018,5,23,9,15,396.5,297.5,1.25,26.45,592.0,719.2,528.07
2018,5,23,9,30,423.0,307.0,1.2,26.8,635.0,763.61,554.61
2018,5,23,9,45,449.5,311.5,1.1,27.1,674.5,777.65,560.72
2018,5,23,10,0,476.0,316.0,1.0,27.4,714.0,788.32,564.79
2018,5,23,10,15,519.0,305.0,0.95,27.65,752.5,796.14,568.3
2018,5,23,10,30,562.0,294.0,0.9,27.9,791.0,799.67,568.97
2018,5,23,10,45,655.0,248.0,0.9,28.1,841.5,814.08,578.54
2018,5,23,11,0,748.0,202.0,0.9,28.3,892.0,816.78,580.27
2018,5,23,11,15,613.5,284.0,0.85,28.45,856.0,742.06,527.13
2018,5,23,11,30,479.0,366.0,0.8,28.6,820.0,672.19,477.68
2018,5,23,11,45,394.0,413.0,0.8,28.75,788.5,610.52,434.92
2018,5,23,12,0,309.0,460.0,0.8,28.9,757.0,560.0,399.12
2018,5,23,12,15,307.5,456.5,0.8,28.95,752.0,528.18,376.91
2018,5,23,12,30,306.0,453.0,0.8,29.0,747.0,496.31,354.11
2018,5,23,12,45,297.5,450.5,0.75,29.05,734.5,461.78,328.8
2018,5,23,13,0,289.0,448.0,0.7,29.1,722.0,428.24,303.9
2018,5,23,13,15,398.5,398.0,0.7,29.1,769.5,404.43,283.89
2018,5,23,13,30,508.0,348.0,0.7,29.1,817.0,378.43,260.2
2018,5,23,13,45,357.0,322.5,0.65,29.1,648.5,285.24,195.46
2018,5,23,14,0,206.0,297.0,0.6,29.1,480.0,222.08,154.1
2018,5,23,14,15,148.5,273.5,0.6,29.05,403.0,196.97,138.34
2018,5,23,14,30,91.0,250.0,0.6,29.0,326.0,165.75,118.68
2018,5,23,14,45,250.0,258.5,0.55,28.95,455.5,149.97,115.11
2018,5,23,15,0,409.0,267.0,0.5,28.9,585.0,148.09,113.9
2018,5,23,15,15,565.5,208.5,0.45,28.85,623.0,123.4,94.57
2018,5,23,15,30,722.0,150.0,0.4,28.8,661.0,98.33,74.8
2018,5,23,15,45,705.0,145.0,0.35,28.75,617.0,97.08,74.07
2018,5,23,16,0,688.0,140.0,0.3,28.7,573.0,95.67,73.15
2018,5,23,16,15,673.0,133.0,0.3,28.65,528.5,92.91,71.16
2018,5,23,16,30,658.0,126.0,0.3,28.6,484.0,89.91,68.99
2018,5,23,16,45,628.0,120.5,0.25,28.55,435.0,87.35,67.14
2018,5,23,17,0,598.0,115.0,0.2,28.5,386.0,84.7,65.2
2018,5,23,17,15,451.5,112.5,0.25,28.05,302.5,80.07,61.75
2018,5,23,17,30,305.0,110.0,0.3,27.6,219.0,76.77,59.32
2018,5,23,17,45,184.0,97.0,0.3,27.15,159.5,69.08,53.09
2018,5,23,18,0,63.0,84.0,0.3,26.7,100.0,61.55,46.81
2018,5,23,18,15,60.5,64.0,0.3,26.7,76.5,47.17,34.45
2018,5,23,18,30,58.0,44.0,0.3,26.7,53.0,33.28,22.37
2018,5,23,18,45,69.5,34.0,0.3,25.75,41.0,25.82,15.49
2018,5,23,19,0,81.0,24.0,0.3,24.8,29.0,18.06,4.08
2018,5,23,19,15,42.0,12.5,0.3,24.6,15.0,9.83,0.0
2018,5,23,19,30,3.0,1.0,0.3,24.4,1.0,0.0,0.0
2018,5,23,19,45,1.5,0.5,0.35,24.15,0.5,0.0,0.0
2018,5,23,20,0,0.0,0.0,0.4,23.9,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,0.45,22.85,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,0.5,22.35,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,0.55,21.85,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,0.6,21.35,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,0.65,20.95,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,0.8,20.65,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.15,20.25,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.2,20.2,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.3,20.05,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.4,19.9,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.45,19.8,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.5,19.7,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.55,19.55,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.6,19.4,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.6,19.3,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.6,19.2,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.6,19.05,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.6,18.9,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.55,18.75,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.5,18.6,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.5,18.55,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2018,5,24,4,45,1.5,0.5,1.5,18.4,0.5,0.0,0.0
2018,5,24,5,0,3.0,1.0,1.5,18.3,1.0,0.0,0.0
2018,5,24,5,15,54.0,13.5,1.5,18.5,17.0,51.11,0.0
2018,5,24,5,30,105.0,26.0,1.5,18.7,33.0,142.1,59.72
2018,5,24,5,45,196.5,41.0,1.55,18.9,67.5,267.15,208.7
2018,5,24,6,0,288.0,56.0,1.6,19.1,102.0,368.02,296.99
2018,5,24,6,15,341.0,68.5,1.65,19.45,142.5,436.77,354.39
2018,5,24,6,30,394.0,81.0,1.7,19.8,183.0,508.12,410.84
2018,5,24,6,45,437.0,91.5,1.7,20.2,228.0,568.79,456.23
2018,5,24,7,0,480.0,102.0,1.7,20.6,273.0,630.02,500.0
2018,5,24,7,15,439.5,127.5,1.75,20.95,303.0,628.32,496.61
2018,5,24,7,30,399.0,153.0,1.8,21.3,333.0,621.95,488.8
2018,5,24,7,45,418.0,170.0,1.85,21.65,378.5,661.95,515.69
2018,5,24,8,0,437.0,187.0,1.9,22.0,424.0,700.01,540.28
2018,5,24,8,15,478.5,192.5,1.95,22.25,474.0,745.81,570.85
2018,5,24,8,30,520.0,198.0,2.0,22.5,524.0,789.53,599.39
2018,5,24,8,45,519.5,215.5,2.0,22.8,561.5,801.22,604.06
2018,5,24,9,0,519.0,233.0,2.0,23.1,599.0,809.96,607.09
2018,5,24,9,15,470.5,267.5,1.95,23.35,614.0,785.27,586.01
2018,5,24,9,30,422.0,302.0,1.9,23.6,629.0,757.74,563.54
2018,5,24,9,45,382.0,337.0,1.9,23.85,643.5,717.25,533.35
2018,5,24,10,0,342.0,372.0,1.9,24.1,658.0,697.18,516.87
2018,5,24,10,15,317.0,394.0,1.85,24.35,666.5,677.06,500.56
2018,5,24,10,30,292.0,416.0,1.8,24.6,675.0,655.83,483.62
2018,5,24,10,45,261.0,434.0,1.8,24.85,669.5,624.99,460.43
2018,5,24,11,0,230.0,452.0,1.8,25.1,664.0,581.63,428.83
2018,5,24,11,15,331.5,427.0,1.75,25.35,738.5,630.98,463.68
2018,5,24,11,30,433.0,402.0,1.7,25.6,813.0,666.06,487.02
2018,5,24,11,45,535.0,346.5,1.65,25.8,858.5,662.77,484.21
2018,5,24,12,0,637.0,291.0,1.6,26.0,904.0,647.04,472.45
2018,5,24,12,15,629.5,286.0,1.6,26.15,892.0,596.48,435.33
2018,5,24,12,30,622.0,281.0,1.6,26.3,880.0,546.02,397.73
2018,5,24,12,45,423.5,371.5,1.55,26.45,778.0,468.94,340.64
2018,5,24,13,0,225.0,462.0,1.5,26.6,676.0,417.61,303.3
