Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,24,13,15,248.0,431.0,1.45,26.6,663.5,375.32,271.41
2018,5,24,13,30,271.0,400.0,1.4,26.6,651.0,340.67,244.17
2018,5,24,13,45,508.5,290.5,1.4,26.65,747.0,308.94,211.44
2018,5,24,14,0,746.0,181.0,1.4,26.7,843.0,261.26,164.26
2018,5,24,14,15,763.5,168.5,1.35,26.65,827.0,209.04,124.15
2018,5,24,14,30,781.0,156.0,1.3,26.6,811.0,155.21,90.37
2018,5,24,14,45,664.5,197.0,1.25,26.55,738.0,113.98,87.83
2018,5,24,15,0,548.0,238.0,1.2,26.5,665.0,138.44,107.81
2018,5,24,15,15,635.5,192.5,1.2,26.4,662.5,116.5,90.31
2018,5,24,15,30,723.0,147.0,1.2,26.3,660.0,96.61,74.41
2018,5,24,15,45,690.5,146.0,1.15,26.15,610.5,97.16,75.14
2018,5,24,16,0,658.0,145.0,1.1,26.0,561.0,97.79,75.92
2018,5,24,16,15,673.5,130.5,1.05,25.9,526.5,91.31,70.84
2018,5,24,16,30,689.0,116.0,1.0,25.8,492.0,84.19,65.21
2018,5,24,16,45,626.5,117.0,0.95,25.65,433.5,84.93,66.11
2018,5,24,17,0,564.0,118.0,0.9,25.5,375.0,86.05,67.32
2018,5,24,17,15,574.0,102.5,0.85,25.1,336.5,77.02,60.06
2018,5,24,17,30,584.0,87.0,0.8,24.7,298.0,67.34,52.14
2018,5,24,17,45,537.5,79.5,0.75,24.3,249.5,62.22,47.96
2018,5,24,18,0,491.0,72.0,0.7,23.9,201.0,57.02,43.55
2018,5,24,18,15,421.0,62.0,0.7,23.9,155.5,49.54,36.93
2018,5,24,18,30,351.0,52.0,0.7,23.9,110.0,39.54,27.98
2018,5,24,18,45,258.5,39.5,0.65,22.6,74.0,29.97,19.22
2018,5,24,19,0,166.0,27.0,0.6,21.3,38.0,20.44,6.36
2018,5,24,19,15,87.5,14.5,0.65,21.05,20.0,11.41,0.0
2018,5,24,19,30,9.0,2.0,0.7,20.8,2.0,0.0,0.0
2018,5,24,19,45,4.5,1.0,0.7,20.5,1.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,0.7,18.25,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,0.7,17.45,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,0.7,17.35,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,0.7,17.25,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,0.65,17.25,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,0.6,17.35,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,0.6,17.55,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,5,25,4,45,2.5,0.5,0.6,17.8,0.5,0.0,0.0
2018,5,25,5,0,5.0,1.0,0.6,17.9,1.0,0.0,0.0
2018,5,25,5,15,53.0,11.0,0.75,18.45,14.5,48.39,0.0
2018,5,25,5,30,101.0,21.0,0.9,19.0,28.0,142.88,65.32
2018,5,25,5,45,203.0,36.0,1.05,19.5,64.0,262.51,204.91
2018,5,25,6,0,305.0,51.0,1.2,20.0,100.0,374.07,300.1
2018,5,25,6,15,244.0,51.5,1.25,20.45,99.5,322.23,262.09
2018,5,25,6,30,183.0,52.0,1.3,20.9,99.0,267.57,219.04
2018,5,25,6,45,93.5,61.0,1.35,21.35,85.0,156.59,127.48
2018,5,25,7,0,4.0,70.0,1.4,21.8,71.0,57.67,42.49
2018,5,25,7,15,3.5,89.0,1.4,22.2,90.0,73.95,55.76
2018,5,25,7,30,3.0,108.0,1.4,22.6,109.0,90.13,68.6
2018,5,25,7,45,6.0,139.0,1.45,23.0,142.0,121.37,93.51
2018,5,25,8,0,9.0,170.0,1.5,23.4,175.0,152.59,117.89
2018,5,25,8,15,13.0,190.5,1.45,23.75,198.5,174.12,134.3
2018,5,25,8,30,17.0,211.0,1.4,24.1,222.0,195.38,150.27
2018,5,25,8,45,16.0,218.0,1.4,24.45,229.0,198.35,151.78
2018,5,25,9,0,15.0,225.0,1.4,24.8,236.0,201.51,153.51
2018,5,25,9,15,48.0,266.5,1.4,25.1,303.5,291.34,222.1
2018,5,25,9,30,81.0,308.0,1.4,25.4,371.0,360.63,273.12
2018,5,25,9,45,349.5,264.5,1.4,25.7,554.5,635.18,474.01
2018,5,25,10,0,618.0,221.0,1.4,26.0,738.0,838.03,610.91
2018,5,25,10,15,486.5,265.0,1.4,26.2,681.0,728.74,532.34
2018,5,25,10,30,355.0,309.0,1.4,26.4,624.0,630.17,462.51
2018,5,25,10,45,211.0,366.0,1.4,26.6,554.5,521.43,383.83
2018,5,25,11,0,67.0,423.0,1.4,26.8,485.0,409.83,301.47
2018,5,25,11,15,206.5,397.5,1.4,26.9,593.0,499.23,367.85
2018,5,25,11,30,346.0,372.0,1.4,27.0,701.0,571.73,418.86
2018,5,25,11,45,599.0,257.0,1.45,27.15,832.0,637.26,465.82
2018,5,25,12,0,852.0,142.0,1.5,27.3,963.0,664.37,484.68
2018,5,25,12,15,853.5,141.0,1.5,27.25,963.5,618.51,450.17
2018,5,25,12,30,855.0,140.0,1.5,27.2,964.0,571.25,414.28
2018,5,25,12,45,855.5,138.0,1.5,27.2,957.0,521.65,375.56
2018,5,25,13,0,856.0,136.0,1.5,27.2,950.0,471.13,334.96
2018,5,25,13,15,842.5,140.5,1.55,27.15,931.5,418.11,291.81
2018,5,25,13,30,829.0,145.0,1.6,27.1,913.0,365.71,248.28
2018,5,25,13,45,725.5,187.0,1.6,27.1,847.5,308.03,203.55
2018,5,25,14,0,622.0,229.0,1.6,27.1,782.0,256.57,165.66
2018,5,25,14,15,516.5,247.0,1.6,27.0,696.0,207.61,133.07
2018,5,25,14,30,411.0,265.0,1.6,26.9,610.0,175.79,117.51
2018,5,25,14,45,279.5,280.5,1.6,26.8,510.5,162.31,126.51
2018,5,25,15,0,148.0,296.0,1.6,26.7,411.0,181.89,142.43
2018,5,25,15,15,459.5,207.5,1.6,26.6,539.0,122.71,95.26
2018,5,25,15,30,771.0,119.0,1.6,26.5,667.0,89.63,68.66
2018,5,25,15,45,757.0,115.0,1.6,26.4,624.0,88.2,67.76
2018,5,25,16,0,743.0,111.0,1.6,26.3,581.0,86.63,66.69
2018,5,25,16,15,616.5,124.0,1.55,26.15,493.5,85.81,66.27
2018,5,25,16,30,490.0,137.0,1.5,26.0,406.0,93.3,72.76
2018,5,25,16,45,447.5,126.0,1.45,25.85,353.0,86.77,67.61
2018,5,25,17,0,405.0,115.0,1.4,25.7,300.0,80.05,62.27
2018,5,25,17,15,499.5,95.5,1.25,25.4,295.5,70.73,54.71
2018,5,25,17,30,594.0,76.0,1.1,25.1,291.0,59.59,45.48
2018,5,25,17,45,561.0,69.0,1.0,24.8,246.5,54.73,41.48
2018,5,25,18,0,528.0,62.0,0.9,24.5,202.0,49.75,37.24
2018,5,25,18,15,459.5,54.5,0.9,24.5,157.0,43.93,32.07
2018,5,25,18,30,391.0,47.0,0.9,24.5,112.0,38.14,26.74
2018,5,25,18,45,293.5,36.5,0.8,23.35,76.0,29.73,19.01
2018,5,25,19,0,196.0,26.0,0.7,22.2,40.0,19.82,6.64
2018,5,25,19,15,104.0,14.0,0.7,22.05,21.0,11.02,0.0
2018,5,25,19,30,12.0,2.0,0.7,21.9,2.0,0.0,0.0
2018,5,25,19,45,6.0,1.0,0.75,21.7,1.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,0.8,21.45,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,0.85,21.3,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,0.95,20.9,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.05,20.75,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.1,20.65,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.1,20.55,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.1,20.45,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.15,20.35,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.15,20.25,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.1,20.15,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,5,26,4,45,4.0,1.0,1.05,20.05,1.0,0.0,0.0
2018,5,26,5,0,8.0,2.0,1.0,20.0,2.0,0.0,0.0
2018,5,26,5,15,8.0,7.5,1.1,20.15,8.0,11.9,0.0
2018,5,26,5,30,8.0,13.0,1.2,20.3,14.0,16.52,3.1
2018,5,26,5,45,4.0,27.0,1.3,20.5,27.5,23.93,13.63
2018,5,26,6,0,0.0,41.0,1.4,20.7,41.0,33.04,21.59
2018,5,26,6,15,4.5,60.5,1.45,20.9,61.5,56.22,41.35
2018,5,26,6,30,9.0,80.0,1.5,21.1,82.0,78.76,60.42
2018,5,26,6,45,51.5,107.0,1.6,21.35,125.0,160.69,129.35
2018,5,26,7,0,94.0,134.0,1.7,21.6,168.0,252.41,203.87
2018,5,26,7,15,170.5,144.0,1.75,21.9,217.0,335.4,270.64
2018,5,26,7,30,247.0,154.0,1.8,22.2,266.0,444.4,354.5
2018,5,26,7,45,407.5,141.0,1.85,22.5,351.5,615.51,482.68
2018,5,26,8,0,568.0,128.0,1.9,22.8,437.0,775.96,594.13
2018,5,26,8,15,379.5,189.0,1.95,23.1,403.5,640.08,491.99
2018,5,26,8,30,191.0,250.0,2.0,23.4,370.0,460.53,356.03
2018,5,26,8,45,152.5,271.0,2.0,23.65,371.5,437.92,337.51
2018,5,26,9,0,114.0,292.0,2.0,23.9,373.0,414.5,317.59
2018,5,26,9,15,103.5,285.5,2.05,24.05,362.0,389.46,298.11
2018,5,26,9,30,93.0,279.0,2.1,24.2,351.0,365.24,279.24
2018,5,26,9,45,62.0,298.0,2.1,24.4,347.0,326.07,248.28
2018,5,26,10,0,31.0,317.0,2.1,24.6,343.0,309.37,234.07
2018,5,26,10,15,27.5,300.5,2.15,24.7,324.0,285.75,216.02
2018,5,26,10,30,24.0,284.0,2.2,24.8,305.0,263.33,198.87
2018,5,26,10,45,18.0,256.0,2.25,24.95,272.0,218.79,164.88
2018,5,26,11,0,12.0,228.0,2.3,25.1,239.0,189.55,142.35
2018,5,26,11,15,7.0,178.5,2.35,25.15,185.0,145.14,108.16
2018,5,26,11,30,2.0,129.0,2.4,25.2,131.0,101.99,74.64
2018,5,26,11,45,1.5,116.0,2.4,25.2,117.5,91.28,66.31
2018,5,26,12,0,1.0,103.0,2.4,25.2,104.0,80.68,58.02
2018,5,26,12,15,9.0,193.0,2.4,25.2,201.5,154.31,115.13
2018,5,26,12,30,17.0,283.0,2.4,25.2,299.0,224.95,168.66
2018,5,26,12,45,35.0,352.5,2.4,25.15,385.5,277.09,207.4
2018,5,26,13,0,53.0,422.0,2.4,25.1,472.0,324.1,241.63
2018,5,26,13,15,120.5,437.0,2.4,25.05,549.0,340.9,252.37
2018,5,26,13,30,188.0,452.0,2.4,25.0,626.0,355.34,260.32
2018,5,26,13,45,275.0,383.0,2.35,25.0,631.0,308.29,221.4
2018,5,26,14,0,362.0,314.0,2.3,25.0,636.0,254.05,176.12
2018,5,26,14,15,414.5,289.5,2.3,24.95,647.0,220.49,148.51
2018,5,26,14,30,467.0,265.0,2.3,24.9,658.0,181.93,121.38
2018,5,26,14,45,236.5,186.0,2.25,24.9,385.0,101.35,78.23
2018,5,26,15,0,6.0,107.0,2.2,24.9,112.0,82.33,62.86
2018,5,26,15,15,82.5,179.0,2.1,24.85,238.0,118.99,93.16
2018,5,26,15,30,159.0,251.0,2.0,24.8,364.0,160.97,127.53
2018,5,26,15,45,208.5,251.0,1.95,24.75,389.5,151.83,120.35
2018,5,26,16,0,258.0,251.0,1.9,24.7,415.0,154.58,122.97
2018,5,26,16,15,226.0,240.0,1.8,24.55,375.5,149.2,118.99
2018,5,26,16,30,194.0,229.0,1.7,24.4,336.0,149.74,119.88
2018,5,26,16,45,124.0,194.0,1.6,24.3,260.0,129.24,103.38
2018,5,26,17,0,54.0,159.0,1.5,24.2,184.0,111.44,88.96
2018,5,26,17,15,27.0,88.5,1.4,24.0,101.0,66.46,51.36
2018,5,26,17,30,0.0,18.0,1.3,23.8,18.0,13.7,6.23
2018,5,26,17,45,0.0,14.0,1.2,23.55,14.0,10.64,3.61
2018,5,26,18,0,0.0,10.0,1.1,23.3,10.0,7.59,0.96
2018,5,26,18,15,0.0,8.0,1.1,23.3,8.0,6.06,0.0
2018,5,26,18,30,0.0,6.0,1.1,23.3,6.0,4.54,0.0
2018,5,26,18,45,0.0,6.0,1.05,22.9,6.0,4.54,0.0
2018,5,26,19,0,0.0,6.0,1.0,22.5,6.0,4.54,0.0
2018,5,26,19,15,0.0,3.0,1.0,22.4,3.0,2.36,0.0
2018,5,26,19,30,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,0.95,22.2,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,0.9,22.05,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,0.9,21.95,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,0.9,21.85,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,0.95,21.75,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,1.0,21.65,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,1.0,21.55,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,1.1,21.45,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,1.1,21.35,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,1.1,21.3,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.1,21.25,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.1,21.2,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.1,21.15,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.1,20.85,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.1,20.75,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.1,20.65,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.0,20.35,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,5,27,4,45,2.0,0.5,1.0,20.3,0.5,0.0,0.0
2018,5,27,5,0,4.0,1.0,1.0,20.3,1.0,0.0,0.0
2018,5,27,5,15,60.0,14.0,1.1,20.45,18.0,55.98,0.0
2018,5,27,5,30,116.0,27.0,1.2,20.6,35.0,153.2,79.16
2018,5,27,5,45,203.0,41.5,1.3,20.75,69.5,271.96,212.02
2018,5,27,6,0,290.0,56.0,1.4,20.9,104.0,368.7,295.51
2018,5,27,6,15,358.5,67.5,1.45,21.15,147.5,450.03,361.86
2018,5,27,6,30,427.0,79.0,1.5,21.4,191.0,534.88,427.66
2018,5,27,6,45,443.0,90.5,1.55,21.6,229.0,572.37,455.42
2018,5,27,7,0,459.0,102.0,1.6,21.8,267.0,609.01,481.55
2018,5,27,7,15,308.0,117.5,1.65,22.2,235.5,484.72,385.57
2018,5,27,7,30,157.0,133.0,1.7,22.6,204.0,304.2,243.55
2018,5,27,7,45,137.0,152.5,1.7,22.95,220.0,304.9,242.81
2018,5,27,8,0,117.0,172.0,1.7,23.3,236.0,304.14,240.11
2018,5,27,8,15,364.5,158.0,1.65,23.7,383.0,587.88,456.27
2018,5,27,8,30,612.0,144.0,1.6,24.1,530.0,834.16,624.71
2018,5,27,8,45,359.0,197.0,1.55,24.55,427.5,616.58,466.26
2018,5,27,9,0,106.0,250.0,1.5,25.0,325.0,360.7,274.65
2018,5,27,9,15,98.5,294.0,1.4,25.25,367.0,393.39,298.05
2018,5,27,9,30,91.0,338.0,1.3,25.5,409.0,401.07,301.64
2018,5,27,9,45,329.0,292.5,1.25,25.8,565.5,620.74,461.89
2018,5,27,10,0,567.0,247.0,1.2,26.1,722.0,814.41,591.76
2018,5,27,10,15,419.0,311.5,1.2,26.25,669.5,710.99,516.55
2018,5,27,10,30,271.0,376.0,1.2,26.4,617.0,600.4,438.37
2018,5,27,10,45,319.0,382.0,1.15,26.55,672.5,628.31,457.7
2018,5,27,11,0,367.0,388.0,1.1,26.7,728.0,651.36,472.08
2018,5,27,11,15,381.0,391.5,1.15,26.8,749.5,640.52,464.04
2018,5,27,11,30,395.0,395.0,1.2,26.9,771.0,633.6,458.69
2018,5,27,11,45,358.5,425.0,1.2,27.0,768.5,596.32,431.57
2018,5,27,12,0,322.0,455.0,1.2,27.1,766.0,565.85,409.15
2018,5,27,12,15,327.5,452.0,1.25,27.15,768.0,538.2,389.49
2018,5,27,12,30,333.0,449.0,1.3,27.2,770.0,509.73,368.78
2018,5,27,12,45,327.5,446.5,1.35,27.2,760.5,475.49,343.65
2018,5,27,13,0,322.0,444.0,1.4,27.2,751.0,441.87,318.51
2018,5,27,13,15,316.0,441.5,1.4,27.15,739.0,408.79,293.23
2018,5,27,13,30,310.0,439.0,1.4,27.1,727.0,376.53,268.27
2018,5,27,13,45,280.0,434.0,1.4,27.05,689.5,337.26,239.03
2018,5,27,14,0,250.0,429.0,1.4,27.0,652.0,301.74,213.17
2018,5,27,14,15,279.0,406.5,1.4,26.9,647.5,270.99,189.58
2018,5,27,14,30,308.0,384.0,1.4,26.8,643.0,237.94,166.97
2018,5,27,14,45,267.0,373.0,1.4,26.7,591.0,204.75,159.81
2018,5,27,15,0,226.0,362.0,1.4,26.6,539.0,214.17,167.69
2018,5,27,15,15,290.5,327.0,1.4,26.45,542.0,187.38,146.94
2018,5,27,15,30,355.0,292.0,1.4,26.3,545.0,174.8,137.43
2018,5,27,15,45,291.0,282.0,1.4,26.15,480.5,169.59,133.73
2018,5,27,16,0,227.0,272.0,1.4,26.0,416.0,173.16,137.09
2018,5,27,16,15,241.0,250.0,1.35,25.85,392.5,154.69,122.61
2018,5,27,16,30,255.0,228.0,1.3,25.7,369.0,144.48,114.8
2018,5,27,16,45,290.5,198.0,1.3,25.5,343.5,129.74,103.21
2018,5,27,17,0,326.0,168.0,1.3,25.3,318.0,113.99,90.63
2018,5,27,17,15,353.5,144.0,1.2,24.95,288.5,97.86,77.59
2018,5,27,17,30,381.0,120.0,1.1,24.6,259.0,84.2,66.42
2018,5,27,17,45,294.0,109.0,1.05,24.3,206.5,78.03,61.4
2018,5,27,18,0,207.0,98.0,1.0,24.0,154.0,69.67,54.33
2018,5,27,18,15,164.5,79.5,1.0,24.0,118.0,57.11,43.39
2018,5,27,18,30,122.0,61.0,1.0,24.0,82.0,44.31,32.06
2018,5,27,18,45,88.5,43.5,1.0,23.25,56.0,32.23,21.19
2018,5,27,19,0,55.0,26.0,1.0,22.5,30.0,19.62,7.54
2018,5,27,19,15,31.5,14.0,1.0,22.35,16.0,11.02,0.0
2018,5,27,19,30,8.0,2.0,1.0,22.2,2.0,0.0,0.0
2018,5,27,19,45,4.0,1.0,1.05,22.05,1.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.1,21.9,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.05,21.75,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,0.95,21.1,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,0.85,20.85,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,0.75,20.6,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,0.65,20.2,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,0.55,19.8,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,0.5,19.65,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,0.5,19.55,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,0.45,19.3,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,0.4,19.3,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,0.4,19.25,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,0.4,19.2,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,0.4,19.2,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,0.4,19.2,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,0.4,19.15,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,0.4,19.1,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,0.4,19.15,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,0.4,19.2,0.0,0.0,0.0
2018,5,28,4,45,4.5,1.0,0.4,19.25,1.0,0.0,0.0
2018,5,28,5,0,9.0,2.0,0.4,19.3,2.0,0.0,0.0
2018,5,28,5,15,9.0,10.5,0.45,19.65,11.0,15.0,0.0
2018,5,28,5,30,9.0,19.0,0.5,20.0,20.0,25.22,8.94
2018,5,28,5,45,42.0,37.5,0.55,20.35,44.0,93.0,70.0
2018,5,28,6,0,75.0,56.0,0.6,20.7,68.0,144.62,114.81
2018,5,28,6,15,124.0,74.0,0.7,20.95,102.5,209.82,169.99
2018,5,28,6,30,173.0,92.0,0.8,21.2,137.0,296.69,240.41
2018,5,28,6,45,361.5,89.0,0.85,21.5,210.5,492.75,394.0
2018,5,28,7,0,550.0,86.0,0.9,21.8,284.0,687.5,533.17
2018,5,28,7,15,386.0,128.5,1.0,22.0,278.0,575.97,449.74
2018,5,28,7,30,222.0,171.0,1.1,22.2,272.0,441.24,346.59
2018,5,28,7,45,137.0,196.0,1.15,22.4,260.5,358.67,281.78
2018,5,28,8,0,52.0,221.0,1.2,22.6,249.0,273.06,212.82
2018,5,28,8,15,49.5,236.5,1.25,22.75,265.5,282.07,219.19
2018,5,28,8,30,47.0,252.0,1.3,22.9,282.0,290.88,224.93
2018,5,28,8,45,60.5,282.5,1.4,23.0,323.5,332.44,255.99
2018,5,28,9,0,74.0,313.0,1.5,23.1,365.0,372.69,285.47
2018,5,28,9,15,56.5,314.5,1.55,23.2,355.5,349.46,266.66
2018,5,28,9,30,39.0,316.0,1.6,23.3,346.0,327.23,248.98
2018,5,28,9,45,28.0,289.0,1.7,23.35,311.0,284.42,216.38
2018,5,28,10,0,17.0,262.0,1.8,23.4,276.0,228.34,173.5
2018,5,28,10,15,14.0,244.5,1.85,23.45,256.5,208.91,158.51
2018,5,28,10,30,11.0,227.0,1.9,23.5,237.0,190.29,143.99
2018,5,28,10,45,12.5,247.0,1.95,23.55,258.5,206.73,156.45
2018,5,28,11,0,14.0,267.0,2.0,23.6,280.0,222.7,168.39
2018,5,28,11,15,15.0,281.5,2.05,23.6,295.5,233.34,176.27
2018,5,28,11,30,16.0,296.0,2.1,23.6,311.0,243.54,183.82
2018,5,28,11,45,17.0,306.0,2.15,23.6,322.0,249.74,188.37
2018,5,28,12,0,18.0,316.0,2.2,23.6,333.0,255.54,192.62
2018,5,28,12,15,19.5,326.5,2.15,23.55,345.0,261.57,197.01
2018,5,28,12,30,21.0,337.0,2.1,23.5,357.0,267.07,201.01
2018,5,28,12,45,19.0,319.5,2.1,23.5,337.5,250.12,188.18
2018,5,28,13,0,17.0,302.0,2.1,23.5,318.0,233.75,175.85
2018,5,28,13,15,22.5,324.5,2.1,23.45,345.5,240.67,180.98
2018,5,28,13,30,28.0,347.0,2.1,23.4,373.0,251.23,188.72
2018,5,28,13,45,22.5,314.0,2.1,23.35,334.5,223.38,167.79
2018,5,28,14,0,17.0,281.0,2.1,23.3,296.0,208.32,156.73
2018,5,28,14,15,13.0,244.5,2.1,23.25,256.0,180.86,136.1
2018,5,28,14,30,9.0,208.0,2.1,23.2,216.0,154.12,115.96
2018,5,28,14,45,9.0,209.0,2.1,23.1,216.5,153.18,121.19
2018,5,28,15,0,9.0,210.0,2.1,23.0,217.0,153.35,121.61
2018,5,28,15,15,5.0,171.5,2.1,22.95,175.5,127.42,100.67
2018,5,28,15,30,1.0,133.0,2.1,22.9,134.0,100.6,78.82
2018,5,28,15,45,0.5,122.0,2.1,22.85,122.5,92.68,72.49
2018,5,28,16,0,0.0,111.0,2.1,22.8,111.0,84.69,66.05
2018,5,28,16,15,0.0,95.0,2.05,22.7,95.0,73.05,56.5
2018,5,28,16,30,0.0,79.0,2.0,22.6,79.0,60.75,46.31
2018,5,28,16,45,0.0,69.0,1.9,22.5,69.0,52.97,39.88
2018,5,28,17,0,0.0,59.0,1.8,22.4,59.0,45.22,33.4
2018,5,28,17,15,0.0,46.5,1.75,22.25,46.5,35.56,25.22
2018,5,28,17,30,0.0,34.0,1.7,22.1,34.0,25.94,16.97
2018,5,28,17,45,1.0,48.5,1.65,22.0,49.0,37.1,26.73
2018,5,28,18,0,2.0,63.0,1.6,21.9,64.0,47.86,36.06
2018,5,28,18,15,1.0,53.0,1.6,21.9,53.5,40.27,29.31
2018,5,28,18,30,0.0,43.0,1.6,21.9,43.0,32.65,22.42
2018,5,28,18,45,0.0,30.0,1.5,21.65,30.0,22.93,13.61
2018,5,28,19,0,0.0,17.0,1.4,21.4,17.0,12.95,3.37
2018,5,28,19,15,0.5,9.0,1.4,21.35,9.0,7.08,0.0
2018,5,28,19,30,1.0,1.0,1.4,21.3,1.0,0.0,0.0
2018,5,28,19,45,0.5,0.5,1.4,21.2,0.5,0.0,0.0
2018,5,28,20,0,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,1.35,21.05,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,1.25,20.95,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,1.15,20.85,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,1.05,20.75,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,0.95,20.65,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,0.85,20.55,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,0.75,20.45,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,0.7,20.35,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,0.7,20.25,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,0.7,20.15,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,0.7,20.05,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,0.65,19.95,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,0.6,19.85,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,0.6,19.85,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,5,29,4,45,2.5,0.5,0.6,19.95,0.5,0.0,0.0
2018,5,29,5,0,5.0,1.0,0.6,20.0,1.0,0.0,0.0
2018,5,29,5,15,5.0,8.0,0.65,20.35,8.0,10.04,0.0
2018,5,29,5,30,5.0,15.0,0.7,20.7,15.0,15.73,3.72
2018,5,29,5,45,2.5,21.5,0.8,21.0,21.5,18.45,9.25
2018,5,29,6,0,0.0,28.0,0.9,21.3,28.0,21.34,11.97
2018,5,29,6,15,0.0,35.0,0.9,21.65,35.0,26.71,16.62
2018,5,29,6,30,0.0,42.0,0.9,22.0,42.0,32.08,21.19
2018,5,29,6,45,3.0,58.5,0.9,22.3,59.5,47.66,34.26
2018,5,29,7,0,6.0,75.0,0.9,22.6,77.0,64.22,47.95
2018,5,29,7,15,6.0,106.5,0.9,23.0,109.0,93.42,71.5
2018,5,29,7,30,6.0,138.0,0.9,23.4,141.0,122.88,94.74
2018,5,29,7,45,12.0,152.5,0.9,23.8,159.0,140.71,108.61
2018,5,29,8,0,18.0,167.0,0.9,24.2,177.0,158.56,122.31
2018,5,29,8,15,9.0,138.0,0.9,24.55,143.0,120.22,91.19
2018,5,29,8,30,0.0,109.0,0.9,24.9,109.0,85.08,62.68
2018,5,29,8,45,1.0,129.0,0.85,25.25,129.5,102.83,76.51
2018,5,29,9,0,2.0,149.0,0.8,25.6,150.0,120.55,90.01
2018,5,29,9,15,4.5,171.0,0.8,25.8,174.0,141.36,105.87
2018,5,29,9,30,7.0,193.0,0.8,26.0,198.0,161.96,121.36
2018,5,29,9,45,7.5,192.5,0.8,26.15,198.5,161.14,120.37
2018,5,29,10,0,8.0,192.0,0.8,26.3,199.0,160.4,119.54
2018,5,29,10,15,9.5,210.5,0.8,26.45,219.0,176.34,131.38
2018,5,29,10,30,11.0,229.0,0.8,26.6,239.0,191.94,142.82
2018,5,29,10,45,11.0,224.0,0.85,26.75,234.0,186.69,138.6
2018,5,29,11,0,11.0,219.0,0.9,26.9,229.0,181.52,134.56
2018,5,29,11,15,10.5,218.5,0.95,26.95,228.5,179.61,133.0
2018,5,29,11,30,10.0,218.0,1.0,27.0,228.0,177.69,131.46
2018,5,29,11,45,10.5,217.5,1.0,27.1,228.0,176.48,130.41
2018,5,29,12,0,11.0,217.0,1.0,27.2,228.0,175.16,129.31
2018,5,29,12,15,14.0,258.0,1.05,27.3,271.5,206.73,152.8
2018,5,29,12,30,17.0,299.0,1.1,27.4,315.0,236.91,174.91
2018,5,29,12,45,20.5,317.5,1.15,27.5,337.0,249.47,183.91
2018,5,29,13,0,24.0,336.0,1.2,27.6,359.0,254.6,187.47
2018,5,29,13,15,41.5,375.0,1.2,27.6,414.0,280.85,206.2
2018,5,29,13,30,59.0,414.0,1.2,27.6,469.0,302.52,221.12
2018,5,29,13,45,51.0,389.5,1.25,27.6,436.0,276.35,202.06
2018,5,29,14,0,43.0,365.0,1.3,27.6,403.0,252.01,184.61
2018,5,29,14,15,53.5,368.0,1.35,27.55,414.0,247.18,180.95
2018,5,29,14,30,64.0,371.0,1.4,27.5,425.0,240.52,176.44
2018,5,29,14,45,85.5,365.0,1.4,27.5,434.0,228.24,177.59
2018,5,29,15,0,107.0,359.0,1.4,27.5,443.0,224.03,174.68
2018,5,29,15,15,146.5,345.5,1.45,27.35,454.0,204.78,160.11
2018,5,29,15,30,186.0,332.0,1.5,27.2,465.0,200.19,157.06
2018,5,29,15,45,138.0,303.5,1.5,27.1,398.5,185.82,146.12
2018,5,29,16,0,90.0,275.0,1.5,27.0,332.0,179.46,141.56
2018,5,29,16,15,63.5,216.0,1.45,26.8,255.0,147.0,115.91
2018,5,29,16,30,37.0,157.0,1.4,26.6,178.0,111.68,87.57
2018,5,29,16,45,18.5,130.5,1.35,26.4,141.0,94.42,73.73
2018,5,29,17,0,0.0,104.0,1.3,26.2,104.0,78.5,60.79
2018,5,29,17,15,0.0,90.5,1.25,25.85,90.5,68.65,52.83
2018,5,29,17,30,0.0,77.0,1.2,25.5,77.0,58.74,44.67
2018,5,29,17,45,0.0,62.0,1.1,25.15,62.0,47.52,35.25
2018,5,29,18,0,0.0,47.0,1.0,24.8,47.0,35.94,25.37
2018,5,29,18,15,0.0,36.5,1.0,24.8,36.5,27.86,18.33
2018,5,29,18,30,0.0,26.0,1.0,24.8,26.0,19.8,11.24
2018,5,29,18,45,0.0,19.0,0.9,23.9,19.0,14.45,6.43
2018,5,29,19,0,0.0,12.0,0.8,23.0,12.0,9.11,0.82
2018,5,29,19,15,5.5,7.0,0.8,22.8,7.0,5.51,0.0
2018,5,29,19,30,11.0,2.0,0.8,22.6,2.0,0.0,0.0
2018,5,29,19,45,5.5,1.0,0.85,22.45,1.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,0.8,21.65,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,0.8,21.55,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,0.7,21.45,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,0.7,21.35,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,0.7,21.25,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,0.7,21.15,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,0.7,21.05,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,0.7,21.05,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,5,30,4,45,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,5,30,5,0,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,5,30,5,15,0.0,4.5,0.8,21.35,4.5,3.54,0.0
2018,5,30,5,30,0.0,9.0,0.9,21.6,9.0,6.82,0.0
2018,5,30,5,45,0.0,13.5,0.95,21.8,13.5,10.25,2.56
2018,5,30,6,0,0.0,18.0,1.0,22.0,18.0,13.68,5.62
2018,5,30,6,15,0.0,28.0,1.05,22.15,28.0,21.33,12.12
2018,5,30,6,30,0.0,38.0,1.1,22.3,38.0,29.0,18.59
2018,5,30,6,45,0.0,50.5,1.15,22.5,50.5,38.63,26.59
2018,5,30,7,0,0.0,63.0,1.2,22.7,63.0,48.28,34.5
2018,5,30,7,15,0.0,68.5,1.25,22.9,68.5,52.54,37.86
2018,5,30,7,30,0.0,74.0,1.3,23.1,74.0,56.82,41.18
2018,5,30,7,45,1.0,106.0,1.35,23.3,106.5,84.9,63.82
2018,5,30,8,0,2.0,138.0,1.4,23.5,139.0,114.27,87.09
2018,5,30,8,15,2.0,150.0,1.4,23.65,151.0,124.0,94.4
2018,5,30,8,30,2.0,162.0,1.4,23.8,163.0,133.68,101.65
2018,5,30,8,45,14.0,211.5,1.45,24.0,221.0,189.99,145.69
2018,5,30,9,0,26.0,261.0,1.5,24.2,279.0,268.05,205.07
2018,5,30,9,15,26.0,275.0,1.5,24.35,294.0,277.74,211.37
2018,5,30,9,30,26.0,289.0,1.5,24.5,309.0,287.1,217.69
2018,5,30,9,45,41.0,317.0,1.55,24.7,350.5,324.27,245.21
2018,5,30,10,0,56.0,345.0,1.6,24.9,392.0,359.76,270.96
2018,5,30,10,15,64.5,372.5,1.6,25.1,428.5,386.87,289.96
2018,5,30,10,30,73.0,400.0,1.6,25.3,465.0,412.21,307.49
2018,5,30,10,45,51.0,378.0,1.65,25.55,424.0,365.16,272.24
2018,5,30,11,0,29.0,356.0,1.7,25.8,383.0,320.89,239.15
2018,5,30,11,15,24.5,328.5,1.75,25.95,351.5,288.44,215.15
2018,5,30,11,30,20.0,301.0,1.8,26.1,320.0,250.49,186.86
2018,5,30,11,45,19.0,295.5,1.8,26.3,313.5,243.04,181.13
2018,5,30,12,0,18.0,290.0,1.8,26.5,307.0,235.73,175.43
2018,5,30,12,15,69.0,375.0,1.8,26.6,441.5,327.97,243.65
2018,5,30,12,30,120.0,460.0,1.8,26.7,576.0,404.83,298.15
2018,5,30,12,45,86.0,413.0,1.85,26.8,496.0,344.47,253.86
2018,5,30,13,0,52.0,366.0,1.9,26.9,416.0,287.29,212.24
2018,5,30,13,15,60.0,381.5,1.9,26.95,438.0,292.33,215.64
2018,5,30,13,30,68.0,397.0,1.9,27.0,460.0,295.5,217.31
2018,5,30,13,45,121.5,420.0,1.9,27.05,529.5,301.21,219.27
2018,5,30,14,0,175.0,443.0,1.9,27.1,599.0,308.6,221.93
2018,5,30,14,15,185.0,426.0,1.9,27.05,586.5,282.57,202.36
2018,5,30,14,30,195.0,409.0,1.9,27.0,574.0,256.05,184.17
2018,5,30,14,45,134.5,376.5,1.9,27.0,488.0,219.4,162.63
2018,5,30,15,0,74.0,344.0,1.9,27.0,402.0,216.05,169.18
2018,5,30,15,15,56.5,312.0,1.85,26.9,355.0,199.63,156.61
2018,5,30,15,30,39.0,280.0,1.8,26.8,308.0,182.51,143.43
2018,5,30,15,45,97.0,280.0,1.8,26.7,343.5,183.41,144.63
2018,5,30,16,0,155.0,280.0,1.8,26.6,379.0,175.05,138.38
2018,5,30,16,15,141.0,258.5,1.7,26.45,343.5,163.86,129.84
2018,5,30,16,30,127.0,237.0,1.6,26.3,308.0,152.26,120.9
2018,5,30,16,45,123.0,215.0,1.55,26.15,278.0,140.23,111.56
2018,5,30,17,0,119.0,193.0,1.5,26.0,248.0,127.76,101.76
2018,5,30,17,15,121.0,164.5,1.4,25.75,215.0,111.51,88.7
2018,5,30,17,30,123.0,136.0,1.3,25.5,182.0,94.59,74.89
2018,5,30,17,45,111.5,99.0,1.2,25.2,135.5,71.65,55.75
2018,5,30,18,0,100.0,62.0,1.1,24.9,89.0,47.16,34.95
2018,5,30,18,15,103.0,49.5,1.1,24.9,72.5,36.89,26.05
2018,5,30,18,30,106.0,37.0,1.1,24.9,56.0,28.13,18.31
2018,5,30,18,45,81.0,27.5,1.05,24.2,39.5,21.06,11.94
2018,5,30,19,0,56.0,18.0,1.0,23.5,23.0,13.9,4.41
2018,5,30,19,15,33.0,10.5,1.0,23.35,13.0,8.26,0.0
2018,5,30,19,30,10.0,3.0,1.0,23.2,3.0,0.0,0.0
2018,5,30,19,45,5.0,1.5,1.05,23.05,1.5,0.0,0.0
2018,5,30,20,0,0.0,0.0,1.1,22.9,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,1.1,22.8,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,1.05,22.55,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,1.0,22.05,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,0.95,21.8,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,0.9,21.45,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,0.9,21.35,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,0.9,21.25,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,0.9,21.15,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,0.9,21.05,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,0.9,20.95,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,0.9,20.85,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,0.9,20.75,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,0.85,20.7,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,0.85,20.75,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,5,31,4,45,0.0,0.0,0.9,20.85,0.0,0.0,0.0
2018,5,31,5,0,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,5,31,5,15,0.0,4.5,1.05,21.15,4.5,3.54,0.0
2018,5,31,5,30,0.0,9.0,1.2,21.4,9.0,6.82,0.0
2018,5,31,5,45,0.0,17.5,1.35,21.7,17.5,13.31,5.02
2018,5,31,6,0,0.0,26.0,1.5,22.0,26.0,19.81,10.66
2018,5,31,6,15,4.0,43.5,1.55,22.25,44.5,36.84,25.14
2018,5,31,6,30,8.0,61.0,1.6,22.5,63.0,55.49,40.9
2018,5,31,6,45,86.0,98.0,1.65,22.8,128.5,198.36,160.44
2018,5,31,7,0,164.0,135.0,1.7,23.1,194.0,320.55,258.43
2018,5,31,7,15,158.0,150.5,1.7,23.4,214.5,330.84,264.49
2018,5,31,7,30,152.0,166.0,1.7,23.7,235.0,340.37,270.26
2018,5,31,7,45,92.0,184.0,1.7,24.0,227.5,274.73,216.42
2018,5,31,8,0,32.0,202.0,1.7,24.3,220.0,229.47,178.11
2018,5,31,8,15,59.0,233.5,1.7,24.6,269.5,287.95,223.3
2018,5,31,8,30,86.0,265.0,1.7,24.9,319.0,345.41,266.22
2018,5,31,8,45,108.5,294.5,1.65,25.2,368.0,394.63,301.76
2018,5,31,9,0,131.0,324.0,1.6,25.5,417.0,466.58,352.66
2018,5,31,9,15,132.5,343.0,1.6,25.75,442.0,479.53,360.1
2018,5,31,9,30,134.0,362.0,1.6,26.0,467.0,491.3,367.05
2018,5,31,9,45,97.0,362.5,1.6,26.25,440.0,423.7,316.68
2018,5,31,10,0,60.0,363.0,1.6,26.5,413.0,380.99,284.15
2018,5,31,10,15,77.0,393.5,1.6,26.7,460.5,418.3,310.84
2018,5,31,10,30,94.0,424.0,1.6,26.9,508.0,453.16,334.95
2018,5,31,10,45,125.0,439.0,1.6,27.15,553.5,498.89,366.62
2018,5,31,11,0,156.0,454.0,1.6,27.4,599.0,523.52,383.16
2018,5,31,11,15,147.0,460.0,1.6,27.55,598.5,505.62,369.52
2018,5,31,11,30,138.0,466.0,1.6,27.7,598.0,487.51,356.05
2018,5,31,11,45,141.0,468.0,1.6,27.85,603.5,474.58,346.44
2018,5,31,12,0,144.0,470.0,1.6,28.0,609.0,460.79,336.12
2018,5,31,12,15,149.0,470.5,1.6,28.1,614.5,446.38,325.37
2018,5,31,12,30,154.0,471.0,1.6,28.2,620.0,431.2,313.94
2018,5,31,12,45,197.5,469.0,1.6,28.25,658.5,433.0,314.28
2018,5,31,13,0,241.0,467.0,1.6,28.3,697.0,421.42,304.45
2018,5,31,13,15,426.0,367.0,1.6,28.3,766.5,401.57,286.06
2018,5,31,13,30,611.0,267.0,1.6,28.3,836.0,365.44,252.81
2018,5,31,13,45,711.5,207.5,1.6,28.3,855.0,316.92,210.1
2018,5,31,14,0,812.0,148.0,1.6,28.3,874.0,263.85,163.23
2018,5,31,14,15,806.0,145.5,1.6,28.25,847.0,210.63,122.59
2018,5,31,14,30,800.0,143.0,1.6,28.2,820.0,158.27,89.35
2018,5,31,14,45,779.0,143.5,1.55,28.15,780.5,107.9,71.33
2018,5,31,15,0,758.0,144.0,1.5,28.1,741.0,99.69,76.0
2018,5,31,15,15,710.0,149.5,1.5,28.0,686.0,94.94,72.37
2018,5,31,15,30,662.0,155.0,1.5,27.9,631.0,98.64,75.59
2018,5,31,15,45,629.5,155.5,1.5,27.75,585.0,100.34,77.22
2018,5,31,16,0,597.0,156.0,1.5,27.6,539.0,102.2,79.01
2018,5,31,16,15,551.5,155.0,1.45,27.4,487.5,102.96,79.94
2018,5,31,16,30,506.0,154.0,1.4,27.2,436.0,103.34,80.58
2018,5,31,16,45,493.5,142.5,1.35,26.95,396.0,97.42,76.04
2018,5,31,17,0,481.0,131.0,1.3,26.7,356.0,91.16,71.2
2018,5,31,17,15,415.5,125.0,1.25,26.35,302.5,87.04,68.12
2018,5,31,17,30,350.0,119.0,1.2,26.0,249.0,82.97,65.0
2018,5,31,17,45,203.0,98.0,1.15,25.6,170.5,70.02,54.29
2018,5,31,18,0,56.0,77.0,1.1,25.2,92.0,57.46,43.7
2018,5,31,18,15,81.0,62.0,1.1,25.2,79.0,46.35,34.09
2018,5,31,18,30,106.0,47.0,1.1,25.2,66.0,35.02,24.13
2018,5,31,18,45,129.0,38.5,0.95,24.35,54.5,28.97,18.55
2018,5,31,19,0,152.0,30.0,0.8,23.5,43.0,22.61,11.0
2018,5,31,19,15,78.5,16.0,0.8,23.35,22.5,12.59,0.0
2018,5,31,19,30,5.0,2.0,0.8,23.2,2.0,1.57,0.0
2018,5,31,19,45,2.5,1.0,0.8,23.05,1.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,0.8,22.35,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,0.8,22.05,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,0.85,21.6,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,0.95,21.2,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,1.05,21.05,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.1,20.75,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.05,20.6,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,0.95,20.35,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,0.85,19.9,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,0.75,19.65,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,0.65,19.3,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,6,1,4,45,0.0,0.0,0.6,19.35,0.0,0.0,0.0
2018,6,1,5,0,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,6,1,5,15,0.0,4.5,0.7,19.65,4.5,3.54,0.0
2018,6,1,5,30,0.0,9.0,0.8,19.9,9.0,6.82,0.0
2018,6,1,5,45,0.0,14.0,0.9,20.2,14.0,10.63,2.93
2018,6,1,6,0,0.0,19.0,1.0,20.5,19.0,14.44,6.33
2018,6,1,6,15,1.0,35.0,1.05,20.75,35.5,27.6,17.5
2018,6,1,6,30,2.0,51.0,1.1,21.0,52.0,40.87,28.72
2018,6,1,6,45,25.0,90.0,1.1,21.25,99.0,111.35,88.03
2018,6,1,7,0,48.0,129.0,1.1,21.5,146.0,179.2,143.45
2018,6,1,7,15,99.5,158.5,1.1,21.85,201.5,283.78,226.89
2018,6,1,7,30,151.0,188.0,1.1,22.2,257.0,368.14,291.47
2018,6,1,7,45,179.0,212.0,1.1,22.55,303.0,421.09,329.81
2018,6,1,8,0,207.0,236.0,1.1,22.9,349.0,473.15,366.66
2018,6,1,8,15,272.5,247.5,1.1,23.35,411.0,572.33,436.89
2018,6,1,8,30,338.0,259.0,1.1,23.8,473.0,645.95,486.7
2018,6,1,8,45,477.0,225.5,1.1,24.25,551.5,768.33,569.96
2018,6,1,9,0,616.0,192.0,1.1,24.7,630.0,874.25,638.05
2018,6,1,9,15,657.5,181.5,1.1,25.25,673.5,892.57,645.68
2018,6,1,9,30,699.0,171.0,1.1,25.8,717.0,906.58,651.66
2018,6,1,9,45,475.5,264.5,1.1,26.3,643.5,757.26,548.94
2018,6,1,10,0,252.0,358.0,1.1,26.8,570.0,598.77,436.77
2018,6,1,10,15,436.5,298.5,1.05,27.25,681.0,715.62,518.83
2018,6,1,10,30,621.0,239.0,1.0,27.7,792.0,808.55,579.21
2018,6,1,10,45,723.5,194.0,0.95,28.1,854.0,826.53,588.97
2018,6,1,11,0,826.0,149.0,0.9,28.5,916.0,817.51,581.33
2018,6,1,11,15,829.0,150.5,0.95,28.65,931.0,783.89,559.88
2018,6,1,11,30,832.0,152.0,1.0,28.8,946.0,747.67,535.37
2018,6,1,11,45,770.0,190.0,1.0,28.95,929.5,701.9,502.29
2018,6,1,12,0,708.0,228.0,1.0,29.1,913.0,651.49,466.04
2018,6,1,12,15,723.5,219.0,1.1,29.15,919.5,610.35,437.48
2018,6,1,12,30,739.0,210.0,1.2,29.2,926.0,567.08,406.19
2018,6,1,12,45,788.5,178.0,1.25,29.2,937.0,522.74,372.68
2018,6,1,13,0,838.0,146.0,1.3,29.2,948.0,474.96,335.0
2018,6,1,13,15,835.0,145.0,1.4,29.1,933.5,424.11,294.26
2018,6,1,13,30,832.0,144.0,1.5,29.0,919.0,372.97,252.18
2018,6,1,13,45,807.0,154.5,1.55,28.95,892.0,318.12,207.43
2018,6,1,14,0,782.0,165.0,1.6,28.9,865.0,268.11,167.18
2018,6,1,14,15,778.0,159.5,1.6,28.75,837.5,215.08,126.77
2018,6,1,14,30,774.0,154.0,1.6,28.6,810.0,162.79,93.25
2018,6,1,14,45,789.5,138.5,1.6,28.45,784.0,106.88,69.58
2018,6,1,15,0,805.0,123.0,1.6,28.3,758.0,89.58,67.78
2018,6,1,15,15,774.5,128.5,1.55,28.05,713.5,93.31,71.05
2018,6,1,15,30,744.0,134.0,1.5,27.8,669.0,97.4,74.61
2018,6,1,15,45,746.5,124.0,1.45,27.6,632.0,93.12,71.37
2018,6,1,16,0,749.0,114.0,1.4,27.4,595.0,88.39,67.76
2018,6,1,16,15,728.5,110.5,1.35,27.1,548.5,86.91,66.84
2018,6,1,16,30,708.0,107.0,1.3,26.8,502.0,78.66,60.32
2018,6,1,16,45,539.5,126.0,1.25,26.55,410.5,88.51,68.81
2018,6,1,17,0,371.0,145.0,1.2,26.3,319.0,97.42,76.53
2018,6,1,17,15,267.5,144.0,1.15,25.9,261.5,99.08,78.28
2018,6,1,17,30,164.0,143.0,1.1,25.5,204.0,99.26,78.79
2018,6,1,17,45,86.5,94.5,1.05,25.1,126.5,68.59,53.15
2018,6,1,18,0,9.0,46.0,1.0,24.7,49.0,35.27,24.8
2018,6,1,18,15,4.5,35.0,1.0,24.7,36.5,26.75,17.4
2018,6,1,18,30,0.0,24.0,1.0,24.7,24.0,18.27,9.96
2018,6,1,18,45,0.0,18.0,1.05,23.95,18.0,13.68,5.83
2018,6,1,19,0,0.0,12.0,1.1,23.2,12.0,9.11,1.17
2018,6,1,19,15,1.0,7.0,1.1,23.05,7.0,5.51,0.0
2018,6,1,19,30,2.0,2.0,1.1,22.9,2.0,1.57,0.0
2018,6,1,19,45,1.0,1.0,1.1,22.7,1.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.1,22.15,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,1.1,21.9,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,1.1,21.8,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,1.1,21.65,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,1.05,21.4,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,0.95,21.2,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,0.75,20.6,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,0.7,20.05,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,0.7,19.55,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,0.7,19.45,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,0.7,19.45,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,6,2,4,45,0.5,0.5,0.7,19.55,0.5,0.0,0.0
2018,6,2,5,0,1.0,1.0,0.7,19.6,1.0,0.0,0.0
2018,6,2,5,15,9.0,12.5,0.9,19.85,13.0,16.57,0.0
2018,6,2,5,30,17.0,24.0,1.1,20.1,25.0,40.97,21.05
2018,6,2,5,45,47.5,42.0,1.25,20.4,49.0,105.39,80.39
2018,6,2,6,0,78.0,60.0,1.4,20.7,73.0,153.12,122.18
2018,6,2,6,15,107.5,72.5,1.4,21.05,97.5,191.1,155.14
2018,6,2,6,30,137.0,85.0,1.4,21.4,122.0,231.53,189.08
2018,6,2,6,45,70.0,64.0,1.45,21.8,83.0,137.43,110.83
2018,6,2,7,0,3.0,43.0,1.5,22.2,44.0,35.76,24.27
2018,6,2,7,15,4.0,76.5,1.5,22.7,78.0,62.7,46.45
2018,6,2,7,30,5.0,110.0,1.5,23.2,112.0,93.8,71.49
2018,6,2,7,45,16.5,142.0,1.55,23.75,150.5,134.62,104.28
2018,6,2,8,0,28.0,174.0,1.6,24.3,189.0,193.06,150.09
2018,6,2,8,15,35.5,185.5,1.6,24.75,206.5,209.63,162.31
2018,6,2,8,30,43.0,197.0,1.6,25.2,224.0,226.09,174.42
2018,6,2,8,45,158.5,257.0,1.65,25.65,368.0,427.79,328.25
2018,6,2,9,0,274.0,317.0,1.7,26.1,512.0,628.07,470.13
2018,6,2,9,15,331.0,319.0,1.75,26.35,568.0,676.37,501.8
2018,6,2,9,30,388.0,321.0,1.8,26.6,624.0,721.98,532.29
2018,6,2,9,45,425.5,319.0,1.8,26.9,665.0,762.19,557.45
2018,6,2,10,0,463.0,317.0,1.8,27.2,706.0,777.99,566.53
2018,6,2,10,15,362.0,367.5,1.85,27.3,678.0,693.79,506.74
2018,6,2,10,30,261.0,418.0,1.9,27.4,650.0,631.02,461.13
2018,6,2,10,45,309.5,407.0,1.95,27.55,689.5,643.57,470.54
2018,6,2,11,0,358.0,396.0,2.0,27.7,729.0,652.23,476.52
2018,6,2,11,15,236.5,429.0,2.05,27.75,650.5,560.23,410.08
2018,6,2,11,30,115.0,462.0,2.1,27.8,572.0,467.56,342.83
2018,6,2,11,45,96.5,462.5,2.1,27.9,555.5,433.85,318.6
2018,6,2,12,0,78.0,463.0,2.1,28.0,539.0,409.93,300.93
2018,6,2,12,15,165.0,464.5,2.1,28.05,624.5,452.27,331.46
2018,6,2,12,30,252.0,466.0,2.1,28.1,710.0,478.55,349.15
2018,6,2,12,45,174.5,421.0,2.15,28.15,589.5,390.94,285.94
2018,6,2,13,0,97.0,376.0,2.2,28.2,469.0,309.43,227.11
2018,6,2,13,15,225.5,351.5,2.15,28.15,563.0,322.35,234.18
2018,6,2,13,30,354.0,327.0,2.1,28.1,657.0,321.55,228.72
2018,6,2,13,45,361.0,330.5,2.05,28.1,660.5,296.15,207.15
2018,6,2,14,0,368.0,334.0,2.0,28.1,664.0,269.97,185.48
2018,6,2,14,15,411.0,294.5,2.0,28.0,652.0,227.26,151.53
2018,6,2,14,30,454.0,255.0,2.0,27.9,640.0,181.09,118.38
2018,6,2,14,45,296.0,293.5,1.95,27.85,540.5,173.66,125.63
2018,6,2,15,0,138.0,332.0,1.9,27.8,441.0,198.03,154.57
2018,6,2,15,15,143.0,284.0,1.8,27.65,392.0,176.38,137.72
2018,6,2,15,30,148.0,236.0,1.7,27.5,343.0,152.79,119.3
2018,6,2,15,45,385.5,196.5,1.65,27.35,450.5,118.58,92.09
2018,6,2,16,0,623.0,157.0,1.6,27.2,558.0,103.36,80.05
2018,6,2,16,15,448.0,173.5,1.5,27.05,450.5,111.52,87.05
2018,6,2,16,30,273.0,190.0,1.4,26.9,343.0,124.28,97.83
2018,6,2,16,45,253.0,151.5,1.3,26.7,283.0,102.59,80.34
2018,6,2,17,0,233.0,113.0,1.2,26.5,223.0,79.55,61.54
2018,6,2,17,15,404.0,101.0,1.15,26.15,264.0,71.81,55.39
2018,6,2,17,30,575.0,89.0,1.1,25.8,305.0,68.29,52.67
2018,6,2,17,45,536.5,81.0,1.0,25.45,258.5,62.97,48.35
2018,6,2,18,0,498.0,73.0,0.9,25.1,212.0,57.51,43.77
2018,6,2,18,15,374.0,65.0,0.9,25.1,157.5,48.87,36.26
2018,6,2,18,30,250.0,57.0,0.9,25.1,103.0,42.29,30.33
2018,6,2,18,45,157.5,41.0,0.75,23.9,67.0,30.87,20.24
2018,6,2,19,0,65.0,25.0,0.6,22.7,31.0,18.93,8.75
2018,6,2,19,15,37.5,14.0,0.6,22.45,17.0,11.02,0.0
2018,6,2,19,30,10.0,3.0,0.6,22.2,3.0,2.36,0.0
2018,6,2,19,45,5.0,1.5,0.6,21.95,1.5,0.0,0.0
2018,6,2,20,0,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,0.6,21.55,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,0.65,20.9,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,0.7,20.65,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,0.65,19.65,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,6,3,4,45,5.0,1.0,0.65,18.45,1.0,0.0,0.0
2018,6,3,5,0,10.0,2.0,0.7,18.5,2.0,0.0,0.0
2018,6,3,5,15,97.5,15.0,0.85,18.9,22.0,84.69,0.0
2018,6,3,5,30,185.0,28.0,1.0,19.3,42.0,226.8,143.19
2018,6,3,5,45,283.5,39.0,1.2,19.65,78.5,331.14,260.97
2018,6,3,6,0,382.0,50.0,1.4,20.0,115.0,441.35,353.15
2018,6,3,6,15,451.0,58.5,1.4,20.5,160.5,525.4,419.69
2018,6,3,6,30,520.0,67.0,1.4,21.0,206.0,611.67,484.35
2018,6,3,6,45,569.0,73.0,1.4,21.5,255.0,677.36,530.7
2018,6,3,7,0,618.0,79.0,1.4,22.0,304.0,742.99,574.85
2018,6,3,7,15,654.0,84.0,1.5,22.7,354.5,793.89,607.51
2018,6,3,7,30,690.0,89.0,1.6,23.4,405.0,843.34,638.28
2018,6,3,7,45,718.0,92.0,1.65,24.05,455.0,874.04,655.24
2018,6,3,8,0,746.0,95.0,1.7,24.7,505.0,908.96,674.86
2018,6,3,8,15,766.5,98.0,1.7,25.15,552.5,933.33,687.14
2018,6,3,8,30,787.0,101.0,1.7,25.6,600.0,954.57,697.39
2018,6,3,8,45,803.0,104.0,1.75,26.05,645.0,967.86,703.19
2018,6,3,9,0,819.0,107.0,1.8,26.5,690.0,977.65,706.92
2018,6,3,9,15,830.5,109.5,1.8,26.75,730.0,965.06,696.48
2018,6,3,9,30,842.0,112.0,1.8,27.0,770.0,962.66,692.98
2018,6,3,9,45,850.5,114.5,1.8,27.25,805.0,953.73,685.37
2018,6,3,10,0,859.0,117.0,1.8,27.5,840.0,941.22,675.72
2018,6,3,10,15,864.5,119.5,1.75,27.7,868.5,922.37,661.76
2018,6,3,10,30,870.0,122.0,1.7,27.9,897.0,900.11,645.82
2018,6,3,10,45,872.0,125.0,1.7,28.05,918.5,871.92,626.9
2018,6,3,11,0,874.0,128.0,1.7,28.2,940.0,840.66,606.06
2018,6,3,11,15,863.0,136.0,1.7,28.35,949.0,800.24,579.23
2018,6,3,11,30,852.0,144.0,1.7,28.5,958.0,757.7,549.71
