Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,3,11,45,785.5,177.0,1.7,28.65,932.5,703.95,510.72
2018,6,3,12,0,719.0,210.0,1.7,28.8,907.0,646.24,468.85
2018,6,3,12,15,715.5,213.0,1.65,28.9,906.5,602.47,436.44
2018,6,3,12,30,712.0,216.0,1.6,29.0,906.0,557.72,402.54
2018,6,3,12,45,701.0,221.0,1.6,29.05,896.5,509.86,365.99
2018,6,3,13,0,690.0,226.0,1.6,29.1,887.0,462.28,328.76
2018,6,3,13,15,684.5,229.5,1.55,29.1,877.0,416.47,291.79
2018,6,3,13,30,679.0,233.0,1.5,29.1,867.0,370.85,254.31
2018,6,3,13,45,660.5,236.0,1.45,29.15,841.0,321.66,214.43
2018,6,3,14,0,642.0,239.0,1.4,29.2,815.0,274.53,176.89
2018,6,3,14,15,651.5,220.0,1.35,29.1,788.5,222.38,136.91
2018,6,3,14,30,661.0,201.0,1.3,29.0,762.0,169.98,101.81
2018,6,3,14,45,683.0,188.5,1.25,28.95,747.5,121.37,80.18
2018,6,3,15,0,705.0,176.0,1.2,28.9,733.0,105.87,80.63
2018,6,3,15,15,712.5,166.0,1.1,28.85,704.5,103.52,78.95
2018,6,3,15,30,720.0,156.0,1.0,28.8,676.0,100.75,76.9
2018,6,3,15,45,699.0,153.5,0.95,28.75,632.0,100.99,77.31
2018,6,3,16,0,678.0,151.0,0.9,28.7,588.0,101.19,77.71
2018,6,3,16,15,583.0,155.5,0.9,28.6,511.0,103.84,80.14
2018,6,3,16,30,488.0,160.0,0.9,28.5,434.0,106.26,82.4
2018,6,3,16,45,502.5,149.5,0.9,28.4,408.5,101.66,78.96
2018,6,3,17,0,517.0,139.0,0.9,28.3,383.0,96.65,75.17
2018,6,3,17,15,476.0,130.5,0.85,27.85,334.5,91.47,71.28
2018,6,3,17,30,435.0,122.0,0.8,27.4,286.0,86.16,67.21
2018,6,3,17,45,300.0,111.0,0.7,26.95,216.0,79.45,61.85
2018,6,3,18,0,165.0,100.0,0.6,26.5,146.0,70.53,54.47
2018,6,3,18,15,135.0,82.0,0.6,26.5,114.5,59.49,45.0
2018,6,3,18,30,105.0,64.0,0.6,26.5,83.0,46.86,33.99
2018,6,3,18,45,76.5,45.5,0.55,25.6,57.0,33.8,22.54
2018,6,3,19,0,48.0,27.0,0.5,24.7,31.0,20.55,10.02
2018,6,3,19,15,26.5,15.0,0.55,24.45,17.0,11.8,0.0
2018,6,3,19,30,5.0,3.0,0.6,24.2,3.0,2.36,0.0
2018,6,3,19,45,2.5,1.5,0.6,23.95,1.5,0.0,0.0
2018,6,3,20,0,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,0.6,22.75,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,1.0,21.85,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,1.3,21.1,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,1.4,20.9,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,1.35,20.65,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,1.3,20.4,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,1.3,20.15,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,1.25,19.6,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,1.1,19.05,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,0.85,17.9,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,0.75,16.95,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,0.75,16.7,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,6,4,4,45,5.5,1.0,0.85,16.7,1.0,0.0,0.0
2018,6,4,5,0,11.0,2.0,0.9,16.7,2.0,0.0,0.0
2018,6,4,5,15,107.5,15.5,1.05,17.1,23.5,92.52,0.0
2018,6,4,5,30,204.0,29.0,1.2,17.5,45.0,243.95,157.29
2018,6,4,5,45,312.0,40.5,1.35,17.85,84.5,358.06,283.94
2018,6,4,6,0,420.0,52.0,1.5,18.2,124.0,475.87,382.28
2018,6,4,6,15,492.5,60.0,1.5,18.65,172.0,564.01,452.05
2018,6,4,6,30,565.0,68.0,1.5,19.1,220.0,654.17,519.54
2018,6,4,6,45,614.0,74.5,1.5,19.55,271.5,721.72,567.1
2018,6,4,7,0,663.0,81.0,1.5,20.0,323.0,789.06,612.28
2018,6,4,7,15,698.0,85.5,1.55,20.6,375.0,839.17,643.83
2018,6,4,7,30,733.0,90.0,1.6,21.2,427.0,887.6,673.34
2018,6,4,7,45,758.5,95.0,1.65,21.8,479.0,918.54,690.36
2018,6,4,8,0,784.0,100.0,1.7,22.4,531.0,953.67,710.02
2018,6,4,8,15,803.0,104.0,1.75,22.85,580.0,977.88,722.63
2018,6,4,8,30,822.0,108.0,1.8,23.3,629.0,998.76,733.13
2018,6,4,8,45,836.5,111.0,1.85,23.7,674.5,1010.33,737.86
2018,6,4,9,0,851.0,114.0,1.9,24.1,720.0,1018.26,740.46
2018,6,4,9,15,865.5,115.0,1.8,24.35,762.0,1006.09,728.88
2018,6,4,9,30,880.0,116.0,1.7,24.6,804.0,1004.44,724.41
2018,6,4,9,45,891.0,116.5,1.65,24.85,840.0,995.12,715.81
2018,6,4,10,0,902.0,117.0,1.6,25.1,876.0,982.1,705.14
2018,6,4,10,15,908.5,117.5,1.6,25.35,905.0,961.22,690.39
2018,6,4,10,30,915.0,118.0,1.6,25.6,934.0,936.86,673.63
2018,6,4,10,45,919.0,119.0,1.6,25.8,956.0,907.38,653.82
2018,6,4,11,0,923.0,120.0,1.6,26.0,978.0,874.69,632.02
2018,6,4,11,15,926.0,120.0,1.65,26.15,993.0,837.33,607.81
2018,6,4,11,30,929.0,120.0,1.7,26.3,1008.0,797.19,581.23
2018,6,4,11,45,930.5,120.0,1.7,26.5,1015.5,753.45,549.8
2018,6,4,12,0,932.0,120.0,1.7,26.7,1023.0,707.52,516.22
2018,6,4,12,15,933.0,119.0,1.75,26.8,1023.5,658.69,480.34
2018,6,4,12,30,934.0,118.0,1.8,26.9,1024.0,608.32,442.26
2018,6,4,12,45,934.0,115.5,1.8,27.0,1016.0,555.15,400.76
2018,6,4,13,0,934.0,113.0,1.8,27.1,1008.0,500.97,357.25
2018,6,4,13,15,932.0,111.5,1.8,27.1,993.5,445.71,311.84
2018,6,4,13,30,930.0,110.0,1.8,27.1,979.0,389.91,264.94
2018,6,4,13,45,926.5,107.5,1.85,27.15,956.5,332.73,216.61
2018,6,4,14,0,923.0,105.0,1.9,27.2,934.0,275.55,168.96
2018,6,4,14,15,918.0,103.5,1.9,27.15,906.0,218.87,124.78
2018,6,4,14,30,913.0,102.0,1.9,27.1,878.0,162.72,88.2
2018,6,4,14,45,905.0,99.5,1.85,27.05,842.5,106.63,66.06
2018,6,4,15,0,897.0,97.0,1.8,27.0,807.0,89.52,68.1
2018,6,4,15,15,887.0,95.0,1.8,26.9,767.0,88.54,67.51
2018,6,4,15,30,877.0,93.0,1.8,26.8,727.0,87.41,66.77
2018,6,4,15,45,864.0,90.5,1.75,26.7,682.5,85.74,65.6
2018,6,4,16,0,851.0,88.0,1.7,26.6,638.0,83.9,64.3
2018,6,4,16,15,833.5,85.5,1.6,26.4,590.0,81.77,62.8
2018,6,4,16,30,816.0,83.0,1.5,26.2,542.0,71.63,54.62
2018,6,4,16,45,793.5,79.5,1.45,26.05,491.5,69.14,52.78
2018,6,4,17,0,771.0,76.0,1.4,25.9,441.0,66.56,50.85
2018,6,4,17,15,739.5,72.5,1.25,25.35,389.0,63.74,48.77
2018,6,4,17,30,708.0,69.0,1.1,24.8,337.0,60.9,46.62
2018,6,4,17,45,665.0,64.0,1.0,24.25,286.0,56.71,43.26
2018,6,4,18,0,622.0,59.0,0.9,23.7,235.0,48.44,36.28
2018,6,4,18,15,558.0,53.0,0.9,23.7,187.0,43.52,31.94
2018,6,4,18,30,494.0,47.0,0.9,23.7,139.0,38.67,27.48
2018,6,4,18,45,394.0,38.5,0.85,22.05,98.0,31.65,21.14
2018,6,4,19,0,294.0,30.0,0.8,20.4,57.0,24.74,13.7
2018,6,4,19,15,167.0,18.0,0.85,20.05,31.5,14.8,0.0
2018,6,4,19,30,40.0,6.0,0.9,19.7,6.0,4.72,0.0
2018,6,4,19,45,20.0,3.0,0.95,19.4,3.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,1.0,18.95,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,1.05,18.6,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,1.15,18.25,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,1.2,17.95,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,1.2,17.65,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,1.2,17.35,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,1.2,16.55,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,1.15,16.35,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,1.05,15.85,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,0.95,15.35,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,0.85,15.05,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,6,5,4,45,2.0,1.0,0.75,15.2,1.0,0.0,0.0
2018,6,5,5,0,4.0,2.0,0.7,15.3,2.0,0.0,0.0
2018,6,5,5,15,3.0,9.5,0.75,15.65,9.5,9.71,0.0
2018,6,5,5,30,2.0,17.0,0.8,16.0,17.0,14.53,4.21
2018,6,5,5,45,9.0,33.0,0.85,16.4,34.5,40.5,27.92
2018,6,5,6,0,16.0,49.0,0.9,16.8,52.0,64.06,48.64
2018,6,5,6,15,69.0,70.5,0.85,17.0,88.5,152.87,124.94
2018,6,5,6,30,122.0,92.0,0.8,17.2,125.0,227.97,188.1
2018,6,5,6,45,140.0,115.0,0.75,17.45,160.5,273.42,224.35
2018,6,5,7,0,158.0,138.0,0.7,17.7,196.0,318.15,258.93
2018,6,5,7,15,202.5,154.5,0.65,18.1,240.0,402.32,322.98
2018,6,5,7,30,247.0,171.0,0.6,18.5,284.0,465.03,368.42
2018,6,5,7,45,443.5,157.0,0.55,18.85,389.5,670.39,517.68
2018,6,5,8,0,640.0,143.0,0.5,19.2,495.0,865.59,644.51
2018,6,5,8,15,595.0,167.5,0.55,19.8,518.0,845.66,625.9
2018,6,5,8,30,550.0,192.0,0.6,20.4,541.0,812.42,601.84
2018,6,5,8,45,496.0,228.5,0.65,21.0,560.5,790.85,583.95
2018,6,5,9,0,442.0,265.0,0.7,21.6,580.0,765.44,563.49
2018,6,5,9,15,452.0,279.0,0.7,22.0,617.0,778.53,570.08
2018,6,5,9,30,462.0,293.0,0.7,22.4,654.0,788.77,574.3
2018,6,5,9,45,472.0,307.0,0.75,22.8,690.5,796.03,577.42
2018,6,5,10,0,482.0,321.0,0.8,23.2,727.0,800.16,578.59
2018,6,5,10,15,521.5,319.0,0.8,23.45,772.0,813.55,586.21
2018,6,5,10,30,561.0,317.0,0.8,23.7,817.0,822.63,590.81
2018,6,5,10,45,701.0,241.0,0.8,24.0,882.0,851.37,610.52
2018,6,5,11,0,841.0,165.0,0.8,24.3,947.0,858.67,615.43
2018,6,5,11,15,785.5,201.5,0.8,24.55,941.5,806.1,578.9
2018,6,5,11,30,730.0,238.0,0.8,24.8,936.0,761.43,547.15
2018,6,5,11,45,562.0,334.5,0.75,25.0,874.5,677.84,487.28
2018,6,5,12,0,394.0,431.0,0.7,25.2,813.0,598.36,430.36
2018,6,5,12,15,380.0,435.0,0.7,25.35,803.5,561.37,404.41
2018,6,5,12,30,366.0,439.0,0.7,25.5,794.0,524.93,378.03
2018,6,5,12,45,393.5,427.0,0.75,25.6,806.5,500.0,359.56
2018,6,5,13,0,421.0,415.0,0.8,25.7,819.0,465.21,333.35
2018,6,5,13,15,482.5,383.0,0.85,25.7,839.5,436.1,309.78
2018,6,5,13,30,544.0,351.0,0.9,25.7,860.0,401.39,280.71
2018,6,5,13,45,559.5,330.0,0.95,25.7,843.0,353.88,242.66
2018,6,5,14,0,575.0,309.0,1.0,25.7,826.0,305.47,203.97
2018,6,5,14,15,552.0,307.5,1.05,25.55,791.0,259.66,170.33
2018,6,5,14,30,529.0,306.0,1.1,25.4,756.0,216.81,142.89
2018,6,5,14,45,476.0,309.5,1.15,25.25,702.0,177.76,126.18
2018,6,5,15,0,423.0,313.0,1.2,25.1,648.0,169.06,132.73
2018,6,5,15,15,566.0,239.0,1.2,25.0,663.0,141.05,110.57
2018,6,5,15,30,709.0,165.0,1.2,24.9,678.0,105.24,81.8
2018,6,5,15,45,767.5,132.0,1.15,24.8,656.0,98.5,76.56
2018,6,5,16,0,826.0,99.0,1.1,24.7,634.0,80.91,62.27
2018,6,5,16,15,808.5,95.0,1.1,24.65,585.5,78.7,60.67
2018,6,5,16,30,791.0,91.0,1.1,24.6,537.0,76.35,58.93
2018,6,5,16,45,768.0,87.0,1.1,24.5,486.5,73.73,56.97
2018,6,5,17,0,745.0,83.0,1.1,24.4,436.0,71.02,54.92
2018,6,5,17,15,713.0,78.5,1.05,23.95,384.5,67.68,52.39
2018,6,5,17,30,681.0,74.0,1.0,23.5,333.0,59.36,45.55
2018,6,5,17,45,637.5,68.5,0.95,23.0,282.5,55.22,42.21
2018,6,5,18,0,594.0,63.0,0.9,22.5,232.0,51.06,38.73
2018,6,5,18,15,530.0,56.5,0.9,22.5,184.5,45.91,34.17
2018,6,5,18,30,466.0,50.0,0.9,22.5,137.0,40.82,29.48
2018,6,5,18,45,369.5,40.5,0.9,20.95,96.5,33.13,22.53
2018,6,5,19,0,273.0,31.0,0.9,19.4,56.0,25.48,14.51
2018,6,5,19,15,154.5,18.5,0.95,19.15,31.0,14.12,0.0
2018,6,5,19,30,36.0,6.0,1.0,18.9,6.0,4.72,0.0
2018,6,5,19,45,18.0,3.0,1.0,18.6,3.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,1.0,18.15,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,1.0,17.85,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,0.95,16.6,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,0.9,16.35,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,0.85,16.1,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,0.75,15.4,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,6,6,4,45,11.0,2.0,0.7,15.1,2.0,0.0,0.0
2018,6,6,5,0,22.0,4.0,0.7,15.2,4.0,0.0,0.0
2018,6,6,5,15,118.0,16.0,0.85,15.8,24.5,100.66,0.0
2018,6,6,5,30,214.0,28.0,1.0,16.4,45.0,249.99,164.67
2018,6,6,5,45,283.5,39.0,1.1,16.95,78.0,330.23,263.04
2018,6,6,6,0,353.0,50.0,1.2,17.5,111.0,415.93,336.33
2018,6,6,6,15,325.5,68.5,1.15,18.1,139.0,419.6,341.35
2018,6,6,6,30,298.0,87.0,1.1,18.7,167.0,425.27,345.5
2018,6,6,6,45,460.5,84.0,1.05,19.25,238.0,587.91,468.77
2018,6,6,7,0,623.0,81.0,1.0,19.8,309.0,749.88,581.17
2018,6,6,7,15,653.5,87.5,1.1,20.55,358.5,797.55,610.23
2018,6,6,7,30,684.0,94.0,1.2,21.3,408.0,843.56,638.6
2018,6,6,7,45,705.0,100.5,1.35,22.1,457.0,877.89,659.01
2018,6,6,8,0,726.0,107.0,1.5,22.9,506.0,909.64,677.44
2018,6,6,8,15,742.0,112.0,1.5,23.35,552.0,924.59,683.57
2018,6,6,8,30,758.0,117.0,1.5,23.8,598.0,943.55,692.52
2018,6,6,8,45,769.0,122.5,1.5,24.25,641.0,954.62,696.33
2018,6,6,9,0,780.0,128.0,1.5,24.7,684.0,962.22,698.1
2018,6,6,9,15,790.0,132.5,1.5,25.0,723.5,964.16,696.84
2018,6,6,9,30,800.0,137.0,1.5,25.3,763.0,962.49,693.52
2018,6,6,9,45,806.5,141.0,1.45,25.6,796.5,953.24,684.88
2018,6,6,10,0,813.0,145.0,1.4,25.9,830.0,940.44,674.27
2018,6,6,10,15,804.5,153.5,1.35,26.1,851.0,914.67,655.89
2018,6,6,10,30,796.0,162.0,1.3,26.3,872.0,885.92,635.88
2018,6,6,10,45,651.5,229.0,1.25,26.5,820.0,798.6,576.11
2018,6,6,11,0,507.0,296.0,1.2,26.7,768.0,702.83,509.0
2018,6,6,11,15,385.5,340.5,1.2,26.85,702.5,615.0,447.41
2018,6,6,11,30,264.0,385.0,1.2,27.0,637.0,524.54,383.0
2018,6,6,11,45,257.5,344.5,1.2,27.2,592.5,465.89,342.21
2018,6,6,12,0,251.0,304.0,1.2,27.4,548.0,409.16,301.8
2018,6,6,12,15,484.5,261.0,1.25,27.45,731.5,498.39,365.72
2018,6,6,12,30,718.0,218.0,1.3,27.5,915.0,564.58,408.97
2018,6,6,12,45,578.0,288.5,1.3,27.55,847.0,493.67,355.75
2018,6,6,13,0,438.0,359.0,1.3,27.6,779.0,439.95,315.93
2018,6,6,13,15,590.5,284.5,1.3,27.65,842.0,414.71,293.19
2018,6,6,13,30,743.0,210.0,1.3,27.7,905.0,381.69,261.85
2018,6,6,13,45,732.5,210.0,1.3,27.7,882.0,329.94,219.42
2018,6,6,14,0,722.0,210.0,1.3,27.7,859.0,279.31,178.47
2018,6,6,14,15,751.5,188.5,1.25,27.7,845.5,232.38,140.91
2018,6,6,14,30,781.0,167.0,1.2,27.7,832.0,176.33,102.23
2018,6,6,14,45,762.5,166.5,1.2,27.7,794.0,126.56,81.61
2018,6,6,15,0,744.0,166.0,1.2,27.7,756.0,101.83,77.76
2018,6,6,15,15,720.5,164.5,1.15,27.6,712.5,102.76,78.75
2018,6,6,15,30,697.0,163.0,1.1,27.5,669.0,103.69,79.71
2018,6,6,15,45,702.5,153.0,1.05,27.4,635.5,100.61,77.44
2018,6,6,16,0,708.0,143.0,1.0,27.3,602.0,97.08,74.81
2018,6,6,16,15,688.0,138.0,1.0,27.15,556.0,95.51,73.81
2018,6,6,16,30,668.0,133.0,1.0,27.0,510.0,93.79,72.69
2018,6,6,16,45,641.5,126.5,0.95,26.9,461.5,90.8,70.5
2018,6,6,17,0,615.0,120.0,0.9,26.8,413.0,87.65,68.17
2018,6,6,17,15,582.5,112.5,0.9,26.25,364.0,83.54,65.14
2018,6,6,17,30,550.0,105.0,0.9,25.7,315.0,79.27,61.91
2018,6,6,17,45,507.0,95.0,0.85,25.1,266.5,72.82,56.75
2018,6,6,18,0,464.0,85.0,0.8,24.5,218.0,63.29,48.81
2018,6,6,18,15,400.0,74.5,0.8,24.5,173.0,55.57,42.1
2018,6,6,18,30,336.0,64.0,0.8,24.5,128.0,47.81,35.15
2018,6,6,18,45,253.0,50.0,0.8,22.95,90.0,37.43,25.95
2018,6,6,19,0,170.0,36.0,0.8,21.4,52.0,27.0,15.7
2018,6,6,19,15,96.0,21.5,0.85,21.1,29.5,16.2,0.0
2018,6,6,19,30,22.0,7.0,0.9,20.8,7.0,5.51,0.0
2018,6,6,19,45,11.0,3.5,0.95,20.5,3.5,0.0,0.0
2018,6,6,20,0,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,1.05,19.95,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,1.25,19.1,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,1.35,18.65,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,1.4,18.25,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,1.35,17.55,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,1.3,17.25,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,1.3,16.95,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,1.4,15.65,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,1.35,15.4,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,1.35,15.3,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,6,7,4,45,3.5,1.5,1.4,15.3,1.5,0.0,0.0
2018,6,7,5,0,7.0,3.0,1.4,15.3,3.0,0.0,0.0
2018,6,7,5,15,60.0,17.0,1.5,15.65,21.5,58.13,0.0
2018,6,7,5,30,113.0,31.0,1.6,16.0,40.0,160.56,105.56
2018,6,7,5,45,179.0,47.5,1.65,16.35,73.0,241.21,193.62
2018,6,7,6,0,245.0,64.0,1.7,16.7,106.0,339.44,277.76
2018,6,7,6,15,324.0,77.0,1.7,17.25,152.5,430.63,353.27
2018,6,7,6,30,403.0,90.0,1.7,17.8,199.0,525.9,427.96
2018,6,7,6,45,443.0,102.5,1.7,18.35,245.5,586.58,472.68
2018,6,7,7,0,483.0,115.0,1.7,18.9,292.0,647.51,515.78
2018,6,7,7,15,530.0,123.5,1.65,19.5,344.5,709.85,557.64
2018,6,7,7,30,577.0,132.0,1.6,20.1,397.0,781.73,604.47
2018,6,7,7,45,605.5,139.0,1.5,20.65,446.0,823.38,628.19
2018,6,7,8,0,634.0,146.0,1.4,21.2,495.0,862.58,649.71
2018,6,7,8,15,657.5,152.0,1.35,21.7,542.5,892.82,665.43
2018,6,7,8,30,681.0,158.0,1.3,22.2,590.0,920.05,678.97
2018,6,7,8,45,699.0,163.0,1.25,22.75,634.5,937.3,685.75
2018,6,7,9,0,717.0,168.0,1.2,23.3,679.0,951.17,690.45
2018,6,7,9,15,741.5,166.5,1.15,23.7,721.5,960.89,692.97
2018,6,7,9,30,766.0,165.0,1.1,24.1,764.0,957.55,687.4
2018,6,7,9,45,790.5,158.5,1.05,24.5,801.5,955.64,683.05
2018,6,7,10,0,815.0,152.0,1.0,24.9,839.0,949.58,676.25
2018,6,7,10,15,823.0,154.0,0.95,25.25,868.0,932.5,662.9
2018,6,7,10,30,831.0,156.0,0.9,25.6,897.0,911.88,647.65
2018,6,7,10,45,836.5,157.5,0.85,25.9,919.5,885.15,628.88
2018,6,7,11,0,842.0,159.0,0.8,26.2,942.0,855.19,608.24
2018,6,7,11,15,846.5,159.0,0.75,26.4,957.5,820.03,584.27
2018,6,7,11,30,851.0,159.0,0.7,26.6,973.0,770.18,550.22
2018,6,7,11,45,854.0,158.5,0.65,26.85,981.5,729.42,521.23
2018,6,7,12,0,857.0,158.0,0.6,27.1,990.0,686.59,490.22
2018,6,7,12,15,859.5,156.0,0.55,27.25,991.0,640.74,456.76
2018,6,7,12,30,862.0,154.0,0.5,27.4,992.0,593.5,421.53
2018,6,7,12,45,863.5,151.0,0.45,27.55,985.5,543.96,383.79
2018,6,7,13,0,865.0,148.0,0.4,27.7,979.0,493.47,344.31
2018,6,7,13,15,860.5,148.5,0.4,27.8,964.5,441.65,303.29
2018,6,7,13,30,856.0,149.0,0.4,27.9,950.0,389.62,261.11
2018,6,7,13,45,818.0,164.5,0.35,28.0,916.0,333.23,216.12
2018,6,7,14,0,780.0,180.0,0.3,28.1,882.0,282.45,176.17
2018,6,7,14,15,735.0,195.0,0.35,28.05,840.0,226.92,136.02
2018,6,7,14,30,690.0,210.0,0.4,28.0,798.0,181.87,108.62
2018,6,7,14,45,707.5,191.5,0.4,28.0,773.5,128.37,82.74
2018,6,7,15,0,725.0,173.0,0.4,28.0,749.0,104.68,79.7
2018,6,7,15,15,700.0,175.5,0.4,27.95,708.5,107.88,82.53
2018,6,7,15,30,675.0,178.0,0.4,27.9,668.0,111.29,85.48
2018,6,7,15,45,665.5,168.0,0.4,27.8,626.0,108.09,83.14
2018,6,7,16,0,656.0,158.0,0.4,27.7,584.0,104.5,80.52
2018,6,7,16,15,635.5,151.0,0.4,27.7,538.0,102.1,78.83
2018,6,7,16,30,615.0,144.0,0.4,27.7,492.0,99.48,76.97
2018,6,7,16,45,616.5,130.0,0.45,27.75,451.5,92.5,71.52
2018,6,7,17,0,618.0,116.0,0.5,27.8,411.0,84.95,65.57
2018,6,7,17,15,538.5,115.0,0.5,27.35,350.5,84.45,65.53
2018,6,7,17,30,459.0,114.0,0.5,26.9,290.0,81.41,63.33
2018,6,7,17,45,406.0,103.5,0.55,26.5,242.0,74.37,57.68
2018,6,7,18,0,353.0,93.0,0.6,26.1,194.0,67.21,51.78
2018,6,7,18,15,337.5,78.5,0.6,26.1,159.5,57.63,43.55
2018,6,7,18,30,322.0,64.0,0.6,26.1,125.0,47.69,34.81
2018,6,7,18,45,241.0,50.0,0.65,24.65,88.0,37.36,25.72
2018,6,7,19,0,160.0,36.0,0.7,23.2,51.0,26.96,15.66
2018,6,7,19,15,91.5,21.5,0.7,22.8,29.0,16.1,0.0
2018,6,7,19,30,23.0,7.0,0.7,22.4,7.0,5.51,0.0
2018,6,7,19,45,11.5,3.5,0.75,22.0,3.5,0.0,0.0
2018,6,7,20,0,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,0.8,21.35,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,0.8,20.85,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,0.8,20.45,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,0.8,20.15,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,0.75,19.55,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,0.7,19.45,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,0.65,19.35,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,0.55,19.25,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,0.5,19.2,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,0.5,19.15,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,0.5,19.1,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,0.5,19.05,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,0.5,18.95,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,0.5,18.9,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,0.5,18.85,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,0.5,18.8,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,0.5,18.75,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,0.5,18.7,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,0.5,18.7,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,0.5,18.7,0.0,0.0,0.0
2018,6,8,4,45,1.0,1.0,0.45,18.75,1.0,0.0,0.0
2018,6,8,5,0,2.0,2.0,0.4,18.8,2.0,0.0,0.0
2018,6,8,5,15,25.0,12.5,0.45,19.3,14.5,28.47,0.0
2018,6,8,5,30,48.0,23.0,0.5,19.8,27.0,74.28,45.77
2018,6,8,5,45,72.0,37.0,0.5,20.3,47.5,113.5,87.81
2018,6,8,6,0,96.0,51.0,0.5,20.8,68.0,150.86,120.72
2018,6,8,6,15,105.0,68.5,0.5,21.4,92.5,181.33,146.35
2018,6,8,6,30,114.0,86.0,0.5,22.0,117.0,211.04,170.41
2018,6,8,6,45,70.5,104.0,0.45,22.55,124.5,172.5,137.74
2018,6,8,7,0,27.0,122.0,0.4,23.1,132.0,148.84,116.63
2018,6,8,7,15,26.0,142.5,0.4,23.7,153.5,168.05,131.2
2018,6,8,7,30,25.0,163.0,0.4,24.3,175.0,186.64,144.76
2018,6,8,7,45,38.5,191.0,0.4,24.95,211.5,228.49,176.42
2018,6,8,8,0,52.0,219.0,0.4,25.6,248.0,269.66,206.57
2018,6,8,8,15,82.0,250.0,0.45,26.0,300.0,330.47,251.41
2018,6,8,8,30,112.0,281.0,0.5,26.4,352.0,414.68,311.41
2018,6,8,8,45,264.5,268.5,0.55,26.75,452.5,573.47,424.94
2018,6,8,9,0,417.0,256.0,0.6,27.1,553.0,730.85,530.2
2018,6,8,9,15,585.5,209.0,0.6,27.4,652.5,849.14,605.85
2018,6,8,9,30,754.0,162.0,0.6,27.7,752.0,942.92,660.99
2018,6,8,9,45,677.5,210.5,0.65,27.95,758.5,908.28,637.51
2018,6,8,10,0,601.0,259.0,0.7,28.2,765.0,859.38,604.74
2018,6,8,10,15,545.5,304.5,0.7,28.45,776.0,822.93,579.13
2018,6,8,10,30,490.0,350.0,0.7,28.7,787.0,789.59,555.22
2018,6,8,10,45,491.0,363.5,0.7,28.9,811.0,776.01,545.36
2018,6,8,11,0,492.0,377.0,0.7,29.1,835.0,759.6,533.46
2018,6,8,11,15,480.5,390.0,0.7,29.3,843.5,730.17,513.09
2018,6,8,11,30,469.0,403.0,0.7,29.5,852.0,699.06,491.66
2018,6,8,11,45,459.5,410.5,0.65,29.65,853.5,663.93,467.05
2018,6,8,12,0,450.0,418.0,0.6,29.8,855.0,627.84,441.62
2018,6,8,12,15,440.5,420.0,0.6,29.9,848.0,587.54,413.78
2018,6,8,12,30,431.0,422.0,0.6,30.0,841.0,547.44,385.62
2018,6,8,12,45,424.5,416.5,0.55,30.1,827.0,504.86,354.91
2018,6,8,13,0,418.0,411.0,0.5,30.2,813.0,463.18,324.28
2018,6,8,13,15,417.5,402.5,0.5,30.2,799.0,423.23,294.67
2018,6,8,13,30,417.0,394.0,0.5,30.2,785.0,383.83,264.85
2018,6,8,13,45,454.5,372.0,0.5,30.25,789.0,348.75,236.52
2018,6,8,14,0,492.0,350.0,0.5,30.3,793.0,310.36,205.58
2018,6,8,14,15,504.5,332.0,0.5,30.2,774.0,266.36,172.77
2018,6,8,14,30,517.0,314.0,0.5,30.1,755.0,221.81,143.02
2018,6,8,14,45,515.5,297.0,0.5,30.05,722.0,176.45,120.43
2018,6,8,15,0,514.0,280.0,0.5,30.0,689.0,156.13,119.43
2018,6,8,15,15,534.5,253.5,0.5,29.9,660.0,146.99,112.64
2018,6,8,15,30,555.0,227.0,0.5,29.8,631.0,136.92,105.04
2018,6,8,15,45,532.5,218.5,0.5,29.65,586.5,134.13,103.21
2018,6,8,16,0,510.0,210.0,0.5,29.5,542.0,131.11,101.17
2018,6,8,16,15,533.5,187.0,0.5,29.55,511.0,120.99,93.37
2018,6,8,16,30,557.0,164.0,0.5,29.6,480.0,110.03,84.85
2018,6,8,16,45,568.5,146.0,0.5,29.65,442.5,102.03,78.68
2018,6,8,17,0,580.0,128.0,0.5,29.7,405.0,92.31,71.03
2018,6,8,17,15,518.0,121.5,0.55,29.3,347.5,86.57,66.71
2018,6,8,17,30,456.0,115.0,0.6,28.9,290.0,81.98,63.27
2018,6,8,17,45,329.5,109.5,0.6,28.45,226.5,77.13,59.5
2018,6,8,18,0,203.0,104.0,0.6,28.0,163.0,73.52,56.63
2018,6,8,18,15,182.5,86.5,0.6,28.0,131.5,61.93,46.79
2018,6,8,18,30,162.0,69.0,0.6,28.0,100.0,50.05,36.49
2018,6,8,18,45,151.0,52.5,0.6,26.6,75.0,38.58,26.52
2018,6,8,19,0,140.0,36.0,0.6,25.2,50.0,26.83,15.51
2018,6,8,19,15,79.5,21.5,0.65,24.8,28.5,16.1,0.0
2018,6,8,19,30,19.0,7.0,0.7,24.4,7.0,5.51,0.0
2018,6,8,19,45,9.5,3.5,0.7,24.05,3.5,0.0,0.0
2018,6,8,20,0,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,0.75,22.85,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,0.8,21.25,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,0.8,20.55,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,0.8,20.25,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,0.75,19.95,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,0.7,19.65,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,0.7,19.35,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,0.65,18.9,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,0.6,18.55,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,6,9,4,45,4.5,1.5,0.6,18.8,1.5,0.0,0.0
2018,6,9,5,0,9.0,3.0,0.6,18.9,3.0,0.0,0.0
2018,6,9,5,15,40.0,15.5,0.7,19.45,18.5,42.0,0.0
2018,6,9,5,30,71.0,28.0,0.8,20.0,34.0,119.47,76.51
2018,6,9,5,45,98.5,44.0,0.9,20.6,58.0,166.76,130.15
2018,6,9,6,0,126.0,60.0,1.0,21.2,82.0,210.54,168.79
2018,6,9,6,15,175.0,78.0,1.0,21.8,119.0,278.09,224.86
2018,6,9,6,30,224.0,96.0,1.0,22.4,156.0,347.4,280.12
2018,6,9,6,45,348.0,99.5,1.05,22.95,216.0,492.34,391.79
2018,6,9,7,0,472.0,103.0,1.1,23.5,276.0,620.39,483.7
2018,6,9,7,15,492.5,118.0,1.1,24.1,322.5,665.34,511.93
2018,6,9,7,30,513.0,133.0,1.1,24.7,369.0,708.63,538.82
2018,6,9,7,45,493.0,156.5,1.1,25.25,404.5,719.44,542.83
2018,6,9,8,0,473.0,180.0,1.1,25.8,440.0,726.7,543.81
2018,6,9,8,15,485.0,193.5,1.05,26.3,481.5,752.07,557.27
2018,6,9,8,30,497.0,207.0,1.0,26.8,523.0,775.02,568.65
2018,6,9,8,45,503.5,222.0,0.95,27.25,562.0,791.41,575.55
2018,6,9,9,0,510.0,237.0,0.9,27.7,601.0,805.01,580.66
2018,6,9,9,15,502.0,256.5,0.9,28.0,632.0,805.85,578.31
2018,6,9,9,30,494.0,276.0,0.9,28.3,663.0,803.85,574.41
2018,6,9,9,45,465.0,305.0,0.85,28.6,682.0,787.91,560.51
2018,6,9,10,0,436.0,334.0,0.8,28.9,701.0,769.47,545.37
2018,6,9,10,15,407.5,359.5,0.8,29.1,712.0,746.17,528.27
2018,6,9,10,30,379.0,385.0,0.8,29.3,723.0,706.95,501.29
2018,6,9,10,45,349.0,409.5,0.75,29.5,727.0,681.31,482.33
2018,6,9,11,0,319.0,434.0,0.7,29.7,731.0,654.85,462.77
2018,6,9,11,15,313.0,445.0,0.7,29.85,740.5,635.48,449.11
2018,6,9,11,30,307.0,456.0,0.7,30.0,750.0,614.72,434.41
2018,6,9,11,45,332.5,449.0,0.65,30.15,770.0,601.04,424.39
2018,6,9,12,0,358.0,442.0,0.6,30.3,790.0,584.55,412.17
2018,6,9,12,15,385.0,432.5,0.6,30.35,807.0,564.45,397.9
2018,6,9,12,30,412.0,423.0,0.6,30.4,824.0,537.97,378.95
2018,6,9,12,45,460.5,391.0,0.55,30.45,836.0,507.95,356.65
2018,6,9,13,0,509.0,359.0,0.5,30.5,848.0,473.98,330.66
2018,6,9,13,15,612.5,293.0,0.5,30.5,873.0,430.73,296.87
2018,6,9,13,30,716.0,227.0,0.5,30.5,898.0,385.14,259.14
2018,6,9,13,45,704.5,226.0,0.45,30.5,874.0,333.79,218.36
2018,6,9,14,0,693.0,225.0,0.4,30.5,850.0,283.77,179.04
2018,6,9,14,15,585.0,270.0,0.4,30.4,786.0,243.57,152.88
2018,6,9,14,30,477.0,315.0,0.4,30.3,722.0,218.45,141.67
2018,6,9,14,45,455.0,310.0,0.35,30.2,686.0,179.86,123.31
2018,6,9,15,0,433.0,305.0,0.3,30.1,650.0,165.18,126.13
2018,6,9,15,15,425.5,286.0,0.3,29.95,610.5,159.35,122.01
2018,6,9,15,30,418.0,267.0,0.3,29.8,571.0,152.93,117.37
2018,6,9,15,45,298.0,257.5,0.25,29.65,467.5,157.07,120.95
2018,6,9,16,0,178.0,248.0,0.2,29.5,364.0,160.15,123.69
2018,6,9,16,15,119.0,230.5,0.2,29.45,305.5,149.45,115.64
2018,6,9,16,30,60.0,213.0,0.2,29.4,247.0,144.57,112.21
2018,6,9,16,45,71.0,192.0,0.2,29.4,228.5,132.15,102.71
2018,6,9,17,0,82.0,171.0,0.2,29.4,210.0,119.39,92.85
2018,6,9,17,15,55.0,130.5,0.25,28.95,155.5,94.06,72.78
2018,6,9,17,30,28.0,90.0,0.3,28.5,101.0,67.24,51.03
2018,6,9,17,45,61.5,91.5,0.3,28.05,111.0,66.5,50.71
2018,6,9,18,0,95.0,93.0,0.3,27.6,121.0,67.14,51.38
2018,6,9,18,15,80.5,77.0,0.3,27.6,97.5,56.13,42.0
2018,6,9,18,30,66.0,61.0,0.3,27.6,74.0,44.93,32.29
2018,6,9,18,45,56.0,46.5,0.35,26.5,55.5,34.55,23.23
2018,6,9,19,0,46.0,32.0,0.4,25.4,37.0,24.04,13.4
2018,6,9,19,15,27.5,18.5,0.45,25.1,21.0,14.08,0.0
2018,6,9,19,30,9.0,5.0,0.5,24.8,5.0,3.93,0.0
2018,6,9,19,45,4.5,2.5,0.5,24.5,2.5,0.0,0.0
2018,6,9,20,0,0.0,0.0,0.5,24.2,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,0.5,23.9,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,0.5,23.6,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,0.55,22.75,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,0.6,21.15,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,0.6,20.85,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,0.6,20.55,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,0.6,20.25,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,0.55,19.75,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,0.5,19.2,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,0.5,19.15,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,0.5,19.1,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,0.5,18.9,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,0.5,19.1,0.0,0.0,0.0
2018,6,10,4,45,5.0,1.5,0.5,19.25,1.5,0.0,0.0
2018,6,10,5,0,10.0,3.0,0.5,19.4,3.0,0.0,0.0
2018,6,10,5,15,65.5,16.5,0.6,19.85,21.5,61.75,0.0
2018,6,10,5,30,121.0,30.0,0.7,20.3,40.0,163.93,107.07
2018,6,10,5,45,198.0,46.0,0.8,20.75,75.0,271.49,212.89
2018,6,10,6,0,275.0,62.0,0.9,21.2,110.0,361.64,288.74
2018,6,10,6,15,339.5,74.5,0.9,21.8,153.0,440.24,351.65
2018,6,10,6,30,404.0,87.0,0.9,22.4,196.0,522.02,413.13
2018,6,10,6,45,454.0,97.0,0.9,22.95,243.5,588.88,460.66
2018,6,10,7,0,504.0,107.0,0.9,23.5,291.0,656.59,506.63
2018,6,10,7,15,541.0,114.5,0.95,24.1,339.5,718.89,547.34
2018,6,10,7,30,578.0,122.0,1.0,24.7,388.0,771.34,580.02
2018,6,10,7,45,607.0,128.0,1.0,25.25,436.0,812.19,603.56
2018,6,10,8,0,636.0,134.0,1.0,25.8,484.0,850.72,625.12
2018,6,10,8,15,658.0,139.5,1.05,26.25,530.5,878.9,640.6
2018,6,10,8,30,680.0,145.0,1.1,26.7,577.0,904.18,654.2
2018,6,10,8,45,696.5,150.0,1.1,27.1,620.0,920.12,661.2
2018,6,10,9,0,713.0,155.0,1.1,27.5,663.0,932.79,666.27
2018,6,10,9,15,723.5,160.5,1.1,27.75,701.5,936.54,666.29
2018,6,10,9,30,734.0,166.0,1.1,28.0,740.0,936.84,664.41
2018,6,10,9,45,740.5,171.5,1.15,28.25,773.0,929.72,658.88
2018,6,10,10,0,747.0,177.0,1.2,28.5,806.0,910.04,645.7
2018,6,10,10,15,753.5,180.0,1.25,28.65,833.5,893.89,635.19
2018,6,10,10,30,760.0,183.0,1.3,28.8,861.0,874.39,622.56
2018,6,10,10,45,749.0,194.0,1.35,28.9,876.5,843.39,602.75
2018,6,10,11,0,738.0,205.0,1.4,29.0,892.0,818.64,585.67
2018,6,10,11,15,582.5,291.5,1.4,29.05,839.5,730.72,524.1
2018,6,10,11,30,427.0,378.0,1.4,29.1,787.0,649.49,466.71
2018,6,10,11,45,505.0,333.5,1.45,29.1,821.0,639.54,461.32
2018,6,10,12,0,583.0,289.0,1.5,29.1,855.0,619.32,447.73
2018,6,10,12,15,423.0,331.0,1.45,29.0,742.0,516.82,374.61
2018,6,10,12,30,263.0,373.0,1.4,28.9,629.0,424.24,308.24
2018,6,10,12,45,289.5,358.5,1.4,28.85,638.5,404.45,293.5
2018,6,10,13,0,316.0,344.0,1.4,28.8,648.0,382.59,276.2
2018,6,10,13,15,422.0,313.5,1.4,28.7,713.0,374.14,266.67
2018,6,10,13,30,528.0,283.0,1.4,28.6,778.0,360.49,251.45
2018,6,10,13,45,631.5,239.5,1.4,28.5,818.5,321.24,216.21
2018,6,10,14,0,735.0,196.0,1.4,28.4,859.0,278.35,177.26
2018,6,10,14,15,561.0,271.5,1.35,28.35,768.5,240.99,154.74
2018,6,10,14,30,387.0,347.0,1.3,28.3,678.0,224.18,151.45
2018,6,10,14,45,475.5,295.5,1.3,28.25,685.5,174.93,120.85
2018,6,10,15,0,564.0,244.0,1.3,28.2,693.0,140.41,108.39
2018,6,10,15,15,343.0,267.5,1.25,28.15,536.5,160.12,124.39
2018,6,10,15,30,122.0,291.0,1.2,28.1,380.0,179.41,139.91
2018,6,10,15,45,286.0,249.0,1.2,28.05,440.5,152.39,118.74
2018,6,10,16,0,450.0,207.0,1.2,28.0,501.0,127.71,99.33
2018,6,10,16,15,456.5,191.0,1.15,27.85,470.0,121.12,94.39
2018,6,10,16,30,463.0,175.0,1.1,27.7,439.0,113.98,88.94
2018,6,10,16,45,474.0,158.0,1.05,27.55,406.5,105.8,82.6
2018,6,10,17,0,485.0,141.0,1.0,27.4,374.0,97.03,75.72
2018,6,10,17,15,508.5,123.0,0.95,27.1,342.5,87.29,67.99
2018,6,10,17,30,532.0,105.0,0.9,26.8,311.0,78.79,61.19
2018,6,10,17,45,450.5,99.0,0.8,26.45,256.0,72.07,55.78
2018,6,10,18,0,369.0,93.0,0.7,26.1,201.0,67.38,51.94
2018,6,10,18,15,319.0,79.5,0.7,26.1,159.5,58.1,43.97
2018,6,10,18,30,269.0,66.0,0.7,26.1,118.0,48.63,35.64
2018,6,10,18,45,209.0,51.0,0.7,25.25,84.5,37.86,26.14
2018,6,10,19,0,149.0,36.0,0.7,24.4,51.0,26.93,15.84
2018,6,10,19,15,85.5,21.5,0.7,24.3,29.0,16.16,0.0
2018,6,10,19,30,22.0,7.0,0.7,24.2,7.0,5.51,0.0
2018,6,10,19,45,11.0,3.5,0.7,24.05,3.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,0.7,23.9,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,0.7,23.75,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,0.7,23.45,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,0.7,23.15,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,0.7,22.05,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,0.75,21.75,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,0.8,21.45,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,0.85,21.2,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,1.1,20.85,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,0.95,20.35,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,0.55,19.9,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,0.5,19.9,0.0,0.0,0.0
2018,6,11,4,45,6.0,1.5,0.5,19.95,1.5,0.0,0.0
2018,6,11,5,0,12.0,3.0,0.5,20.0,3.0,0.0,0.0
2018,6,11,5,15,33.0,15.0,0.55,20.2,17.0,36.36,0.0
2018,6,11,5,30,54.0,27.0,0.6,20.4,31.0,88.63,55.76
2018,6,11,5,45,110.0,44.0,0.65,20.6,60.5,175.97,137.65
2018,6,11,6,0,166.0,61.0,0.7,20.8,90.0,246.49,198.03
2018,6,11,6,15,236.5,76.0,0.7,21.05,132.0,329.21,266.08
2018,6,11,6,30,307.0,91.0,0.7,21.3,174.0,438.31,350.77
2018,6,11,6,45,412.0,96.0,0.75,21.5,232.0,547.65,432.64
2018,6,11,7,0,517.0,101.0,0.8,21.7,290.0,670.89,519.69
2018,6,11,7,15,515.0,116.5,0.85,22.3,329.0,685.22,526.28
2018,6,11,7,30,513.0,132.0,0.9,22.9,368.0,707.09,539.02
2018,6,11,7,45,444.0,169.0,0.9,23.5,390.0,684.7,519.22
2018,6,11,8,0,375.0,206.0,0.9,24.1,412.0,631.39,478.01
2018,6,11,8,15,389.5,223.0,0.95,24.45,454.0,662.18,498.06
2018,6,11,8,30,404.0,240.0,1.0,24.8,496.0,715.97,531.96
2018,6,11,8,45,496.0,222.5,1.05,25.15,560.0,784.35,577.53
2018,6,11,9,0,588.0,205.0,1.1,25.5,624.0,859.37,625.81
2018,6,11,9,15,653.5,187.5,1.1,25.75,678.5,895.69,646.54
2018,6,11,9,30,719.0,170.0,1.1,26.0,733.0,926.55,663.7
2018,6,11,9,45,723.0,177.0,1.1,26.2,765.0,918.82,656.69
2018,6,11,10,0,727.0,184.0,1.1,26.4,797.0,907.7,648.2
2018,6,11,10,15,695.0,208.0,1.1,26.5,810.5,876.65,627.41
2018,6,11,10,30,663.0,232.0,1.1,26.6,824.0,842.8,603.79
2018,6,11,10,45,477.5,330.0,1.1,26.75,762.0,736.53,529.55
2018,6,11,11,0,292.0,428.0,1.1,26.9,700.0,627.92,453.07
2018,6,11,11,15,274.5,445.0,1.1,26.9,704.0,605.75,437.89
2018,6,11,11,30,257.0,462.0,1.1,26.9,708.0,582.79,421.33
2018,6,11,11,45,216.5,465.5,1.05,26.95,674.0,528.18,382.63
2018,6,11,12,0,176.0,469.0,1.0,27.0,640.0,483.65,350.81
2018,6,11,12,15,153.5,475.5,1.0,27.0,624.5,455.35,330.59
2018,6,11,12,30,131.0,482.0,1.0,27.0,609.0,428.57,311.27
2018,6,11,12,45,155.0,474.5,0.95,27.0,624.0,418.34,303.4
2018,6,11,13,0,179.0,467.0,0.9,27.0,639.0,406.0,293.53
2018,6,11,13,15,232.5,453.0,0.85,26.9,673.0,399.54,287.03
2018,6,11,13,30,286.0,439.0,0.8,26.8,707.0,375.61,267.25
2018,6,11,13,45,227.0,430.0,0.75,26.75,640.0,340.7,242.21
2018,6,11,14,0,168.0,421.0,0.7,26.7,573.0,300.59,214.43
2018,6,11,14,15,116.5,366.0,0.7,26.5,470.0,246.16,177.01
2018,6,11,14,30,65.0,311.0,0.7,26.3,367.0,212.11,154.93
2018,6,11,14,45,39.5,277.0,0.65,26.15,310.5,184.35,136.29
2018,6,11,15,0,14.0,243.0,0.6,26.0,254.0,174.78,136.22
2018,6,11,15,15,10.5,214.5,0.7,25.7,222.5,156.08,121.95
2018,6,11,15,30,7.0,186.0,0.8,25.4,191.0,136.98,107.17
2018,6,11,15,45,4.5,152.0,0.9,25.1,155.0,113.73,88.78
2018,6,11,16,0,2.0,118.0,1.0,24.8,119.0,89.79,69.52
2018,6,11,16,15,12.0,145.5,1.05,24.45,152.5,108.76,85.6
2018,6,11,16,30,22.0,173.0,1.1,24.1,186.0,121.09,96.17
2018,6,11,16,45,41.5,166.5,1.2,23.8,187.5,117.04,93.25
2018,6,11,17,0,61.0,160.0,1.3,23.5,189.0,112.74,90.13
2018,6,11,17,15,111.5,157.0,1.3,23.2,203.0,107.6,86.25
2018,6,11,17,30,162.0,154.0,1.3,22.9,217.0,105.68,85.02
2018,6,11,17,45,89.5,127.0,1.3,22.55,161.0,88.22,70.49
2018,6,11,18,0,17.0,100.0,1.3,22.2,105.0,72.89,57.55
2018,6,11,18,15,8.5,78.5,1.3,22.2,81.0,57.77,44.44
2018,6,11,18,30,0.0,57.0,1.3,22.2,57.0,42.52,31.04
2018,6,11,18,45,0.0,41.5,1.3,21.65,41.5,31.2,20.95
2018,6,11,19,0,0.0,26.0,1.3,21.1,26.0,19.83,10.44
2018,6,11,19,15,1.0,15.0,1.35,20.9,15.0,11.44,0.0
2018,6,11,19,30,2.0,4.0,1.4,20.7,4.0,3.15,0.0
2018,6,11,19,45,1.0,2.0,1.45,20.45,2.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,1.5,20.2,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,1.7,19.8,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,1.75,19.6,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,1.8,19.4,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,1.85,19.2,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,2.0,18.8,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,2.1,18.6,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,2.1,18.2,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,2.1,18.05,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,2.05,17.75,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,1.95,17.45,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.8,16.85,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,1.75,16.75,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.65,16.65,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.55,16.55,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.5,16.45,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.45,16.35,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,6,12,4,45,1.0,0.5,1.45,16.3,0.5,0.0,0.0
2018,6,12,5,0,2.0,1.0,1.5,16.3,1.0,0.0,0.0
2018,6,12,5,15,1.0,3.5,1.55,16.4,3.5,3.5,0.0
2018,6,12,5,30,0.0,6.0,1.6,16.5,6.0,4.54,0.0
2018,6,12,5,45,0.0,16.5,1.7,16.6,16.5,12.54,4.65
2018,6,12,6,0,0.0,27.0,1.8,16.7,27.0,20.57,11.65
2018,6,12,6,15,0.0,41.5,1.85,16.9,41.5,31.72,21.26
2018,6,12,6,30,0.0,56.0,1.9,17.1,56.0,42.9,30.82
2018,6,12,6,45,0.0,62.0,1.9,17.3,62.0,47.52,34.72
2018,6,12,7,0,0.0,68.0,1.9,17.5,68.0,52.16,38.52
2018,6,12,7,15,0.0,55.0,1.9,17.8,55.0,42.11,29.92
2018,6,12,7,30,0.0,42.0,1.9,18.1,42.0,32.12,21.4
2018,6,12,7,45,0.0,50.0,1.85,18.45,50.0,38.3,26.45
2018,6,12,8,0,0.0,58.0,1.8,18.8,58.0,44.5,31.44
2018,6,12,8,15,0.0,56.0,1.75,19.2,56.0,43.0,30.02
2018,6,12,8,30,0.0,54.0,1.7,19.6,54.0,41.49,28.62
2018,6,12,8,45,4.5,114.0,1.65,20.05,117.0,93.69,71.13
2018,6,12,9,0,9.0,174.0,1.6,20.5,180.0,149.31,115.25
2018,6,12,9,15,8.5,183.0,1.6,20.85,189.0,155.73,119.69
2018,6,12,9,30,8.0,192.0,1.6,21.2,198.0,162.09,124.19
2018,6,12,9,45,7.0,182.5,1.55,21.55,188.0,152.24,116.02
2018,6,12,10,0,6.0,173.0,1.5,21.9,178.0,142.77,108.22
2018,6,12,10,15,3.0,133.5,1.45,22.15,136.0,107.41,80.16
2018,6,12,10,30,0.0,94.0,1.4,22.4,94.0,73.14,52.88
2018,6,12,10,45,0.0,86.5,1.35,22.7,86.5,67.28,48.15
2018,6,12,11,0,0.0,79.0,1.3,23.0,79.0,61.45,43.43
2018,6,12,11,15,0.5,89.5,1.25,23.25,90.0,70.1,50.2
2018,6,12,11,30,1.0,100.0,1.2,23.5,101.0,78.65,56.84
2018,6,12,11,45,1.0,98.5,1.15,23.75,99.5,77.38,55.74
2018,6,12,12,0,1.0,97.0,1.1,24.0,98.0,76.09,54.65
2018,6,12,12,15,3.0,122.0,1.1,24.15,125.0,96.46,70.54
2018,6,12,12,30,5.0,147.0,1.1,24.3,152.0,116.35,85.88
2018,6,12,12,45,3.5,127.0,1.1,24.45,130.5,99.83,72.97
2018,6,12,13,0,2.0,107.0,1.1,24.6,109.0,83.58,60.32
2018,6,12,13,15,24.0,221.5,1.1,24.7,244.0,172.52,128.51
2018,6,12,13,30,46.0,336.0,1.1,24.8,379.0,252.13,187.24
2018,6,12,13,45,98.0,386.0,1.05,24.9,475.0,279.4,204.95
2018,6,12,14,0,150.0,436.0,1.0,25.0,571.0,304.28,220.34
2018,6,12,14,15,127.5,417.0,1.0,25.0,529.5,273.51,198.31
2018,6,12,14,30,105.0,398.0,1.0,25.0,488.0,261.94,191.59
2018,6,12,14,45,66.5,345.5,1.0,24.95,401.5,221.54,164.57
2018,6,12,15,0,28.0,293.0,1.0,24.9,315.0,189.6,148.82
2018,6,12,15,15,18.0,246.0,1.0,24.85,260.0,176.23,138.64
2018,6,12,15,30,8.0,199.0,1.0,24.8,205.0,145.53,114.37
2018,6,12,15,45,5.5,181.5,1.0,24.7,185.5,133.54,105.07
2018,6,12,16,0,3.0,164.0,1.0,24.6,166.0,121.41,95.54
2018,6,12,16,15,2.0,155.5,1.0,24.4,157.0,115.22,90.84
2018,6,12,16,30,1.0,147.0,1.0,24.2,148.0,108.97,86.06
2018,6,12,16,45,1.0,130.0,1.0,24.0,130.5,97.0,76.48
2018,6,12,17,0,1.0,113.0,1.0,23.8,113.0,84.91,66.69
2018,6,12,17,15,0.5,82.5,0.95,23.55,82.5,63.22,48.63
2018,6,12,17,30,0.0,52.0,0.9,23.3,52.0,39.79,28.79
2018,6,12,17,45,0.0,47.0,0.85,23.0,47.0,35.93,25.59
2018,6,12,18,0,0.0,42.0,0.8,22.7,42.0,32.08,22.31
2018,6,12,18,15,77.5,37.5,0.8,22.7,53.0,28.32,19.0
2018,6,12,18,30,155.0,33.0,0.8,22.7,64.0,24.76,15.75
2018,6,12,18,45,135.0,30.0,0.65,21.7,51.5,22.55,13.63
2018,6,12,19,0,115.0,27.0,0.5,20.7,39.0,20.32,10.95
2018,6,12,19,15,60.5,15.0,0.45,20.45,21.0,11.59,0.0
2018,6,12,19,30,6.0,3.0,0.4,20.2,3.0,2.36,0.0
2018,6,12,19,45,3.0,1.5,0.4,19.9,1.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,0.4,19.6,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,0.4,19.45,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,0.4,19.3,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,0.4,19.15,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,0.4,18.9,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,0.4,18.8,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,0.4,18.7,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,0.4,18.6,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,0.35,18.55,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,0.3,18.4,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,0.3,18.3,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,0.3,18.25,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,0.3,18.2,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,0.3,18.15,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,0.3,18.1,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,0.3,18.1,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,0.3,18.1,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,0.3,18.05,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,0.3,17.95,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,0.3,17.9,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,0.3,17.85,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,0.3,17.8,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,0.3,17.7,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,0.3,17.6,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,0.3,17.55,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,0.35,17.4,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,0.4,17.3,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,0.45,17.2,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,0.5,17.1,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,0.55,17.25,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,6,13,4,45,2.0,1.0,0.65,17.5,1.0,0.0,0.0
2018,6,13,5,0,4.0,2.0,0.7,17.6,2.0,0.0,0.0
2018,6,13,5,15,2.0,10.0,0.9,18.15,10.0,9.35,0.0
2018,6,13,5,30,0.0,18.0,1.1,18.7,18.0,13.72,3.74
2018,6,13,5,45,45.0,36.5,1.3,19.2,44.5,89.94,68.74
2018,6,13,6,0,90.0,55.0,1.5,19.7,71.0,152.48,122.84
2018,6,13,6,15,98.5,73.5,1.55,20.25,96.0,183.42,149.21
2018,6,13,6,30,107.0,92.0,1.6,20.8,121.0,213.5,174.04
2018,6,13,6,45,149.0,116.0,1.7,21.3,165.5,282.71,230.31
2018,6,13,7,0,191.0,140.0,1.8,21.8,210.0,352.22,284.91
2018,6,13,7,15,346.5,137.0,1.8,22.25,287.5,545.4,433.39
2018,6,13,7,30,502.0,134.0,1.8,22.7,365.0,698.4,543.03
2018,6,13,7,45,424.0,150.0,1.85,23.15,360.5,641.29,497.73
2018,6,13,8,0,346.0,166.0,1.9,23.6,356.0,580.39,450.19
2018,6,13,8,15,190.0,201.5,1.85,23.95,307.5,432.34,335.74
2018,6,13,8,30,34.0,237.0,1.8,24.3,259.0,260.14,199.92
2018,6,13,8,45,64.0,275.0,1.8,24.7,319.5,327.17,251.34
2018,6,13,9,0,94.0,313.0,1.8,25.1,380.0,392.59,299.29
2018,6,13,9,15,145.0,338.0,1.8,25.45,448.0,486.85,367.4
2018,6,13,9,30,196.0,363.0,1.8,25.8,516.0,553.98,414.27
2018,6,13,9,45,262.0,361.5,1.8,26.15,576.0,627.38,464.88
2018,6,13,10,0,328.0,360.0,1.8,26.5,636.0,674.15,496.32
2018,6,13,10,15,551.0,266.5,1.8,26.75,750.0,798.18,583.12
