Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,13,10,30,774.0,173.0,1.8,27.0,864.0,879.07,636.89
2018,6,13,10,45,781.0,174.0,1.8,27.25,886.5,854.91,619.06
2018,6,13,11,0,788.0,175.0,1.8,27.5,909.0,827.57,600.29
2018,6,13,11,15,738.5,203.0,1.8,27.75,900.0,774.46,562.61
2018,6,13,11,30,689.0,231.0,1.8,28.0,891.0,729.66,530.08
2018,6,13,11,45,690.0,231.5,1.85,28.2,897.5,691.18,502.91
2018,6,13,12,0,691.0,232.0,1.9,28.4,904.0,650.85,473.84
2018,6,13,12,15,755.5,198.5,1.9,28.5,933.5,619.24,450.66
2018,6,13,12,30,820.0,165.0,1.9,28.6,963.0,587.87,426.27
2018,6,13,12,45,829.5,156.0,1.9,28.75,959.0,534.37,385.16
2018,6,13,13,0,839.0,147.0,1.9,28.9,955.0,486.12,346.5
2018,6,13,13,15,835.5,146.5,1.9,28.9,941.0,435.82,305.48
2018,6,13,13,30,832.0,146.0,1.9,28.9,927.0,385.24,263.33
2018,6,13,13,45,827.0,144.5,1.9,28.9,906.5,333.55,219.95
2018,6,13,14,0,822.0,143.0,1.9,28.9,886.0,282.07,177.19
2018,6,13,14,15,814.5,142.0,1.9,28.8,859.0,223.94,131.89
2018,6,13,14,30,807.0,141.0,1.9,28.7,832.0,172.14,96.7
2018,6,13,14,45,798.0,138.5,1.9,28.6,799.0,120.58,72.56
2018,6,13,15,0,789.0,136.0,1.9,28.5,766.0,95.55,72.5
2018,6,13,15,15,777.0,132.5,1.85,28.4,727.5,95.08,72.34
2018,6,13,15,30,765.0,129.0,1.8,28.3,689.0,94.46,72.03
2018,6,13,15,45,749.0,126.0,1.8,28.15,646.5,93.89,71.8
2018,6,13,16,0,733.0,123.0,1.8,28.0,604.0,93.2,71.49
2018,6,13,16,15,712.0,119.5,1.75,27.75,558.0,84.67,64.77
2018,6,13,16,30,691.0,116.0,1.7,27.5,512.0,83.4,64.02
2018,6,13,16,45,664.0,112.0,1.65,27.3,464.0,81.61,62.81
2018,6,13,17,0,637.0,108.0,1.6,27.1,416.0,79.75,61.54
2018,6,13,17,15,601.5,102.5,1.45,26.75,367.0,76.65,59.25
2018,6,13,17,30,566.0,97.0,1.3,26.4,318.0,73.48,56.87
2018,6,13,17,45,493.0,91.5,1.2,26.05,264.0,69.72,53.91
2018,6,13,18,0,420.0,86.0,1.1,25.7,210.0,63.38,48.66
2018,6,13,18,15,249.0,75.0,1.1,25.7,144.5,54.32,40.86
2018,6,13,18,30,78.0,64.0,1.1,25.7,79.0,47.03,34.39
2018,6,13,18,45,62.5,47.5,0.95,24.75,57.5,35.35,24.15
2018,6,13,19,0,47.0,31.0,0.8,23.8,36.0,23.5,13.34
2018,6,13,19,15,26.0,18.0,0.8,23.6,20.5,13.83,0.0
2018,6,13,19,30,5.0,5.0,0.8,23.4,5.0,3.93,0.0
2018,6,13,19,45,2.5,2.5,0.8,23.2,2.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,0.85,22.35,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,0.9,22.25,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,0.95,22.15,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,1.0,22.05,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,1.05,21.95,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,1.1,21.9,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,1.05,21.85,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,1.0,21.35,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,0.95,21.2,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,0.85,20.85,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,0.75,20.75,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,0.75,20.75,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,6,14,4,45,4.0,1.5,0.8,20.8,1.5,0.0,0.0
2018,6,14,5,0,8.0,3.0,0.8,20.8,3.0,0.0,0.0
2018,6,14,5,15,64.5,16.5,0.9,21.1,21.5,60.88,0.0
2018,6,14,5,30,121.0,30.0,1.0,21.4,40.0,163.58,106.46
2018,6,14,5,45,203.0,45.0,1.1,21.75,74.5,273.39,214.14
2018,6,14,6,0,285.0,60.0,1.2,22.1,109.0,366.53,292.62
2018,6,14,6,15,352.5,71.5,1.2,22.55,152.5,446.71,356.9
2018,6,14,6,30,420.0,83.0,1.2,23.0,196.0,530.32,420.2
2018,6,14,6,45,471.5,91.5,1.2,23.45,243.5,597.03,468.01
2018,6,14,7,0,523.0,100.0,1.2,23.9,291.0,675.02,521.75
2018,6,14,7,15,553.5,108.5,1.25,24.4,338.0,723.79,553.19
2018,6,14,7,30,584.0,117.0,1.3,24.9,385.0,771.04,582.88
2018,6,14,7,45,569.5,135.0,1.35,25.45,421.5,781.73,586.99
2018,6,14,8,0,555.0,153.0,1.4,26.0,458.0,789.01,589.13
2018,6,14,8,15,547.5,171.5,1.4,26.4,495.5,790.21,587.07
2018,6,14,8,30,540.0,190.0,1.4,26.8,533.0,799.74,590.55
2018,6,14,8,45,612.5,176.0,1.4,27.2,591.5,863.36,629.94
2018,6,14,9,0,685.0,162.0,1.4,27.6,650.0,912.64,658.39
2018,6,14,9,15,727.0,153.5,1.35,27.85,698.0,932.74,667.73
2018,6,14,9,30,769.0,145.0,1.3,28.1,746.0,941.66,670.34
2018,6,14,9,45,766.5,156.0,1.2,28.35,778.0,931.52,660.48
2018,6,14,10,0,764.0,167.0,1.1,28.6,810.0,917.87,648.81
2018,6,14,10,15,774.5,168.0,1.05,28.75,839.5,903.52,637.93
2018,6,14,10,30,785.0,169.0,1.0,28.9,869.0,885.66,625.01
2018,6,14,10,45,776.0,178.0,0.95,29.05,885.0,854.59,603.96
2018,6,14,11,0,767.0,187.0,0.9,29.2,901.0,820.91,581.08
2018,6,14,11,15,748.5,198.0,0.85,29.3,904.5,778.91,552.1
2018,6,14,11,30,730.0,209.0,0.8,29.4,908.0,742.85,526.55
2018,6,14,11,45,695.5,227.0,0.8,29.5,898.0,692.15,491.75
2018,6,14,12,0,661.0,245.0,0.8,29.6,888.0,641.34,456.48
2018,6,14,12,15,732.5,210.0,0.75,29.6,923.0,618.19,439.59
2018,6,14,12,30,804.0,175.0,0.7,29.6,958.0,586.52,415.69
2018,6,14,12,45,782.0,184.5,0.7,29.6,942.0,533.91,376.81
2018,6,14,13,0,760.0,194.0,0.7,29.6,926.0,482.36,337.88
2018,6,14,13,15,716.0,213.5,0.65,29.6,895.0,428.2,296.25
2018,6,14,13,30,672.0,233.0,0.6,29.6,864.0,377.48,256.72
2018,6,14,13,45,692.0,217.0,0.6,29.55,854.5,329.24,217.48
2018,6,14,14,0,712.0,201.0,0.6,29.5,845.0,279.27,176.81
2018,6,14,14,15,653.5,216.5,0.55,29.45,793.5,230.51,141.56
2018,6,14,14,30,595.0,232.0,0.5,29.4,742.0,188.38,115.41
2018,6,14,14,45,688.0,186.5,0.5,29.35,754.0,131.25,81.69
2018,6,14,15,0,781.0,141.0,0.5,29.3,766.0,97.97,73.92
2018,6,14,15,15,767.5,139.0,0.5,29.35,727.5,98.43,74.52
2018,6,14,15,30,754.0,137.0,0.5,29.4,689.0,98.82,74.99
2018,6,14,15,45,570.5,174.0,0.5,29.4,577.0,108.28,82.78
2018,6,14,16,0,387.0,211.0,0.5,29.4,465.0,127.9,98.7
2018,6,14,16,15,285.5,195.0,0.5,29.25,375.0,126.25,97.66
2018,6,14,16,30,184.0,179.0,0.5,29.1,285.0,115.75,89.59
2018,6,14,16,45,354.0,157.0,0.45,28.95,337.0,102.39,79.12
2018,6,14,17,0,524.0,135.0,0.4,28.8,389.0,94.14,72.73
2018,6,14,17,15,388.0,137.5,0.4,28.6,314.0,93.9,72.88
2018,6,14,17,30,252.0,140.0,0.4,28.4,239.0,96.44,75.28
2018,6,14,17,45,219.5,123.0,0.35,28.15,200.0,85.66,66.58
2018,6,14,18,0,187.0,106.0,0.3,27.9,161.0,74.61,57.5
2018,6,14,18,15,177.0,88.5,0.3,27.9,132.5,63.22,47.89
2018,6,14,18,30,167.0,71.0,0.3,27.9,104.0,51.47,37.76
2018,6,14,18,45,118.0,53.5,0.3,27.45,73.5,39.15,27.02
2018,6,14,19,0,69.0,36.0,0.3,27.0,43.0,26.87,15.87
2018,6,14,19,15,46.5,22.0,0.35,26.85,25.5,16.57,0.0
2018,6,14,19,30,24.0,8.0,0.4,26.7,8.0,6.29,0.0
2018,6,14,19,45,12.0,4.0,0.4,26.55,4.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,0.4,26.4,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,0.4,26.2,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,0.4,25.85,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,0.4,25.7,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,0.4,25.35,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,0.4,24.65,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,0.4,24.3,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,0.45,23.95,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,0.5,23.6,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,0.55,23.3,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,0.65,22.7,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,0.75,22.1,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,0.9,21.55,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,1.1,21.05,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,1.2,20.8,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,1.2,20.6,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,1.2,20.4,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,1.25,20.15,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,1.3,19.7,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,1.35,19.3,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,1.4,19.1,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,1.4,18.9,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,1.35,18.55,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,1.35,18.35,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,6,15,4,45,6.5,1.5,1.45,18.25,1.5,0.0,0.0
2018,6,15,5,0,13.0,3.0,1.5,18.2,3.0,0.0,0.0
2018,6,15,5,15,65.0,15.5,1.55,18.5,20.0,60.43,0.0
2018,6,15,5,30,117.0,28.0,1.6,18.8,37.0,155.13,101.84
2018,6,15,5,45,204.5,42.0,1.65,19.05,71.5,269.25,214.0
2018,6,15,6,0,292.0,56.0,1.7,19.3,106.0,366.07,296.92
2018,6,15,6,15,389.0,64.0,1.65,19.9,154.5,467.52,378.31
2018,6,15,6,30,486.0,72.0,1.6,20.5,203.0,583.97,466.54
2018,6,15,6,45,542.5,78.0,1.6,21.05,253.0,656.26,518.11
2018,6,15,7,0,599.0,84.0,1.6,21.6,303.0,728.8,567.72
2018,6,15,7,15,636.0,89.0,1.65,22.35,353.0,780.64,600.74
2018,6,15,7,30,673.0,94.0,1.7,23.1,403.0,831.1,631.85
2018,6,15,7,45,701.5,97.5,1.75,23.8,452.5,869.18,653.84
2018,6,15,8,0,730.0,101.0,1.8,24.5,502.0,898.64,669.73
2018,6,15,8,15,751.5,104.5,1.8,24.95,550.0,925.03,683.55
2018,6,15,8,30,773.0,108.0,1.8,25.4,598.0,948.33,695.23
2018,6,15,8,45,790.0,110.0,1.8,25.85,642.5,961.97,700.65
2018,6,15,9,0,807.0,112.0,1.8,26.3,687.0,972.18,704.05
2018,6,15,9,15,819.5,114.5,1.75,26.6,727.0,974.87,702.58
2018,6,15,9,30,832.0,117.0,1.7,26.9,767.0,960.04,690.21
2018,6,15,9,45,842.0,118.5,1.65,27.25,802.0,952.21,682.55
2018,6,15,10,0,852.0,120.0,1.6,27.6,837.0,940.87,672.76
2018,6,15,10,15,858.0,122.0,1.6,27.8,866.0,922.74,659.91
2018,6,15,10,30,864.0,124.0,1.6,28.0,895.0,901.24,645.09
2018,6,15,10,45,867.5,126.5,1.55,28.25,917.5,874.69,626.45
2018,6,15,11,0,871.0,129.0,1.5,28.5,940.0,845.01,605.94
2018,6,15,11,15,872.5,130.5,1.45,28.65,954.5,809.93,582.26
2018,6,15,11,30,874.0,132.0,1.4,28.8,969.0,772.22,556.34
2018,6,15,11,45,814.0,173.5,1.35,28.95,958.5,728.87,524.07
2018,6,15,12,0,754.0,215.0,1.3,29.1,948.0,681.0,488.78
2018,6,15,12,15,719.5,233.0,1.3,29.15,933.0,627.6,450.64
2018,6,15,12,30,685.0,251.0,1.3,29.2,918.0,575.12,412.44
2018,6,15,12,45,685.5,249.0,1.3,29.25,913.0,529.24,378.08
2018,6,15,13,0,686.0,247.0,1.3,29.3,908.0,482.91,342.36
2018,6,15,13,15,698.0,238.0,1.3,29.3,902.0,436.68,305.65
2018,6,15,13,30,710.0,229.0,1.3,29.3,896.0,389.22,267.02
2018,6,15,13,45,577.5,295.5,1.3,29.25,830.5,341.04,231.37
2018,6,15,14,0,445.0,362.0,1.3,29.2,765.0,310.24,210.48
2018,6,15,14,15,460.5,343.0,1.3,29.05,748.5,268.97,178.73
2018,6,15,14,30,476.0,324.0,1.3,28.9,732.0,226.84,149.24
2018,6,15,14,45,496.0,301.5,1.25,28.8,712.0,182.53,124.42
2018,6,15,15,0,516.0,279.0,1.2,28.7,692.0,155.17,119.77
2018,6,15,15,15,591.5,228.0,1.15,28.55,679.0,132.44,102.07
2018,6,15,15,30,667.0,177.0,1.1,28.4,666.0,109.93,84.34
2018,6,15,15,45,717.5,145.0,1.05,28.25,642.0,96.05,73.41
2018,6,15,16,0,768.0,113.0,1.0,28.1,618.0,87.79,66.95
2018,6,15,16,15,750.0,109.5,0.95,28.1,572.5,86.34,65.97
2018,6,15,16,30,732.0,106.0,0.9,28.1,527.0,84.77,64.9
2018,6,15,16,45,709.5,101.0,0.85,28.1,478.5,75.59,57.55
2018,6,15,17,0,687.0,96.0,0.8,28.1,430.0,72.82,55.48
2018,6,15,17,15,655.5,91.0,0.75,27.8,380.5,69.76,53.2
2018,6,15,17,30,624.0,86.0,0.7,27.5,331.0,66.62,50.82
2018,6,15,17,45,581.5,80.0,0.65,27.2,282.5,62.54,47.58
2018,6,15,18,0,539.0,74.0,0.6,26.9,234.0,58.41,44.21
2018,6,15,18,15,478.5,66.0,0.6,26.9,188.0,52.52,39.14
2018,6,15,18,30,418.0,58.0,0.6,26.9,142.0,46.6,33.87
2018,6,15,18,45,332.5,47.0,0.6,25.6,102.0,35.86,24.52
2018,6,15,19,0,247.0,36.0,0.6,24.3,62.0,27.37,16.54
2018,6,15,19,15,146.5,22.5,0.65,23.95,36.0,17.09,0.11
2018,6,15,19,30,46.0,9.0,0.7,23.6,10.0,7.08,0.0
2018,6,15,19,45,23.0,4.5,0.75,23.25,5.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,0.8,22.65,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,0.8,22.15,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,0.8,21.65,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,0.8,21.15,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,0.8,20.55,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,0.75,20.3,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,0.7,20.15,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,0.7,20.05,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,0.65,19.95,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,0.6,19.85,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,0.55,19.75,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,0.5,19.65,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,0.45,19.6,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,0.4,19.6,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,0.4,19.55,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,0.4,19.55,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,0.4,19.6,0.0,0.0,0.0
2018,6,16,4,45,3.5,1.5,0.35,19.65,1.5,0.0,0.0
2018,6,16,5,0,7.0,3.0,0.3,19.7,3.0,0.0,0.0
2018,6,16,5,15,6.5,10.0,0.3,20.15,10.0,12.69,0.0
2018,6,16,5,30,6.0,17.0,0.3,20.6,17.0,18.06,6.74
2018,6,16,5,45,32.5,34.0,0.3,21.05,39.0,74.86,55.74
2018,6,16,6,0,59.0,51.0,0.3,21.5,61.0,118.86,93.5
2018,6,16,6,15,82.0,71.0,0.35,22.2,90.0,164.66,131.7
2018,6,16,6,30,105.0,91.0,0.4,22.9,119.0,210.12,168.56
2018,6,16,6,45,149.5,113.5,0.4,23.6,163.0,279.45,223.21
2018,6,16,7,0,194.0,136.0,0.4,24.3,207.0,371.28,292.05
2018,6,16,7,15,285.0,148.0,0.4,24.8,270.0,473.94,367.45
2018,6,16,7,30,376.0,160.0,0.4,25.3,333.0,604.33,457.76
2018,6,16,7,45,350.0,184.5,0.4,25.85,360.0,582.36,437.95
2018,6,16,8,0,324.0,209.0,0.4,26.4,387.0,583.01,435.14
2018,6,16,8,15,264.0,241.0,0.35,26.8,394.5,555.29,411.41
2018,6,16,8,30,204.0,273.0,0.3,27.2,402.0,499.7,369.38
2018,6,16,8,45,195.5,295.0,0.25,27.6,426.0,508.41,373.3
2018,6,16,9,0,187.0,317.0,0.2,28.0,450.0,515.75,375.62
2018,6,16,9,15,207.5,340.5,0.2,28.35,496.0,552.48,399.04
2018,6,16,9,30,228.0,364.0,0.2,28.7,542.0,587.0,420.24
2018,6,16,9,45,278.0,370.0,0.2,29.05,597.0,652.0,461.52
2018,6,16,10,0,328.0,376.0,0.2,29.4,652.0,690.54,484.81
2018,6,16,10,15,322.5,393.0,0.25,29.65,672.5,684.47,479.31
2018,6,16,10,30,317.0,410.0,0.3,29.9,693.0,676.49,473.27
2018,6,16,10,45,325.5,417.5,0.35,30.15,714.5,670.19,468.78
2018,6,16,11,0,334.0,425.0,0.4,30.4,736.0,661.64,462.79
2018,6,16,11,15,407.5,393.0,0.4,30.55,779.0,678.22,473.79
2018,6,16,11,30,481.0,361.0,0.4,30.7,822.0,679.5,474.45
2018,6,16,11,45,619.5,284.5,0.4,30.9,883.5,683.41,477.66
2018,6,16,12,0,758.0,208.0,0.4,31.1,945.0,673.44,471.02
2018,6,16,12,15,771.5,199.0,0.4,31.15,950.0,631.5,441.7
2018,6,16,12,30,785.0,190.0,0.4,31.2,955.0,587.5,410.46
2018,6,16,12,45,760.5,202.0,0.4,31.3,939.0,535.75,372.91
2018,6,16,13,0,736.0,214.0,0.4,31.4,923.0,485.75,335.72
2018,6,16,13,15,619.5,262.0,0.4,31.4,853.0,419.99,288.35
2018,6,16,13,30,503.0,310.0,0.4,31.4,783.0,371.32,253.29
2018,6,16,13,45,641.5,243.0,0.4,31.4,832.5,330.75,217.79
2018,6,16,14,0,780.0,176.0,0.4,31.4,882.0,288.44,179.11
2018,6,16,14,15,761.5,179.0,0.35,31.35,851.0,238.01,141.14
2018,6,16,14,30,743.0,182.0,0.3,31.3,820.0,189.82,109.57
2018,6,16,14,45,610.0,207.0,0.3,31.25,717.0,138.21,86.96
2018,6,16,15,0,477.0,232.0,0.3,31.2,614.0,131.31,99.4
2018,6,16,15,15,408.0,219.5,0.3,31.1,535.0,125.51,95.13
2018,6,16,15,30,339.0,207.0,0.3,31.0,456.0,119.51,90.68
2018,6,16,15,45,368.5,208.5,0.3,30.9,464.0,123.6,94.21
2018,6,16,16,0,398.0,210.0,0.3,30.8,472.0,127.58,97.64
2018,6,16,16,15,422.0,200.5,0.25,30.85,460.0,125.22,95.98
2018,6,16,16,30,446.0,191.0,0.2,30.9,448.0,122.44,94.03
2018,6,16,16,45,462.0,170.5,0.2,30.95,415.5,112.66,86.52
2018,6,16,17,0,478.0,150.0,0.2,31.0,383.0,102.16,78.38
2018,6,16,17,15,475.0,135.0,0.2,30.6,344.5,93.96,72.17
2018,6,16,17,30,472.0,120.0,0.2,30.2,306.0,85.29,65.46
2018,6,16,17,45,355.5,112.5,0.2,29.8,241.0,79.31,60.84
2018,6,16,18,0,239.0,105.0,0.2,29.4,176.0,74.67,57.17
2018,6,16,18,15,150.0,87.0,0.2,29.4,128.5,62.01,46.56
2018,6,16,18,30,61.0,69.0,0.2,29.4,81.0,50.06,36.35
2018,6,16,18,45,89.0,54.0,0.25,28.35,66.0,39.7,27.39
2018,6,16,19,0,117.0,39.0,0.3,27.3,51.0,28.9,17.56
2018,6,16,19,15,69.0,23.5,0.35,26.95,29.5,17.59,0.8
2018,6,16,19,30,21.0,8.0,0.4,26.6,8.0,6.29,0.0
2018,6,16,19,45,10.5,4.0,0.45,26.25,4.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,0.5,25.9,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,0.55,25.55,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,0.6,25.2,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,0.6,24.8,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,0.6,24.4,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,0.65,24.1,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,0.7,22.25,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,0.65,20.85,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,6,17,4,45,4.5,1.5,0.6,20.7,1.5,0.0,0.0
2018,6,17,5,0,9.0,3.0,0.6,20.8,3.0,0.0,0.0
2018,6,17,5,15,63.5,16.5,0.65,21.3,21.0,60.03,0.0
2018,6,17,5,30,118.0,30.0,0.7,21.8,39.0,160.98,103.21
2018,6,17,5,45,197.0,46.0,0.8,22.25,74.0,269.99,210.28
2018,6,17,6,0,276.0,62.0,0.9,22.7,109.0,361.57,286.9
2018,6,17,6,15,343.0,73.5,0.9,23.3,152.0,440.84,350.01
2018,6,17,6,30,410.0,85.0,0.9,23.9,195.0,523.57,411.85
2018,6,17,6,45,462.5,93.0,0.9,24.5,242.0,590.2,458.85
2018,6,17,7,0,515.0,101.0,0.9,25.1,289.0,667.88,511.45
2018,6,17,7,15,554.0,108.0,0.95,25.8,338.0,723.25,546.66
2018,6,17,7,30,593.0,115.0,1.0,26.5,387.0,777.31,579.99
2018,6,17,7,45,624.0,120.0,1.05,27.2,435.5,819.23,604.32
2018,6,17,8,0,655.0,125.0,1.1,27.9,484.0,858.92,626.76
2018,6,17,8,15,677.5,129.5,1.1,28.4,530.5,886.76,640.97
2018,6,17,8,30,700.0,134.0,1.1,28.9,577.0,911.73,653.31
2018,6,17,8,45,718.0,137.5,1.1,29.35,621.0,927.81,660.13
2018,6,17,9,0,736.0,141.0,1.1,29.8,665.0,940.63,665.07
2018,6,17,9,15,749.5,144.0,1.05,30.15,704.0,937.26,659.55
2018,6,17,9,30,763.0,147.0,1.0,30.5,743.0,938.43,657.19
2018,6,17,9,45,773.0,150.0,1.0,30.85,777.5,932.6,651.46
2018,6,17,10,0,783.0,153.0,1.0,31.2,812.0,923.23,643.81
2018,6,17,10,15,791.0,154.5,0.95,31.45,840.5,906.98,631.57
2018,6,17,10,30,799.0,156.0,0.9,31.7,869.0,887.35,617.47
2018,6,17,10,45,805.0,157.5,0.85,31.95,891.5,862.62,600.4
2018,6,17,11,0,811.0,159.0,0.8,32.2,914.0,834.7,581.52
2018,6,17,11,15,815.5,160.0,0.7,32.4,930.0,802.09,558.8
2018,6,17,11,30,820.0,161.0,0.6,32.6,946.0,766.66,533.51
2018,6,17,11,45,822.0,161.0,0.5,32.75,954.0,726.02,504.79
2018,6,17,12,0,824.0,161.0,0.4,32.9,962.0,683.28,474.36
2018,6,17,12,15,817.0,165.0,0.4,33.05,960.0,636.07,441.73
2018,6,17,12,30,810.0,169.0,0.4,33.2,958.0,587.99,407.7
2018,6,17,12,45,788.0,181.0,0.35,33.3,944.5,536.94,370.35
2018,6,17,13,0,766.0,193.0,0.3,33.4,931.0,486.77,332.82
2018,6,17,13,15,773.5,186.0,0.35,33.45,922.5,438.27,296.08
2018,6,17,13,30,781.0,179.0,0.4,33.5,914.0,388.71,257.37
2018,6,17,13,45,776.0,177.5,0.45,33.55,894.0,337.7,217.09
2018,6,17,14,0,771.0,176.0,0.5,33.6,874.0,287.1,177.2
2018,6,17,14,15,768.5,169.5,0.55,33.55,847.5,234.7,137.64
2018,6,17,14,30,766.0,163.0,0.6,33.5,821.0,182.84,102.9
2018,6,17,14,45,767.0,154.5,0.65,33.4,791.5,130.82,77.41
2018,6,17,15,0,768.0,146.0,0.7,33.3,762.0,100.15,74.43
2018,6,17,15,15,753.5,144.5,0.75,33.3,724.0,101.0,75.34
2018,6,17,15,30,739.0,143.0,0.8,33.3,686.0,101.81,76.16
2018,6,17,15,45,721.0,140.0,0.8,33.25,643.0,93.28,69.61
2018,6,17,16,0,703.0,137.0,0.8,33.2,600.0,92.94,69.56
2018,6,17,16,15,680.5,133.5,0.8,33.15,554.5,92.09,69.11
2018,6,17,16,30,658.0,130.0,0.8,33.1,509.0,91.17,68.62
2018,6,17,16,45,629.0,125.5,0.8,33.0,461.5,89.4,67.46
2018,6,17,17,0,600.0,121.0,0.8,32.9,414.0,87.56,66.25
2018,6,17,17,15,566.5,114.5,0.8,32.45,366.0,84.19,63.88
2018,6,17,17,30,533.0,108.0,0.8,32.0,318.0,80.71,61.37
2018,6,17,17,45,488.5,99.0,0.8,31.5,270.5,72.58,54.96
2018,6,17,18,0,444.0,90.0,0.8,31.0,223.0,66.31,49.95
2018,6,17,18,15,385.0,79.0,0.8,31.0,178.5,58.43,43.33
2018,6,17,18,30,326.0,68.0,0.8,31.0,134.0,50.47,36.44
2018,6,17,18,45,241.0,53.5,0.7,29.85,95.0,39.81,27.29
2018,6,17,19,0,156.0,39.0,0.6,28.7,56.0,29.1,17.61
2018,6,17,19,15,94.5,24.0,0.6,28.4,33.0,18.01,1.44
2018,6,17,19,30,33.0,9.0,0.6,28.1,10.0,7.08,0.0
2018,6,17,19,45,16.5,4.5,0.65,27.75,5.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,0.7,27.4,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,0.7,27.15,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,0.7,26.9,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,0.7,26.7,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,0.7,26.3,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,0.7,26.1,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,0.7,25.9,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,0.7,25.7,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,0.7,25.3,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,0.75,25.1,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,0.8,24.9,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,0.75,24.7,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.7,24.1,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.7,23.95,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.7,23.65,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.65,23.15,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.6,22.85,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.6,22.15,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.65,22.1,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,6,18,4,45,5.5,1.5,0.75,22.25,1.5,0.0,0.0
2018,6,18,5,0,11.0,3.0,0.8,22.3,3.0,0.0,0.0
2018,6,18,5,15,72.5,16.5,0.85,22.7,21.5,66.66,0.0
2018,6,18,5,30,134.0,30.0,0.9,23.1,40.0,189.79,120.69
2018,6,18,5,45,208.0,44.0,1.0,23.45,73.0,275.56,213.9
2018,6,18,6,0,282.0,58.0,1.1,23.8,106.0,360.43,285.62
2018,6,18,6,15,344.5,70.0,1.1,24.4,148.5,436.86,346.44
2018,6,18,6,30,407.0,82.0,1.1,25.0,191.0,516.39,406.12
2018,6,18,6,45,459.0,91.0,1.05,25.6,238.5,583.97,453.71
2018,6,18,7,0,511.0,100.0,1.0,26.2,286.0,662.74,506.77
2018,6,18,7,15,541.5,109.0,1.1,26.95,333.0,711.97,538.21
2018,6,18,7,30,572.0,118.0,1.2,27.7,380.0,759.73,567.97
2018,6,18,7,45,614.5,121.0,1.25,28.4,432.0,810.75,598.63
2018,6,18,8,0,657.0,124.0,1.3,29.1,484.0,859.7,627.11
2018,6,18,8,15,666.0,133.5,1.35,29.6,527.0,879.79,636.94
2018,6,18,8,30,675.0,143.0,1.4,30.1,570.0,896.84,645.11
2018,6,18,8,45,598.0,186.5,1.4,30.55,585.0,859.82,618.31
2018,6,18,9,0,521.0,230.0,1.4,31.0,600.0,809.44,581.82
2018,6,18,9,15,485.0,259.0,1.4,31.3,619.5,792.52,567.95
2018,6,18,9,30,449.0,288.0,1.4,31.6,639.0,772.81,552.11
2018,6,18,9,45,421.5,320.0,1.35,31.95,661.0,761.81,541.59
2018,6,18,10,0,394.0,352.0,1.3,32.3,683.0,729.92,518.04
2018,6,18,10,15,536.5,291.5,1.25,32.5,759.5,805.34,567.95
2018,6,18,10,30,679.0,231.0,1.2,32.7,836.0,858.93,601.74
2018,6,18,10,45,739.0,198.5,1.2,32.95,873.0,851.22,595.94
2018,6,18,11,0,799.0,166.0,1.2,33.2,910.0,831.44,582.82
2018,6,18,11,15,747.0,206.5,1.15,33.35,911.5,794.86,556.57
2018,6,18,11,30,695.0,247.0,1.1,33.5,913.0,749.96,524.91
2018,6,18,11,45,704.0,244.5,1.1,33.65,924.0,714.28,500.74
2018,6,18,12,0,713.0,242.0,1.1,33.8,935.0,676.16,474.36
2018,6,18,12,15,765.5,204.0,1.05,33.9,949.0,632.63,444.18
2018,6,18,12,30,818.0,166.0,1.0,34.0,963.0,591.17,414.12
2018,6,18,12,45,777.0,191.0,1.0,34.1,944.0,538.56,375.44
2018,6,18,13,0,736.0,216.0,1.0,34.2,925.0,488.53,337.89
2018,6,18,13,15,704.5,230.5,1.0,34.2,901.5,436.97,298.8
2018,6,18,13,30,673.0,245.0,1.0,34.2,878.0,387.86,260.89
2018,6,18,13,45,638.0,256.0,1.0,34.2,845.5,338.54,222.83
2018,6,18,14,0,603.0,267.0,1.0,34.2,813.0,292.95,188.01
2018,6,18,14,15,644.5,236.0,1.0,34.15,804.0,242.44,148.4
2018,6,18,14,30,686.0,205.0,1.0,34.1,795.0,188.31,109.8
2018,6,18,14,45,712.0,184.0,1.0,34.05,775.0,134.78,81.09
2018,6,18,15,0,738.0,163.0,1.0,34.0,755.0,108.52,80.85
2018,6,18,15,15,726.5,158.5,1.0,33.9,717.5,99.13,73.71
2018,6,18,15,30,715.0,154.0,1.0,33.8,680.0,98.67,73.56
2018,6,18,15,45,627.0,173.5,1.0,33.7,614.5,109.44,82.31
2018,6,18,16,0,539.0,193.0,1.0,33.6,549.0,122.3,92.73
2018,6,18,16,15,436.5,205.0,1.0,33.5,479.5,128.01,97.54
2018,6,18,16,30,334.0,217.0,1.0,33.4,410.0,140.13,107.48
2018,6,18,16,45,370.5,188.0,0.95,33.35,384.0,120.69,92.36
2018,6,18,17,0,407.0,159.0,0.9,33.3,358.0,106.02,80.97
2018,6,18,17,15,453.0,136.0,0.9,32.85,334.0,94.13,71.82
2018,6,18,17,30,499.0,113.0,0.9,32.4,310.0,81.32,61.75
2018,6,18,17,45,465.0,102.0,0.9,31.9,265.0,74.16,56.18
2018,6,18,18,0,431.0,91.0,0.9,31.4,220.0,66.8,50.27
2018,6,18,18,15,374.0,79.5,0.9,31.4,176.5,58.65,43.43
2018,6,18,18,30,317.0,68.0,0.9,31.4,133.0,50.39,36.32
2018,6,18,18,45,222.0,53.0,0.8,29.85,92.5,39.34,26.91
2018,6,18,19,0,127.0,38.0,0.7,28.3,52.0,28.32,17.06
2018,6,18,19,15,68.0,23.0,0.7,27.9,30.0,17.27,1.61
2018,6,18,19,30,9.0,8.0,0.7,27.5,8.0,6.29,0.0
2018,6,18,19,45,4.5,4.0,0.75,27.1,4.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,0.8,26.7,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,0.8,26.45,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,0.8,26.2,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,0.8,25.8,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,0.85,25.65,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,0.9,25.4,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,0.9,25.3,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,0.9,25.2,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,0.9,25.1,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,0.9,24.9,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,0.9,24.75,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,0.9,24.6,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,0.85,24.45,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,0.8,24.2,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,0.8,24.1,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,0.8,23.95,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,0.75,22.7,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,0.75,22.7,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,6,19,4,45,8.0,1.5,0.8,22.85,1.5,0.0,0.0
2018,6,19,5,0,16.0,3.0,0.8,22.9,3.0,0.0,0.0
2018,6,19,5,15,91.5,16.0,0.9,23.4,22.5,80.28,0.0
2018,6,19,5,30,167.0,29.0,1.0,23.9,42.0,213.3,134.88
2018,6,19,5,45,257.5,41.0,1.15,24.35,77.5,310.73,240.7
2018,6,19,6,0,348.0,53.0,1.3,24.8,113.0,408.63,321.86
2018,6,19,6,15,414.5,62.5,1.3,25.45,157.0,494.24,388.44
2018,6,19,6,30,481.0,72.0,1.3,26.1,201.0,578.56,450.54
2018,6,19,6,45,529.0,79.5,1.3,26.7,249.0,644.64,496.46
2018,6,19,7,0,577.0,87.0,1.3,27.3,297.0,710.74,540.23
2018,6,19,7,15,612.5,93.0,1.45,28.0,346.0,762.17,573.38
2018,6,19,7,30,648.0,99.0,1.6,28.7,395.0,812.22,604.74
2018,6,19,7,45,675.0,104.0,1.75,29.4,444.0,850.63,627.6
2018,6,19,8,0,702.0,109.0,1.9,30.1,493.0,886.72,648.62
2018,6,19,8,15,723.5,112.5,1.9,30.5,540.0,912.65,662.0
2018,6,19,8,30,745.0,116.0,1.9,30.9,587.0,929.09,669.27
2018,6,19,8,45,762.0,118.5,1.85,31.3,630.5,943.54,674.82
2018,6,19,9,0,779.0,121.0,1.8,31.7,674.0,954.62,678.29
2018,6,19,9,15,790.5,124.5,1.8,32.0,714.0,957.76,677.76
2018,6,19,9,30,802.0,128.0,1.8,32.3,754.0,957.35,675.25
2018,6,19,9,45,810.5,130.5,1.75,32.6,788.0,949.33,667.59
2018,6,19,10,0,819.0,133.0,1.7,32.9,822.0,937.78,657.99
2018,6,19,10,15,826.0,135.0,1.65,33.15,850.5,906.8,636.6
2018,6,19,10,30,833.0,137.0,1.6,33.4,879.0,886.86,622.44
2018,6,19,10,45,837.5,138.5,1.6,33.65,901.0,861.02,605.12
2018,6,19,11,0,842.0,140.0,1.6,33.9,923.0,832.13,585.98
2018,6,19,11,15,844.5,141.5,1.6,34.05,938.5,798.72,564.22
2018,6,19,11,30,847.0,143.0,1.6,34.2,954.0,762.66,539.95
2018,6,19,11,45,830.5,154.0,1.65,34.35,955.5,717.36,508.76
2018,6,19,12,0,814.0,165.0,1.7,34.5,957.0,681.01,482.64
2018,6,19,12,15,827.5,157.5,1.7,34.6,963.5,638.48,452.11
2018,6,19,12,30,841.0,150.0,1.7,34.7,970.0,588.22,415.63
2018,6,19,12,45,818.0,163.0,1.75,34.8,956.0,541.9,380.69
2018,6,19,13,0,795.0,176.0,1.8,34.9,942.0,490.86,341.72
2018,6,19,13,15,807.0,166.0,1.8,34.9,934.5,441.07,302.37
2018,6,19,13,30,819.0,156.0,1.8,34.9,927.0,389.76,260.8
2018,6,19,13,45,812.5,155.5,1.8,34.85,906.0,337.13,218.05
2018,6,19,14,0,806.0,155.0,1.8,34.8,885.0,284.97,175.93
2018,6,19,14,15,748.5,177.0,1.8,34.75,839.0,236.83,140.67
2018,6,19,14,30,691.0,199.0,1.8,34.7,793.0,186.5,108.37
2018,6,19,14,45,670.5,198.5,1.75,34.6,756.5,140.04,85.64
2018,6,19,15,0,650.0,198.0,1.7,34.5,720.0,114.16,85.22
2018,6,19,15,15,674.5,178.5,1.7,34.35,696.5,107.88,80.56
2018,6,19,15,30,699.0,159.0,1.7,34.2,673.0,100.84,75.24
2018,6,19,15,45,702.5,149.0,1.65,34.05,639.0,97.7,72.99
2018,6,19,16,0,706.0,139.0,1.6,33.9,605.0,94.11,70.38
2018,6,19,16,15,685.5,134.5,1.55,33.65,559.5,92.76,69.59
2018,6,19,16,30,665.0,130.0,1.5,33.4,514.0,91.28,68.71
2018,6,19,16,45,638.5,124.5,1.45,33.2,466.0,88.91,67.08
2018,6,19,17,0,612.0,119.0,1.4,33.0,418.0,86.4,65.35
2018,6,19,17,15,578.5,112.5,1.3,32.5,370.0,82.96,62.92
2018,6,19,17,30,545.0,106.0,1.2,32.0,322.0,79.41,60.34
2018,6,19,17,45,501.5,97.0,1.1,31.55,274.0,73.74,55.94
2018,6,19,18,0,458.0,88.0,1.0,31.1,226.0,65.16,48.99
2018,6,19,18,15,398.5,78.0,1.0,31.1,181.5,57.9,42.88
2018,6,19,18,30,339.0,68.0,1.0,31.1,137.0,50.58,36.53
2018,6,19,18,45,262.5,54.5,0.85,29.4,99.0,40.65,28.06
2018,6,19,19,0,186.0,41.0,0.7,27.7,61.0,30.66,19.03
2018,6,19,19,15,110.5,25.0,0.7,27.4,35.5,18.82,2.7
2018,6,19,19,30,35.0,9.0,0.7,27.1,10.0,7.08,0.0
2018,6,19,19,45,17.5,4.5,0.7,26.75,5.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,0.7,26.4,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,0.75,26.25,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,0.8,26.1,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,0.8,25.95,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,0.8,25.8,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,0.8,25.65,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,0.8,25.35,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,0.8,25.2,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,0.8,25.05,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,0.8,24.9,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,0.85,24.75,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,0.9,24.6,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,0.9,24.45,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,0.9,24.3,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,0.9,24.15,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,0.85,23.9,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,0.8,23.65,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,0.8,23.35,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,0.75,22.9,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,0.65,22.3,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,6,20,4,45,4.0,1.5,0.75,22.5,1.5,0.0,0.0
2018,6,20,5,0,8.0,3.0,0.8,22.6,3.0,0.0,0.0
2018,6,20,5,15,66.5,16.0,0.85,22.95,21.0,61.75,0.0
2018,6,20,5,30,125.0,29.0,0.9,23.3,39.0,180.2,112.47
2018,6,20,5,45,209.0,43.5,0.95,23.65,73.5,275.52,213.46
2018,6,20,6,0,293.0,58.0,1.0,24.0,108.0,369.7,292.19
2018,6,20,6,15,360.5,69.0,1.05,24.65,151.0,449.35,355.15
2018,6,20,6,30,428.0,80.0,1.1,25.3,194.0,532.49,417.37
2018,6,20,6,45,479.0,88.0,1.15,25.95,241.0,598.3,464.02
2018,6,20,7,0,530.0,96.0,1.2,26.6,288.0,676.19,517.16
2018,6,20,7,15,568.0,102.0,1.25,27.2,336.5,729.53,551.2
2018,6,20,7,30,606.0,108.0,1.3,27.8,385.0,781.56,583.44
2018,6,20,7,45,635.5,113.0,1.35,28.45,433.5,822.09,607.02
2018,6,20,8,0,665.0,118.0,1.4,29.1,482.0,860.42,628.75
2018,6,20,8,15,688.5,121.5,1.35,29.5,528.5,888.23,642.67
2018,6,20,8,30,712.0,125.0,1.3,29.9,575.0,913.21,654.65
2018,6,20,8,45,730.5,128.0,1.3,30.35,619.0,922.1,656.98
2018,6,20,9,0,749.0,131.0,1.3,30.8,663.0,935.43,662.38
2018,6,20,9,15,760.5,135.0,1.25,31.1,702.0,939.32,661.58
2018,6,20,9,30,772.0,139.0,1.2,31.4,741.0,939.7,658.84
2018,6,20,9,45,780.0,142.5,1.2,31.7,774.5,932.58,652.43
2018,6,20,10,0,788.0,146.0,1.2,32.0,808.0,921.98,644.12
2018,6,20,10,15,796.5,147.5,1.2,32.2,837.0,906.37,633.17
2018,6,20,10,30,805.0,149.0,1.2,32.4,866.0,887.35,620.27
2018,6,20,10,45,712.0,205.0,1.25,32.6,851.5,834.84,586.46
2018,6,20,11,0,619.0,261.0,1.3,32.8,837.0,773.4,544.82
2018,6,20,11,15,392.0,318.5,1.3,32.95,685.5,607.06,432.1
2018,6,20,11,30,165.0,376.0,1.3,33.1,534.0,439.01,314.76
2018,6,20,11,45,146.0,396.5,1.3,33.2,537.0,426.83,306.22
2018,6,20,12,0,127.0,417.0,1.3,33.3,540.0,414.59,296.76
2018,6,20,12,15,275.0,392.0,1.35,33.35,659.5,472.39,337.57
2018,6,20,12,30,423.0,367.0,1.4,33.4,779.0,513.42,364.57
2018,6,20,12,45,514.5,318.5,1.4,33.45,816.5,495.63,350.15
2018,6,20,13,0,606.0,270.0,1.4,33.5,854.0,463.62,324.95
2018,6,20,13,15,505.5,305.0,1.4,33.45,787.5,408.59,284.46
2018,6,20,13,30,405.0,340.0,1.4,33.4,721.0,356.01,246.43
2018,6,20,13,45,423.0,324.5,1.4,33.35,715.0,320.71,218.3
2018,6,20,14,0,441.0,309.0,1.4,33.3,709.0,284.13,189.03
2018,6,20,14,15,249.0,275.5,1.35,33.2,500.0,209.97,141.71
2018,6,20,14,30,57.0,242.0,1.3,33.1,291.0,172.69,122.74
2018,6,20,14,45,65.5,275.5,1.3,32.95,329.5,186.31,133.86
2018,6,20,15,0,74.0,309.0,1.3,32.8,368.0,199.31,151.89
2018,6,20,15,15,338.5,250.5,1.25,32.6,502.0,138.34,104.89
2018,6,20,15,30,603.0,192.0,1.2,32.4,636.0,116.03,87.75
2018,6,20,15,45,651.5,164.5,1.2,32.2,618.0,104.91,79.24
2018,6,20,16,0,700.0,137.0,1.2,32.0,600.0,92.76,69.81
2018,6,20,16,15,682.0,132.0,1.15,31.8,555.5,91.14,68.8
2018,6,20,16,30,664.0,127.0,1.1,31.6,511.0,89.36,67.64
2018,6,20,16,45,566.0,137.5,1.05,31.4,444.0,95.71,73.09
2018,6,20,17,0,468.0,148.0,1.0,31.2,377.0,100.68,77.43
2018,6,20,17,15,419.0,139.0,0.95,30.8,327.0,95.29,73.42
2018,6,20,17,30,370.0,130.0,0.9,30.4,277.0,89.79,69.27
2018,6,20,17,45,409.0,108.5,0.85,30.05,249.5,77.49,59.38
2018,6,20,18,0,448.0,87.0,0.8,29.7,222.0,64.37,48.62
2018,6,20,18,15,344.0,79.0,0.8,29.7,171.0,57.98,43.22
2018,6,20,18,30,240.0,71.0,0.8,29.7,120.0,52.19,38.11
2018,6,20,18,45,189.0,55.0,0.7,28.65,87.0,40.68,28.2
2018,6,20,19,0,138.0,39.0,0.6,27.6,54.0,29.06,17.78
2018,6,20,19,15,86.5,24.5,0.6,27.3,32.5,18.37,2.86
2018,6,20,19,30,35.0,10.0,0.6,27.0,11.0,7.87,0.0
2018,6,20,19,45,17.5,5.0,0.6,26.75,5.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,0.6,26.3,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,0.6,26.1,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,0.6,25.85,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,0.6,25.6,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,0.65,25.45,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,0.7,25.3,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,0.7,25.15,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,0.7,24.9,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,0.7,24.8,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,0.75,24.7,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,0.8,24.6,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,0.8,24.4,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,0.8,24.2,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,0.8,24.05,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,0.75,23.8,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,0.7,23.15,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,0.65,22.65,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,0.6,22.35,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,6,21,4,45,3.5,1.0,0.6,22.45,1.0,0.0,0.0
2018,6,21,5,0,7.0,2.0,0.6,22.5,2.0,0.0,0.0
2018,6,21,5,15,74.5,15.5,0.7,22.75,21.0,67.23,0.0
2018,6,21,5,30,142.0,29.0,0.8,23.0,40.0,193.12,119.73
2018,6,21,5,45,222.5,42.5,0.9,23.25,73.5,284.83,220.82
2018,6,21,6,0,303.0,56.0,1.0,23.5,107.0,375.0,296.89
2018,6,21,6,15,365.0,66.0,1.05,23.9,148.5,448.67,355.59
2018,6,21,6,30,427.0,76.0,1.1,24.3,190.0,525.58,413.89
2018,6,21,6,45,329.0,101.5,1.1,24.75,200.5,475.84,375.13
2018,6,21,7,0,231.0,127.0,1.1,25.2,211.0,394.32,311.25
2018,6,21,7,15,244.5,145.0,1.2,25.9,246.0,430.08,337.31
2018,6,21,7,30,258.0,163.0,1.3,26.6,281.0,464.93,361.19
2018,6,21,7,45,273.5,172.5,1.4,27.3,310.5,489.97,377.67
2018,6,21,8,0,289.0,182.0,1.5,28.0,340.0,514.38,393.47
2018,6,21,8,15,359.5,200.0,1.45,28.55,414.5,631.07,473.6
2018,6,21,8,30,430.0,218.0,1.4,29.1,489.0,719.04,530.54
2018,6,21,8,45,564.5,184.5,1.4,29.65,568.0,823.83,599.17
2018,6,21,9,0,699.0,151.0,1.4,30.2,647.0,915.31,653.88
2018,6,21,9,15,573.0,222.0,1.4,30.5,644.0,851.05,608.6
2018,6,21,9,30,447.0,293.0,1.4,30.8,641.0,776.38,555.51
2018,6,21,9,45,358.5,340.5,1.45,31.05,628.0,701.17,503.61
2018,6,21,10,0,270.0,388.0,1.5,31.3,615.0,648.39,465.46
2018,6,21,10,15,217.5,403.5,1.55,31.35,590.5,579.27,417.77
2018,6,21,10,30,165.0,419.0,1.6,31.4,566.0,532.31,384.34
2018,6,21,10,45,140.5,417.5,1.65,31.5,545.0,496.05,358.67
2018,6,21,11,0,116.0,416.0,1.7,31.6,524.0,461.03,333.64
2018,6,21,11,15,84.5,416.0,1.75,31.55,495.5,411.16,298.15
2018,6,21,11,30,53.0,416.0,1.8,31.5,467.0,377.69,273.93
2018,6,21,11,45,96.0,441.5,1.85,31.45,534.5,419.94,304.39
2018,6,21,12,0,139.0,467.0,1.9,31.4,602.0,460.25,332.49
2018,6,21,12,15,177.0,469.0,1.9,31.35,641.5,468.0,337.47
2018,6,21,12,30,215.0,471.0,1.9,31.3,681.0,471.62,339.34
2018,6,21,12,45,163.0,394.5,1.9,31.25,553.0,372.53,269.32
2018,6,21,13,0,111.0,318.0,1.9,31.2,425.0,281.41,204.11
2018,6,21,13,15,65.5,288.0,1.9,31.15,351.0,235.87,171.17
2018,6,21,13,30,20.0,258.0,1.9,31.1,277.0,192.85,140.18
2018,6,21,13,45,137.0,332.5,1.9,31.0,457.0,262.27,187.85
2018,6,21,14,0,254.0,407.0,1.9,30.9,637.0,302.6,211.8
2018,6,21,14,15,196.0,383.5,1.85,30.65,558.0,272.17,191.29
2018,6,21,14,30,138.0,360.0,1.8,30.4,479.0,234.59,166.96
2018,6,21,14,45,154.0,366.0,1.75,30.2,494.0,223.35,160.88
2018,6,21,15,0,170.0,372.0,1.7,30.0,509.0,216.16,166.9
2018,6,21,15,15,220.5,348.0,1.65,29.7,516.5,208.11,161.15
2018,6,21,15,30,271.0,324.0,1.6,29.4,524.0,186.09,144.44
2018,6,21,15,45,329.5,287.5,1.55,29.05,516.0,172.42,134.23
2018,6,21,16,0,388.0,251.0,1.5,28.7,508.0,157.37,122.8
2018,6,21,16,15,320.0,242.5,1.45,28.35,444.0,152.24,119.25
2018,6,21,16,30,252.0,234.0,1.4,28.0,380.0,147.04,115.59
2018,6,21,16,45,397.5,181.0,1.35,27.65,387.0,117.17,91.81
2018,6,21,17,0,543.0,128.0,1.3,27.3,394.0,90.98,70.71
2018,6,21,17,15,426.5,128.5,1.2,27.0,323.0,88.98,69.41
2018,6,21,17,30,310.0,129.0,1.1,26.7,252.0,90.9,71.33
2018,6,21,17,45,165.5,109.0,1.0,26.35,173.5,76.36,59.39
2018,6,21,18,0,21.0,89.0,0.9,26.0,95.0,65.19,50.12
2018,6,21,18,15,11.5,74.0,0.9,26.0,77.0,55.11,41.51
2018,6,21,18,30,2.0,59.0,0.9,26.0,59.0,44.07,31.9
2018,6,21,18,45,2.5,44.0,0.75,25.45,44.0,33.09,22.28
2018,6,21,19,0,3.0,29.0,0.6,24.9,29.0,22.06,12.37
2018,6,21,19,15,4.5,18.0,0.55,24.8,18.0,13.76,1.02
2018,6,21,19,30,6.0,7.0,0.5,24.7,7.0,5.51,0.0
2018,6,21,19,45,3.0,3.5,0.5,24.55,3.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,0.5,24.35,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,0.5,24.3,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,0.5,24.3,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,0.5,24.3,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,0.55,24.2,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,0.6,24.1,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,0.6,24.05,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,0.65,23.85,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,0.7,23.55,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,0.75,23.3,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,0.85,23.05,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,0.95,22.6,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,0.95,22.4,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,0.9,22.05,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,0.85,21.9,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,0.8,21.75,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,0.85,21.6,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,6,22,4,45,5.5,1.0,0.95,21.8,1.0,0.0,0.0
2018,6,22,5,0,11.0,2.0,1.0,21.9,2.0,0.0,0.0
2018,6,22,5,15,100.5,15.0,1.1,22.2,22.0,85.99,0.0
2018,6,22,5,30,190.0,28.0,1.2,22.5,42.0,228.18,141.13
2018,6,22,5,45,288.0,38.5,1.3,22.8,78.0,331.05,257.67
2018,6,22,6,0,386.0,49.0,1.4,23.1,114.0,439.95,347.72
2018,6,22,6,15,454.5,56.5,1.35,23.45,158.5,522.09,412.13
2018,6,22,6,30,523.0,64.0,1.3,23.8,203.0,606.46,474.65
2018,6,22,6,45,571.0,70.0,1.25,24.15,251.5,671.26,519.75
2018,6,22,7,0,619.0,76.0,1.2,24.5,300.0,736.14,562.67
2018,6,22,7,15,518.5,92.5,1.1,25.0,299.5,668.81,511.51
2018,6,22,7,30,418.0,109.0,1.0,25.5,299.0,581.2,446.8
2018,6,22,7,45,453.5,119.5,0.95,26.05,348.0,632.03,480.66
2018,6,22,8,0,489.0,130.0,0.9,26.6,397.0,695.7,520.85
2018,6,22,8,15,598.5,123.0,0.9,27.05,479.5,798.08,585.93
2018,6,22,8,30,708.0,116.0,0.9,27.5,562.0,891.37,642.04
2018,6,22,8,45,750.0,113.0,0.9,28.0,616.5,925.28,659.1
2018,6,22,9,0,792.0,110.0,0.9,28.5,671.0,955.61,674.48
2018,6,22,9,15,802.5,113.5,1.0,28.8,710.5,957.99,674.99
2018,6,22,9,30,813.0,117.0,1.1,29.1,750.0,942.89,665.13
2018,6,22,9,45,783.0,140.0,1.15,29.4,772.5,933.49,658.27
2018,6,22,10,0,753.0,163.0,1.2,29.7,795.0,906.16,640.25
2018,6,22,10,15,803.0,142.5,1.3,29.9,838.0,908.21,641.83
2018,6,22,10,30,853.0,122.0,1.4,30.1,881.0,892.57,632.0
2018,6,22,10,45,856.0,123.5,1.45,30.3,902.5,865.44,614.45
2018,6,22,11,0,859.0,125.0,1.5,30.5,924.0,835.31,595.06
2018,6,22,11,15,826.5,145.5,1.55,30.7,925.0,789.18,565.25
2018,6,22,11,30,794.0,166.0,1.6,30.9,926.0,754.14,540.74
2018,6,22,11,45,691.0,228.0,1.65,31.05,894.0,694.52,498.15
2018,6,22,12,0,588.0,290.0,1.7,31.2,862.0,630.24,452.42
2018,6,22,12,15,480.0,343.0,1.75,31.25,810.5,566.45,406.82
2018,6,22,12,30,372.0,396.0,1.8,31.3,759.0,506.68,363.77
2018,6,22,12,45,467.0,341.0,1.85,31.35,793.5,486.7,348.77
2018,6,22,13,0,562.0,286.0,1.9,31.4,828.0,454.2,323.26
2018,6,22,13,15,676.5,227.5,1.9,31.4,871.0,426.31,298.7
2018,6,22,13,30,791.0,169.0,1.9,31.4,914.0,389.87,265.76
2018,6,22,13,45,741.5,189.0,1.95,31.45,875.5,337.74,224.05
2018,6,22,14,0,692.0,209.0,2.0,31.5,837.0,284.78,182.67
2018,6,22,14,15,601.0,229.0,2.0,31.4,762.5,233.06,145.97
2018,6,22,14,30,510.0,249.0,2.0,31.3,688.0,197.77,125.12
2018,6,22,14,45,456.0,244.5,2.0,31.25,625.5,156.19,103.32
2018,6,22,15,0,402.0,240.0,2.0,31.2,563.0,132.3,100.84
2018,6,22,15,15,404.5,238.5,2.0,31.1,550.0,134.53,102.89
2018,6,22,15,30,407.0,237.0,2.0,31.0,537.0,136.65,104.85
2018,6,22,15,45,406.0,216.0,1.95,30.9,500.0,128.41,98.57
2018,6,22,16,0,405.0,195.0,1.9,30.8,463.0,119.49,91.73
2018,6,22,16,15,451.5,186.0,1.85,30.6,464.5,117.79,90.73
2018,6,22,16,30,498.0,177.0,1.8,30.4,466.0,115.62,89.33
2018,6,22,16,45,475.0,166.0,1.75,30.25,421.5,110.2,85.29
2018,6,22,17,0,452.0,155.0,1.7,30.1,377.0,104.49,80.99
2018,6,22,17,15,373.0,143.0,1.6,29.7,312.5,96.84,75.11
2018,6,22,17,30,294.0,131.0,1.5,29.3,248.0,91.83,71.34
2018,6,22,17,45,332.5,114.5,1.4,28.95,229.0,80.18,61.94
2018,6,22,18,0,371.0,98.0,1.3,28.6,210.0,70.6,54.1
2018,6,22,18,15,347.5,83.0,1.3,28.6,172.5,60.7,45.72
2018,6,22,18,30,324.0,68.0,1.3,28.6,135.0,50.45,36.86
2018,6,22,18,45,215.0,54.0,1.15,27.5,93.5,39.99,27.79
2018,6,22,19,0,106.0,40.0,1.0,26.4,52.0,29.59,18.36
2018,6,22,19,15,57.5,24.0,1.0,26.1,30.0,17.97,3.25
2018,6,22,19,30,9.0,8.0,1.0,25.8,8.0,6.29,0.0
2018,6,22,19,45,4.5,4.0,1.05,25.5,4.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.1,25.2,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.1,24.8,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.15,24.6,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.2,24.4,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,1.2,24.2,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,1.25,23.8,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,1.3,23.6,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,1.25,23.4,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,1.2,23.2,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,1.2,22.8,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,1.15,22.65,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,1.05,22.35,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,1.0,22.05,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,0.95,21.75,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,0.8,21.25,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,0.8,21.05,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,0.8,20.95,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,0.75,20.85,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,0.7,20.75,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,6,23,4,45,4.0,1.0,1.0,21.05,1.0,0.0,0.0
2018,6,23,5,0,8.0,2.0,1.1,21.2,2.0,0.0,0.0
