Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,3,2,0,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,0.75,23.05,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,7,3,4,45,2.5,0.5,0.85,23.3,0.5,0.0,0.0
2018,7,3,5,0,5.0,1.0,0.9,23.4,1.0,0.0,0.0
2018,7,3,5,15,64.0,12.5,1.0,23.9,16.5,56.7,0.0
2018,7,3,5,30,123.0,24.0,1.1,24.4,32.0,162.97,64.37
2018,7,3,5,45,208.0,38.5,1.25,24.85,65.5,267.9,203.64
2018,7,3,6,0,293.0,53.0,1.4,25.3,99.0,362.31,284.91
2018,7,3,6,15,360.5,64.0,1.35,26.05,141.5,441.62,347.9
2018,7,3,6,30,428.0,75.0,1.3,26.8,184.0,524.66,410.07
2018,7,3,6,45,471.5,85.0,1.3,27.55,229.5,586.39,453.73
2018,7,3,7,0,515.0,95.0,1.3,28.3,275.0,659.08,502.97
2018,7,3,7,15,556.5,101.5,1.35,29.05,324.5,716.6,539.87
2018,7,3,7,30,598.0,108.0,1.4,29.8,374.0,772.99,574.76
2018,7,3,7,45,624.0,115.5,1.45,30.55,422.5,813.46,597.99
2018,7,3,8,0,650.0,123.0,1.5,31.3,471.0,851.68,619.35
2018,7,3,8,15,670.0,128.5,1.5,31.7,517.0,878.8,633.46
2018,7,3,8,30,690.0,134.0,1.5,32.1,563.0,903.08,645.7
2018,7,3,8,45,696.5,143.5,1.55,32.5,604.0,915.19,650.84
2018,7,3,9,0,703.0,153.0,1.6,32.9,645.0,923.96,654.1
2018,7,3,9,15,726.0,153.0,1.6,33.2,688.0,935.23,658.72
2018,7,3,9,30,749.0,153.0,1.6,33.5,731.0,934.77,656.1
2018,7,3,9,45,627.5,209.5,1.65,33.8,709.5,865.34,610.86
2018,7,3,10,0,506.0,266.0,1.7,34.1,688.0,777.26,551.01
2018,7,3,10,15,407.0,322.0,1.7,34.35,669.0,718.38,509.26
2018,7,3,10,30,308.0,378.0,1.7,34.6,650.0,643.29,456.61
2018,7,3,10,45,525.5,285.5,1.7,34.85,765.0,746.45,528.18
2018,7,3,11,0,743.0,193.0,1.7,35.1,880.0,815.03,574.0
2018,7,3,11,15,731.5,204.5,1.7,35.3,891.0,788.33,554.0
2018,7,3,11,30,720.0,216.0,1.7,35.5,902.0,751.33,528.32
2018,7,3,11,45,709.5,223.0,1.7,35.7,905.0,709.45,499.34
2018,7,3,12,0,699.0,230.0,1.7,35.9,908.0,666.14,469.01
2018,7,3,12,15,695.0,234.5,1.7,36.0,909.5,624.04,439.17
2018,7,3,12,30,691.0,239.0,1.7,36.1,911.0,580.86,407.91
2018,7,3,12,45,614.0,273.0,1.75,36.2,867.5,517.94,362.82
2018,7,3,13,0,537.0,307.0,1.8,36.3,824.0,467.33,325.75
2018,7,3,13,15,586.5,283.5,1.8,36.35,841.5,428.24,295.2
2018,7,3,13,30,636.0,260.0,1.8,36.4,859.0,391.26,264.62
2018,7,3,13,45,672.5,232.0,1.85,36.4,853.5,342.83,225.36
2018,7,3,14,0,709.0,204.0,1.9,36.4,848.0,291.16,183.26
2018,7,3,14,15,751.5,178.0,1.9,36.35,842.5,244.85,145.62
2018,7,3,14,30,794.0,152.0,1.9,36.3,837.0,188.77,104.73
2018,7,3,14,45,784.0,150.5,1.9,36.2,805.0,137.95,78.57
2018,7,3,15,0,774.0,149.0,1.9,36.1,773.0,101.69,74.93
2018,7,3,15,15,761.0,146.5,1.9,35.9,735.0,102.08,75.5
2018,7,3,15,30,748.0,144.0,1.9,35.7,697.0,102.38,75.97
2018,7,3,15,45,730.5,141.0,1.9,35.5,654.5,93.85,69.49
2018,7,3,16,0,713.0,138.0,1.9,35.3,612.0,93.53,69.5
2018,7,3,16,15,690.5,135.0,1.9,35.0,566.5,93.0,69.38
2018,7,3,16,30,668.0,132.0,1.9,34.7,521.0,92.41,69.23
2018,7,3,16,45,639.5,127.0,1.85,34.4,472.5,90.36,67.91
2018,7,3,17,0,611.0,122.0,1.8,34.1,424.0,88.22,66.51
2018,7,3,17,15,573.5,116.5,1.7,33.55,375.0,85.48,64.68
2018,7,3,17,30,536.0,111.0,1.6,33.0,326.0,82.69,62.77
2018,7,3,17,45,487.5,103.0,1.45,32.45,277.5,75.11,56.84
2018,7,3,18,0,439.0,95.0,1.3,31.9,229.0,69.5,52.42
2018,7,3,18,15,382.0,83.0,1.3,31.9,184.0,61.07,45.37
2018,7,3,18,30,325.0,71.0,1.3,31.9,139.0,52.5,38.02
2018,7,3,18,45,247.0,56.0,1.05,30.1,99.5,41.59,28.79
2018,7,3,19,0,169.0,41.0,0.8,28.3,60.0,30.59,19.04
2018,7,3,19,15,99.0,25.0,0.8,28.0,35.0,18.78,4.07
2018,7,3,19,30,29.0,9.0,0.8,27.7,10.0,7.08,0.0
2018,7,3,19,45,14.5,4.5,0.85,27.4,5.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,0.9,27.1,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,0.9,26.9,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,0.9,26.7,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,0.9,26.3,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,0.85,26.05,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,0.8,25.8,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,0.8,25.6,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,0.8,25.4,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,0.8,25.2,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,0.75,24.75,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,0.7,24.1,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,0.65,23.95,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,0.55,23.25,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,0.5,23.05,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,0.55,22.9,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,0.6,22.75,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,0.6,22.65,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,0.6,22.45,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,0.6,22.15,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,0.6,22.05,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,7,4,4,45,2.0,0.5,0.6,22.15,0.5,0.0,0.0
2018,7,4,5,0,4.0,1.0,0.6,22.2,1.0,0.0,0.0
2018,7,4,5,15,58.0,12.5,0.75,22.7,16.0,52.28,0.0
2018,7,4,5,30,112.0,24.0,0.9,23.2,31.0,153.94,54.5
2018,7,4,5,45,202.0,38.5,1.0,23.7,64.5,263.37,200.23
2018,7,4,6,0,292.0,53.0,1.1,24.2,98.0,361.63,284.66
2018,7,4,6,15,365.5,63.0,1.15,24.95,141.0,444.55,350.72
2018,7,4,6,30,439.0,73.0,1.2,25.7,184.0,531.72,416.42
2018,7,4,6,45,496.0,80.5,1.25,26.4,232.5,612.79,474.39
2018,7,4,7,0,553.0,88.0,1.3,27.1,281.0,687.25,524.93
2018,7,4,7,15,592.5,94.0,1.4,27.65,330.5,742.68,561.08
2018,7,4,7,30,632.0,100.0,1.5,28.2,380.0,796.92,595.41
2018,7,4,7,45,663.0,103.5,1.6,28.7,429.0,837.78,620.04
2018,7,4,8,0,694.0,107.0,1.7,29.2,478.0,876.47,642.89
2018,7,4,8,15,704.5,115.0,1.75,29.6,522.0,897.48,653.62
2018,7,4,8,30,715.0,123.0,1.8,30.0,566.0,915.41,662.51
2018,7,4,8,45,706.0,138.0,1.9,30.45,603.0,918.59,662.4
2018,7,4,9,0,697.0,153.0,2.0,30.9,640.0,918.08,660.17
2018,7,4,9,15,730.0,148.5,2.0,31.25,686.0,934.37,668.08
2018,7,4,9,30,763.0,144.0,2.0,31.6,732.0,939.7,668.94
2018,7,4,9,45,784.0,141.5,2.05,31.9,770.5,939.69,667.31
2018,7,4,10,0,805.0,139.0,2.1,32.2,809.0,935.85,663.45
2018,7,4,10,15,714.0,186.5,2.1,32.5,797.0,881.4,627.12
2018,7,4,10,30,623.0,234.0,2.1,32.8,785.0,817.52,583.19
2018,7,4,10,45,469.5,315.5,2.1,33.05,737.0,724.98,518.0
2018,7,4,11,0,316.0,397.0,2.1,33.3,689.0,627.86,449.18
2018,7,4,11,15,227.5,432.0,2.1,33.5,644.0,564.44,403.95
2018,7,4,11,30,139.0,467.0,2.1,33.7,599.0,496.28,355.07
2018,7,4,11,45,195.0,455.0,2.1,33.9,642.5,510.84,365.62
2018,7,4,12,0,251.0,443.0,2.1,34.1,686.0,523.28,373.77
2018,7,4,12,15,246.0,445.5,2.05,34.15,684.0,497.33,354.76
2018,7,4,12,30,241.0,448.0,2.0,34.2,682.0,471.32,335.76
2018,7,4,12,45,361.0,398.5,2.0,34.3,747.0,476.97,338.67
2018,7,4,13,0,481.0,349.0,2.0,34.4,812.0,467.6,329.47
2018,7,4,13,15,431.5,364.0,2.0,34.4,775.5,418.92,293.28
2018,7,4,13,30,382.0,379.0,2.0,34.4,739.0,374.87,260.58
2018,7,4,13,45,432.0,348.5,1.95,34.45,747.5,341.68,233.07
2018,7,4,14,0,482.0,318.0,1.9,34.5,756.0,304.04,201.74
2018,7,4,14,15,397.0,340.5,1.9,34.4,694.0,263.16,173.98
2018,7,4,14,30,312.0,363.0,1.9,34.3,632.0,244.91,165.05
2018,7,4,14,45,377.5,324.0,1.9,34.2,637.0,191.57,129.0
2018,7,4,15,0,443.0,285.0,1.9,34.1,642.0,154.92,117.13
2018,7,4,15,15,331.0,305.5,1.9,33.9,565.0,177.27,134.91
2018,7,4,15,30,219.0,326.0,1.9,33.7,488.0,198.56,151.74
2018,7,4,15,45,376.0,257.0,1.9,33.5,515.0,148.63,113.26
2018,7,4,16,0,533.0,188.0,1.9,33.3,542.0,119.21,90.5
2018,7,4,16,15,584.5,165.0,1.9,33.0,527.0,108.49,82.37
2018,7,4,16,30,636.0,142.0,1.9,32.7,512.0,97.9,74.24
2018,7,4,16,45,619.0,133.5,1.85,32.35,467.0,94.12,71.56
2018,7,4,17,0,602.0,125.0,1.8,32.0,422.0,90.05,68.61
2018,7,4,17,15,568.5,117.5,1.7,31.55,373.5,86.08,65.74
2018,7,4,17,30,535.0,110.0,1.6,31.1,325.0,81.96,62.69
2018,7,4,17,45,491.5,101.0,1.5,30.6,277.0,73.88,56.29
2018,7,4,18,0,448.0,92.0,1.4,30.1,229.0,67.65,51.3
2018,7,4,18,15,390.5,81.0,1.4,30.1,184.0,59.82,44.7
2018,7,4,18,30,333.0,70.0,1.4,30.1,139.0,51.89,37.82
2018,7,4,18,45,246.0,56.0,1.1,28.65,99.5,41.59,28.98
2018,7,4,19,0,159.0,42.0,0.8,27.2,60.0,31.18,19.62
2018,7,4,19,15,88.5,25.5,0.85,26.9,34.5,19.08,4.12
2018,7,4,19,30,18.0,9.0,0.9,26.6,9.0,7.08,0.0
2018,7,4,19,45,9.0,4.5,0.9,26.3,4.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,0.9,25.85,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,0.9,25.7,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,0.9,25.55,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,0.9,25.4,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,0.85,25.25,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,0.8,25.1,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,0.8,24.9,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,0.8,24.8,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,0.8,24.7,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,0.75,24.6,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,0.7,24.4,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.7,24.2,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.7,24.1,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.6,23.85,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.55,23.7,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.5,23.6,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.5,22.95,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.45,22.8,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.4,22.7,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.45,22.8,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,7,5,4,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2018,7,5,5,0,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,7,5,5,15,52.0,11.5,0.65,23.6,14.5,47.08,0.0
2018,7,5,5,30,104.0,23.0,0.7,24.1,29.0,145.23,43.94
2018,7,5,5,45,197.5,37.0,0.75,24.6,62.5,257.27,194.02
2018,7,5,6,0,291.0,51.0,0.8,25.1,96.0,357.66,279.63
2018,7,5,6,15,364.5,61.5,0.8,25.6,139.0,441.4,345.71
2018,7,5,6,30,438.0,72.0,0.8,26.1,182.0,536.63,416.64
2018,7,5,6,45,492.0,79.0,0.85,26.65,229.0,607.2,466.56
2018,7,5,7,0,546.0,86.0,0.9,27.2,276.0,678.02,514.46
2018,7,5,7,15,500.0,101.0,0.9,27.6,296.5,660.6,499.62
2018,7,5,7,30,454.0,116.0,0.9,28.0,317.0,626.9,474.14
2018,7,5,7,45,267.0,162.5,0.9,28.4,284.5,472.14,359.72
2018,7,5,8,0,80.0,209.0,0.9,28.8,252.0,288.68,219.5
2018,7,5,8,15,118.5,227.0,0.9,29.2,297.0,367.08,278.1
2018,7,5,8,30,157.0,245.0,0.9,29.6,342.0,421.48,316.42
2018,7,5,8,45,241.0,263.0,0.9,30.0,425.0,546.28,403.64
2018,7,5,9,0,325.0,281.0,0.9,30.4,508.0,643.72,468.31
2018,7,5,9,15,293.5,314.5,0.85,30.75,529.0,638.41,460.07
2018,7,5,9,30,262.0,348.0,0.8,31.1,550.0,630.98,451.66
2018,7,5,9,45,295.0,356.5,0.8,31.45,594.0,659.06,469.17
2018,7,5,10,0,328.0,365.0,0.8,31.8,638.0,684.4,484.28
2018,7,5,10,15,302.0,386.0,0.75,32.1,644.5,663.76,467.74
2018,7,5,10,30,276.0,407.0,0.7,32.4,651.0,642.11,451.18
2018,7,5,10,45,189.5,412.5,0.7,32.7,582.0,536.99,379.68
2018,7,5,11,0,103.0,418.0,0.7,33.0,513.0,454.46,322.29
2018,7,5,11,15,103.5,427.5,0.65,33.2,524.5,450.44,319.19
2018,7,5,11,30,104.0,437.0,0.6,33.4,536.0,445.4,314.78
2018,7,5,11,45,80.0,415.0,0.55,33.6,491.5,389.34,275.65
2018,7,5,12,0,56.0,393.0,0.5,33.8,447.0,346.15,245.39
2018,7,5,12,15,73.0,402.0,0.45,33.95,473.0,355.01,251.3
2018,7,5,12,30,90.0,411.0,0.4,34.1,499.0,361.58,255.06
2018,7,5,12,45,105.5,417.0,0.4,34.2,519.5,360.2,253.51
2018,7,5,13,0,121.0,423.0,0.4,34.3,540.0,356.99,250.53
2018,7,5,13,15,203.5,407.0,0.35,34.35,600.0,366.44,254.99
2018,7,5,13,30,286.0,391.0,0.3,34.4,660.0,356.33,244.74
2018,7,5,13,45,514.0,288.0,0.3,34.4,759.0,333.34,220.98
2018,7,5,14,0,742.0,185.0,0.3,34.4,858.0,294.33,182.9
2018,7,5,14,15,581.0,242.0,0.3,34.35,759.5,240.9,148.55
2018,7,5,14,30,420.0,299.0,0.3,34.3,661.0,214.55,137.14
2018,7,5,14,45,310.5,324.5,0.3,34.2,586.5,201.0,136.14
2018,7,5,15,0,201.0,350.0,0.3,34.1,512.0,207.79,156.08
2018,7,5,15,15,391.5,271.0,0.3,33.9,567.0,149.85,112.44
2018,7,5,15,30,582.0,192.0,0.3,33.7,622.0,115.08,86.06
2018,7,5,15,45,636.0,166.0,0.35,33.5,610.0,105.08,78.64
2018,7,5,16,0,690.0,140.0,0.4,33.3,598.0,94.04,70.24
2018,7,5,16,15,469.5,157.0,0.4,33.1,458.5,102.06,76.93
2018,7,5,16,30,249.0,174.0,0.4,32.9,319.0,114.38,87.03
2018,7,5,16,45,195.5,170.5,0.45,32.65,278.0,111.9,85.43
2018,7,5,17,0,142.0,167.0,0.5,32.4,237.0,114.71,88.12
2018,7,5,17,15,131.5,145.5,0.5,32.0,205.0,101.64,78.01
2018,7,5,17,30,121.0,124.0,0.5,31.6,173.0,88.15,67.46
2018,7,5,17,45,196.0,107.5,0.55,31.2,173.5,75.89,57.71
2018,7,5,18,0,271.0,91.0,0.6,30.8,174.0,64.69,48.64
2018,7,5,18,15,296.0,78.0,0.6,30.8,153.0,56.78,42.0
2018,7,5,18,30,321.0,65.0,0.6,30.8,132.0,48.37,34.78
2018,7,5,18,45,271.5,52.0,0.55,29.35,98.0,38.98,26.73
2018,7,5,19,0,222.0,39.0,0.5,27.9,64.0,29.42,18.12
2018,7,5,19,15,134.5,25.0,0.55,27.5,38.0,18.89,3.81
2018,7,5,19,30,47.0,11.0,0.6,27.1,12.0,8.65,0.0
2018,7,5,19,45,23.5,5.5,0.6,26.7,6.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,0.6,26.3,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,0.65,26.1,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,0.7,25.9,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,0.75,25.65,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,0.8,25.4,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,0.85,25.2,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,0.9,24.85,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,0.9,24.7,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,0.9,24.55,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,0.9,24.4,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,0.95,24.3,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,1.0,24.2,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,0.95,24.1,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,0.9,23.9,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,0.9,23.8,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,0.85,23.7,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,0.8,23.55,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,0.75,23.25,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,0.7,22.95,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,0.7,22.85,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,0.7,22.75,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,0.75,22.75,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,7,6,4,45,0.0,0.0,0.85,22.85,0.0,0.0,0.0
2018,7,6,5,0,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,7,6,5,15,42.5,10.5,0.95,23.2,13.0,39.32,0.0
2018,7,6,5,30,85.0,21.0,1.0,23.5,26.0,111.32,26.54
2018,7,6,5,45,147.0,35.5,1.1,23.8,54.0,213.88,161.33
2018,7,6,6,0,209.0,50.0,1.2,24.1,82.0,286.83,226.43
2018,7,6,6,15,230.5,67.0,1.2,24.65,114.5,310.76,248.36
2018,7,6,6,30,252.0,84.0,1.2,25.2,147.0,355.55,284.24
2018,7,6,6,45,270.5,103.5,1.25,25.75,185.0,401.21,318.94
2018,7,6,7,0,289.0,123.0,1.3,26.3,223.0,446.1,351.61
2018,7,6,7,15,317.5,140.5,1.3,26.95,266.5,497.15,387.52
2018,7,6,7,30,346.0,158.0,1.3,27.6,310.0,547.68,421.74
2018,7,6,7,45,307.5,186.0,1.3,28.25,333.5,543.21,414.13
2018,7,6,8,0,269.0,214.0,1.3,28.9,357.0,535.46,404.7
2018,7,6,8,15,223.0,240.0,1.3,29.4,366.0,489.89,369.13
2018,7,6,8,30,177.0,266.0,1.3,29.9,375.0,466.83,349.47
2018,7,6,8,45,158.5,291.0,1.25,30.4,394.5,469.18,348.43
2018,7,6,9,0,140.0,316.0,1.2,30.9,414.0,470.2,346.34
2018,7,6,9,15,213.0,330.0,1.15,31.2,489.0,550.16,401.94
2018,7,6,9,30,286.0,344.0,1.1,31.5,564.0,650.84,468.33
2018,7,6,9,45,273.0,362.5,1.05,31.75,580.5,644.0,460.33
2018,7,6,10,0,260.0,381.0,1.0,32.0,597.0,635.64,452.5
2018,7,6,10,15,287.0,383.5,1.0,32.2,630.0,647.64,459.81
2018,7,6,10,30,314.0,386.0,1.0,32.4,663.0,657.02,465.15
2018,7,6,10,45,321.0,403.5,1.0,32.6,693.5,659.65,465.43
2018,7,6,11,0,328.0,421.0,1.0,32.8,724.0,659.55,464.0
2018,7,6,11,15,262.0,436.0,1.0,32.9,681.0,595.99,420.23
2018,7,6,11,30,196.0,451.0,1.0,33.0,638.0,527.08,373.08
2018,7,6,11,45,133.0,422.0,1.0,33.1,549.5,440.71,313.8
2018,7,6,12,0,70.0,393.0,1.0,33.2,461.0,355.69,254.41
2018,7,6,12,15,60.0,356.5,1.0,33.15,415.0,312.81,224.61
2018,7,6,12,30,50.0,320.0,1.0,33.1,369.0,272.32,195.91
2018,7,6,12,45,38.5,273.5,0.95,33.05,311.0,226.12,162.72
2018,7,6,13,0,27.0,227.0,0.9,33.0,253.0,182.42,131.03
2018,7,6,13,15,13.5,157.0,0.9,32.9,170.0,123.21,87.57
2018,7,6,13,30,0.0,87.0,0.9,32.8,87.0,67.33,45.94
2018,7,6,13,45,0.0,83.5,0.85,32.7,83.5,64.66,44.04
2018,7,6,14,0,0.0,80.0,0.8,32.6,80.0,62.01,42.09
2018,7,6,14,15,0.0,75.0,0.75,32.4,75.0,58.17,39.25
2018,7,6,14,30,0.0,70.0,0.7,32.2,70.0,54.22,36.31
2018,7,6,14,45,0.0,65.0,0.7,32.0,65.0,50.27,33.38
2018,7,6,15,0,0.0,60.0,0.7,31.8,60.0,46.34,32.03
2018,7,6,15,15,0.0,60.0,0.65,31.45,60.0,46.29,32.12
2018,7,6,15,30,0.0,60.0,0.6,31.1,60.0,46.25,32.22
2018,7,6,15,45,0.0,50.5,0.55,30.75,50.5,38.86,26.32
2018,7,6,16,0,0.0,41.0,0.5,30.4,41.0,31.49,20.4
2018,7,6,16,15,0.0,36.0,0.5,30.05,36.0,27.61,17.31
2018,7,6,16,30,0.0,31.0,0.5,29.7,31.0,23.74,14.19
2018,7,6,16,45,0.0,26.5,0.45,29.3,26.5,20.26,11.38
2018,7,6,17,0,0.0,22.0,0.4,28.9,22.0,16.8,8.55
2018,7,6,17,15,0.0,19.0,0.4,28.45,19.0,14.49,6.66
2018,7,6,17,30,0.0,16.0,0.4,28.0,16.0,12.18,4.76
2018,7,6,17,45,0.0,14.0,0.45,27.5,14.0,10.65,3.48
2018,7,6,18,0,0.0,12.0,0.5,27.0,12.0,9.11,2.19
2018,7,6,18,15,0.0,10.0,0.5,27.0,10.0,7.59,0.87
2018,7,6,18,30,0.0,8.0,0.5,27.0,8.0,6.06,0.0
2018,7,6,18,45,0.0,6.5,0.55,26.1,6.5,4.92,0.0
2018,7,6,19,0,0.0,5.0,0.6,25.2,5.0,3.78,0.0
2018,7,6,19,15,0.5,3.5,0.7,25.0,3.5,2.65,0.0
2018,7,6,19,30,1.0,2.0,0.8,24.8,2.0,1.57,0.0
2018,7,6,19,45,0.5,1.0,0.9,24.55,1.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,1.0,24.3,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,1.05,24.2,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,1.1,24.1,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,1.3,23.9,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,1.3,23.85,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,1.3,23.8,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,1.35,23.75,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,1.4,23.7,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,1.4,23.7,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,1.4,23.7,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,1.45,23.65,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,1.5,23.6,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,1.5,23.55,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,1.5,23.45,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,1.5,23.4,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,1.5,23.35,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,1.5,23.3,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,1.55,23.3,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,1.6,23.3,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,1.6,23.25,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,1.6,23.2,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,1.65,23.15,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,1.7,23.1,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.75,23.1,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.8,23.1,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.9,22.9,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,2.0,22.8,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,2.1,22.7,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,2.25,22.55,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,2.4,22.4,0.0,0.0,0.0
2018,7,7,4,45,0.0,0.0,2.5,22.25,0.0,0.0,0.0
2018,7,7,5,0,0.0,0.0,2.6,22.1,0.0,0.0,0.0
2018,7,7,5,15,0.0,6.0,2.7,21.95,6.0,4.72,0.0
2018,7,7,5,30,0.0,12.0,2.8,21.8,12.0,9.13,0.0
2018,7,7,5,45,0.5,27.0,2.9,21.65,27.0,21.84,11.39
2018,7,7,6,0,1.0,42.0,3.0,21.5,42.0,36.71,24.39
2018,7,7,6,15,5.0,61.0,3.0,21.45,62.0,58.95,43.4
2018,7,7,6,30,9.0,80.0,3.0,21.4,82.0,80.34,61.62
2018,7,7,6,45,6.5,92.0,3.05,21.35,93.5,86.63,66.82
2018,7,7,7,0,4.0,104.0,3.1,21.3,105.0,93.18,72.05
2018,7,7,7,15,4.0,103.5,3.15,21.4,105.0,89.22,68.58
2018,7,7,7,30,4.0,103.0,3.2,21.5,105.0,86.72,66.29
2018,7,7,7,45,2.0,72.5,3.25,21.6,73.5,57.69,42.14
2018,7,7,8,0,0.0,42.0,3.3,21.7,42.0,32.16,20.92
2018,7,7,8,15,5.5,75.5,3.3,22.05,79.0,63.68,46.85
2018,7,7,8,30,11.0,109.0,3.3,22.4,116.0,96.43,73.33
2018,7,7,8,45,25.0,190.0,3.35,22.75,207.0,198.51,154.54
2018,7,7,9,0,39.0,271.0,3.4,23.1,298.0,293.9,227.91
2018,7,7,9,15,56.5,304.5,3.4,23.5,346.5,341.4,263.37
2018,7,7,9,30,74.0,338.0,3.4,23.9,395.0,387.26,297.06
2018,7,7,9,45,78.5,354.0,3.4,24.3,417.0,400.58,305.76
2018,7,7,10,0,83.0,370.0,3.4,24.7,439.0,413.09,313.91
2018,7,7,10,15,135.0,400.0,3.4,25.05,517.0,502.56,379.4
2018,7,7,10,30,187.0,430.0,3.4,25.4,595.0,565.81,424.29
2018,7,7,10,45,211.5,438.0,3.35,25.75,629.5,579.72,432.96
2018,7,7,11,0,236.0,446.0,3.3,26.1,664.0,590.91,439.79
2018,7,7,11,15,238.5,456.5,3.25,26.4,680.0,583.58,433.09
2018,7,7,11,30,241.0,467.0,3.2,26.7,696.0,574.6,425.32
2018,7,7,11,45,273.5,461.5,3.15,27.0,724.0,578.65,427.25
2018,7,7,12,0,306.0,456.0,3.1,27.3,752.0,570.9,420.65
2018,7,7,12,15,359.0,437.0,3.05,27.5,785.0,562.88,414.02
2018,7,7,12,30,412.0,418.0,3.0,27.7,818.0,547.6,401.66
2018,7,7,12,45,546.0,337.5,2.95,27.9,864.5,531.92,388.58
2018,7,7,13,0,680.0,257.0,2.9,28.1,911.0,498.27,360.82
2018,7,7,13,15,754.5,207.0,2.85,28.2,924.0,453.74,323.62
2018,7,7,13,30,829.0,157.0,2.8,28.3,937.0,402.98,280.01
2018,7,7,13,45,834.0,150.0,2.75,28.4,920.5,351.97,236.29
2018,7,7,14,0,839.0,143.0,2.7,28.5,904.0,299.44,191.58
2018,7,7,14,15,835.5,139.5,2.7,28.45,878.5,246.3,148.63
2018,7,7,14,30,832.0,136.0,2.7,28.4,853.0,193.52,110.61
2018,7,7,14,45,833.5,129.5,2.65,28.35,824.0,140.19,81.79
2018,7,7,15,0,835.0,123.0,2.6,28.3,795.0,100.3,76.41
2018,7,7,15,15,826.0,120.0,2.6,28.15,758.0,89.33,67.75
2018,7,7,15,30,817.0,117.0,2.6,28.0,721.0,88.76,67.5
2018,7,7,15,45,786.5,120.5,2.6,27.85,673.5,91.33,69.81
2018,7,7,16,0,756.0,124.0,2.6,27.7,626.0,94.15,72.36
2018,7,7,16,15,598.5,161.5,2.55,27.4,540.5,106.73,83.0
2018,7,7,16,30,441.0,199.0,2.5,27.1,455.0,126.57,99.65
2018,7,7,16,45,394.0,188.5,2.45,26.85,402.0,121.33,95.73
2018,7,7,17,0,347.0,178.0,2.4,26.6,349.0,119.96,95.04
2018,7,7,17,15,331.0,160.0,2.3,26.1,308.5,109.53,86.88
2018,7,7,17,30,315.0,142.0,2.2,25.6,268.0,98.71,78.27
2018,7,7,17,45,401.5,111.5,2.05,25.15,248.5,79.28,62.2
2018,7,7,18,0,488.0,81.0,1.9,24.7,229.0,62.88,48.45
2018,7,7,18,15,421.0,72.5,1.9,24.7,183.0,54.45,41.19
2018,7,7,18,30,354.0,64.0,1.9,24.7,137.0,47.98,35.41
2018,7,7,18,45,289.5,50.5,1.55,23.35,99.5,38.05,26.69
2018,7,7,19,0,225.0,37.0,1.2,22.0,62.0,28.01,17.45
2018,7,7,19,15,139.0,23.5,1.25,21.7,36.5,17.81,2.98
2018,7,7,19,30,53.0,10.0,1.3,21.4,11.0,7.87,0.0
2018,7,7,19,45,26.5,5.0,1.3,21.15,5.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,1.3,20.65,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,1.3,20.4,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,1.3,20.15,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,1.25,19.65,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,1.15,19.1,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,1.1,17.85,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,1.1,17.55,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,1.1,17.25,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,1.15,16.8,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,1.25,16.6,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,1.35,16.2,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,1.4,15.95,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,1.45,15.55,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,7,8,4,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2018,7,8,5,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,7,8,5,15,82.5,11.5,1.75,15.8,16.0,69.28,0.0
2018,7,8,5,30,165.0,23.0,1.9,16.1,32.0,190.55,23.96
2018,7,8,5,45,283.5,33.5,2.0,16.45,68.0,322.6,250.42
2018,7,8,6,0,402.0,44.0,2.1,16.8,104.0,445.21,359.53
2018,7,8,6,15,481.5,51.5,2.25,17.35,150.5,537.3,435.72
2018,7,8,6,30,561.0,59.0,2.4,17.9,197.0,632.39,510.4
2018,7,8,6,45,616.5,63.5,2.5,18.45,247.5,703.25,563.17
2018,7,8,7,0,672.0,68.0,2.6,19.0,298.0,774.48,613.8
2018,7,8,7,15,709.5,71.5,2.6,19.6,350.0,820.85,643.76
2018,7,8,7,30,747.0,75.0,2.6,20.2,402.0,872.27,676.25
2018,7,8,7,45,775.0,78.0,2.6,20.8,454.0,911.49,699.21
2018,7,8,8,0,803.0,81.0,2.6,21.4,506.0,948.18,719.96
2018,7,8,8,15,823.5,83.0,2.6,21.95,555.5,973.04,732.51
2018,7,8,8,30,844.0,85.0,2.6,22.5,605.0,981.97,734.44
2018,7,8,8,45,859.5,87.5,2.55,23.05,651.5,995.85,739.4
2018,7,8,9,0,875.0,90.0,2.5,23.6,698.0,1006.24,742.07
2018,7,8,9,15,887.0,91.5,2.5,24.1,740.0,1008.29,740.09
2018,7,8,9,30,899.0,93.0,2.5,24.6,782.0,1006.68,736.0
2018,7,8,9,45,908.5,94.0,2.45,25.1,819.0,998.33,727.25
2018,7,8,10,0,918.0,95.0,2.4,25.6,856.0,986.28,716.39
2018,7,8,10,15,924.0,96.5,2.35,26.0,886.5,967.74,701.85
2018,7,8,10,30,930.0,98.0,2.3,26.4,917.0,945.63,685.24
2018,7,8,10,45,934.5,98.5,2.3,26.8,941.0,917.73,665.53
2018,7,8,11,0,939.0,99.0,2.3,27.2,965.0,886.55,643.8
2018,7,8,11,15,942.5,100.0,2.25,27.5,982.5,851.81,619.64
2018,7,8,11,30,946.0,101.0,2.2,27.8,1000.0,814.08,593.54
2018,7,8,11,45,947.5,101.0,2.15,28.1,1009.5,771.28,563.08
2018,7,8,12,0,949.0,101.0,2.1,28.4,1019.0,726.12,529.58
2018,7,8,12,15,949.5,101.5,2.05,28.6,1021.5,678.58,493.97
2018,7,8,12,30,950.0,102.0,2.0,28.8,1024.0,629.27,456.29
2018,7,8,12,45,949.0,101.5,2.0,29.05,1018.5,576.96,415.7
2018,7,8,13,0,948.0,101.0,2.0,29.3,1013.0,523.52,373.12
2018,7,8,13,15,946.0,100.5,1.95,29.4,1000.5,468.69,328.4
2018,7,8,13,30,944.0,100.0,1.9,29.5,988.0,413.16,282.09
2018,7,8,13,45,940.0,99.0,1.9,29.55,967.5,356.19,234.22
2018,7,8,14,0,936.0,98.0,1.9,29.6,947.0,299.14,186.39
2018,7,8,14,15,931.0,97.0,1.9,29.6,920.5,242.01,140.47
2018,7,8,14,30,926.0,96.0,1.9,29.6,894.0,185.3,99.96
2018,7,8,14,45,918.5,95.0,1.85,29.55,860.5,129.03,70.61
2018,7,8,15,0,911.0,94.0,1.8,29.5,827.0,88.18,66.22
2018,7,8,15,15,902.0,92.0,1.8,29.4,788.5,87.22,65.67
2018,7,8,15,30,893.0,90.0,1.8,29.3,750.0,86.11,64.94
2018,7,8,15,45,881.5,88.0,1.8,29.15,706.5,84.76,64.05
2018,7,8,16,0,870.0,86.0,1.8,29.0,663.0,83.25,63.05
2018,7,8,16,15,854.5,83.5,1.8,28.7,616.0,81.18,61.63
2018,7,8,16,30,839.0,81.0,1.8,28.4,569.0,78.96,60.08
2018,7,8,16,45,818.0,78.0,1.75,28.1,518.5,68.53,51.73
2018,7,8,17,0,797.0,75.0,1.7,27.8,468.0,66.27,50.12
2018,7,8,17,15,769.0,71.5,1.6,27.2,416.0,63.45,48.07
2018,7,8,17,30,741.0,68.0,1.5,26.6,364.0,60.58,45.94
2018,7,8,17,45,703.0,63.5,1.35,26.0,312.5,56.76,42.94
2018,7,8,18,0,665.0,59.0,1.2,25.4,261.0,52.91,39.83
2018,7,8,18,15,609.0,53.5,1.2,25.4,211.5,44.33,32.44
2018,7,8,18,30,553.0,48.0,1.2,25.4,162.0,39.8,28.37
2018,7,8,18,45,466.5,40.5,1.0,23.3,118.5,33.52,22.87
2018,7,8,19,0,380.0,33.0,0.8,21.2,75.0,27.36,16.98
2018,7,8,19,15,235.0,22.0,0.85,20.8,44.0,18.13,2.84
2018,7,8,19,30,90.0,11.0,0.9,20.4,13.0,8.65,0.0
2018,7,8,19,45,45.0,5.5,0.9,20.0,6.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,0.9,19.35,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,0.9,18.45,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,0.85,17.2,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,0.8,16.45,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,0.8,15.55,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,7,9,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,7,9,5,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,7,9,5,15,110.5,10.5,0.95,14.9,16.5,88.89,0.0
2018,7,9,5,30,221.0,21.0,1.1,15.7,33.0,228.51,8.96
2018,7,9,5,45,344.5,31.0,1.3,16.5,71.5,369.71,283.11
2018,7,9,6,0,468.0,41.0,1.5,17.3,110.0,497.49,396.19
2018,7,9,6,15,542.5,47.0,1.5,18.15,157.0,584.73,466.18
2018,7,9,6,30,617.0,53.0,1.5,19.0,204.0,674.65,533.65
2018,7,9,6,45,666.5,58.0,1.45,19.85,256.0,735.38,575.56
2018,7,9,7,0,716.0,63.0,1.4,20.7,308.0,803.58,620.11
2018,7,9,7,15,749.0,67.0,1.5,21.45,360.0,853.58,651.77
2018,7,9,7,30,782.0,71.0,1.6,22.2,412.0,901.8,681.22
2018,7,9,7,45,806.5,74.0,1.65,22.95,464.0,937.95,701.16
2018,7,9,8,0,831.0,77.0,1.7,23.7,516.0,971.42,718.98
2018,7,9,8,15,849.5,80.0,1.7,24.25,566.0,983.21,722.38
2018,7,9,8,30,868.0,83.0,1.7,24.8,616.0,1004.23,731.98
2018,7,9,8,45,882.5,84.5,1.7,25.35,662.5,1015.92,735.52
2018,7,9,9,0,897.0,86.0,1.7,25.9,709.0,1024.1,737.03
2018,7,9,9,15,906.0,89.0,1.7,26.35,751.0,1024.79,734.31
2018,7,9,9,30,915.0,92.0,1.7,26.8,793.0,1021.72,729.5
2018,7,9,9,45,919.5,96.0,1.65,27.3,829.0,1011.49,719.6
2018,7,9,10,0,924.0,100.0,1.6,27.8,865.0,997.49,707.65
2018,7,9,10,15,930.0,101.0,1.55,28.2,895.5,978.15,692.88
2018,7,9,10,30,936.0,102.0,1.5,28.6,926.0,955.25,676.11
2018,7,9,10,45,941.0,103.0,1.5,28.95,950.5,927.94,657.58
2018,7,9,11,0,946.0,104.0,1.5,29.3,975.0,897.25,637.02
2018,7,9,11,15,949.5,104.5,1.45,29.6,992.5,861.65,612.92
2018,7,9,11,30,953.0,105.0,1.4,29.9,1010.0,823.05,586.97
2018,7,9,11,45,955.0,105.0,1.35,30.25,1020.0,780.17,557.1
2018,7,9,12,0,957.0,105.0,1.3,30.6,1030.0,734.86,524.29
2018,7,9,12,15,957.0,104.5,1.25,30.8,1031.5,685.76,488.63
2018,7,9,12,30,957.0,104.0,1.2,31.0,1033.0,634.97,450.99
2018,7,9,12,45,955.5,104.0,1.15,31.2,1027.0,582.29,411.05
2018,7,9,13,0,954.0,104.0,1.1,31.4,1021.0,528.5,369.2
2018,7,9,13,15,951.5,103.5,1.05,31.55,1008.0,473.02,325.09
2018,7,9,13,30,949.0,103.0,1.0,31.7,995.0,416.91,279.42
2018,7,9,13,45,945.5,102.0,1.0,31.8,975.0,359.72,232.48
2018,7,9,14,0,942.0,101.0,1.0,31.9,955.0,302.38,185.45
2018,7,9,14,15,936.5,99.5,0.95,31.9,927.5,244.43,139.81
2018,7,9,14,30,931.0,98.0,0.9,31.9,900.0,186.97,99.56
2018,7,9,14,45,922.5,97.0,0.9,31.9,865.5,130.25,70.56
2018,7,9,15,0,914.0,96.0,0.9,31.9,831.0,89.35,66.35
2018,7,9,15,15,904.5,94.0,0.9,31.8,792.0,88.41,65.85
2018,7,9,15,30,895.0,92.0,0.9,31.7,753.0,87.31,65.15
2018,7,9,15,45,882.5,89.5,0.9,31.6,708.5,85.66,64.03
2018,7,9,16,0,870.0,87.0,0.9,31.5,664.0,83.85,62.78
2018,7,9,16,15,853.0,84.5,0.85,31.4,616.0,81.75,61.3
2018,7,9,16,30,836.0,82.0,0.8,31.3,568.0,79.51,59.71
2018,7,9,16,45,814.5,79.5,0.8,31.15,517.5,69.47,51.77
2018,7,9,17,0,793.0,77.0,0.8,31.0,467.0,67.59,50.47
2018,7,9,17,15,764.5,73.0,0.7,30.4,415.0,64.45,48.19
2018,7,9,17,30,736.0,69.0,0.6,29.8,363.0,61.25,45.82
2018,7,9,17,45,696.5,65.0,0.55,29.15,311.5,57.83,43.22
2018,7,9,18,0,657.0,61.0,0.5,28.5,260.0,50.25,37.03
2018,7,9,18,15,599.5,55.0,0.5,28.5,210.5,45.35,32.85
2018,7,9,18,30,542.0,49.0,0.5,28.5,161.0,40.48,28.54
2018,7,9,18,45,452.5,41.0,0.65,27.05,117.0,33.84,22.72
2018,7,9,19,0,363.0,33.0,0.8,25.6,73.0,27.29,16.51
2018,7,9,19,15,230.5,22.0,0.8,25.25,43.0,18.13,2.27
2018,7,9,19,30,98.0,11.0,0.8,24.9,13.0,8.65,0.0
2018,7,9,19,45,49.0,5.5,0.85,24.6,6.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,0.9,24.3,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,0.85,24.1,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,0.75,23.75,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,0.55,22.1,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,0.75,20.85,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,0.85,20.1,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,0.85,19.4,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,0.8,18.35,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,0.75,18.05,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,0.7,17.65,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,0.7,17.75,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,7,10,4,45,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,7,10,5,0,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,7,10,5,15,78.0,10.5,0.85,19.0,14.5,65.14,0.0
2018,7,10,5,30,156.0,21.0,1.0,19.7,29.0,178.5,0.0
2018,7,10,5,45,262.0,33.5,1.15,20.45,64.5,304.7,229.63
2018,7,10,6,0,368.0,46.0,1.3,21.2,100.0,417.95,330.11
2018,7,10,6,15,440.5,55.0,1.25,21.95,144.5,505.23,399.79
2018,7,10,6,30,513.0,64.0,1.2,22.7,189.0,595.08,467.05
2018,7,10,6,45,563.0,71.5,1.15,23.5,238.0,664.04,515.12
2018,7,10,7,0,613.0,79.0,1.1,24.3,287.0,733.2,560.51
2018,7,10,7,15,650.0,84.5,1.3,25.2,338.0,786.66,595.51
2018,7,10,7,30,687.0,90.0,1.5,26.1,389.0,838.79,628.55
2018,7,10,7,45,714.5,94.5,1.65,27.05,439.5,878.26,651.55
2018,7,10,8,0,742.0,99.0,1.8,28.0,490.0,908.82,668.28
2018,7,10,8,15,764.0,102.5,1.85,28.45,539.0,936.85,683.38
2018,7,10,8,30,786.0,106.0,1.9,28.9,588.0,961.75,696.36
2018,7,10,8,45,803.0,109.0,1.9,29.35,634.0,977.61,702.96
2018,7,10,9,0,820.0,112.0,1.9,29.8,680.0,989.97,707.49
2018,7,10,9,15,833.0,114.0,1.85,30.15,721.5,993.49,706.26
2018,7,10,9,30,846.0,116.0,1.8,30.5,763.0,979.38,694.26
2018,7,10,9,45,856.5,117.5,1.8,30.85,799.5,972.76,687.96
2018,7,10,10,0,867.0,119.0,1.8,31.2,836.0,962.53,679.5
2018,7,10,10,15,874.5,120.0,1.7,31.5,866.5,945.37,665.84
2018,7,10,10,30,882.0,121.0,1.6,31.8,897.0,924.72,650.24
2018,7,10,10,45,864.5,134.0,1.55,32.05,911.5,889.4,626.37
2018,7,10,11,0,847.0,147.0,1.5,32.3,926.0,851.3,600.93
2018,7,10,11,15,863.0,142.0,1.45,32.55,948.5,823.58,582.12
2018,7,10,11,30,879.0,137.0,1.4,32.8,971.0,792.45,560.9
2018,7,10,11,45,881.5,136.5,1.35,33.05,980.5,751.62,531.97
2018,7,10,12,0,884.0,136.0,1.3,33.3,990.0,708.55,501.18
2018,7,10,12,15,855.0,153.5,1.25,33.45,981.0,655.67,463.23
2018,7,10,12,30,826.0,171.0,1.2,33.6,972.0,610.58,429.68
2018,7,10,12,45,804.5,181.0,1.15,33.75,958.0,557.28,390.19
2018,7,10,13,0,783.0,191.0,1.1,33.9,944.0,504.79,350.48
2018,7,10,13,15,839.0,157.0,1.1,33.95,954.0,458.41,313.67
2018,7,10,13,30,895.0,123.0,1.1,34.0,964.0,409.18,272.99
2018,7,10,13,45,890.5,122.0,1.1,34.05,944.0,354.36,228.39
2018,7,10,14,0,886.0,121.0,1.1,34.1,924.0,299.56,183.89
2018,7,10,14,15,879.5,120.0,1.05,34.1,897.0,244.57,141.01
2018,7,10,14,30,873.0,119.0,1.0,34.1,870.0,190.2,103.31
2018,7,10,14,45,864.5,117.0,1.0,34.05,836.5,135.97,75.73
2018,7,10,15,0,856.0,115.0,1.0,34.0,803.0,97.12,71.88
2018,7,10,15,15,845.5,113.0,1.0,33.85,765.0,96.55,71.7
2018,7,10,15,30,835.0,111.0,1.0,33.7,727.0,95.82,71.33
2018,7,10,15,45,821.0,108.5,0.95,33.6,684.0,85.19,63.08
2018,7,10,16,0,807.0,106.0,0.9,33.5,641.0,84.36,62.64
2018,7,10,16,15,789.5,102.5,0.9,33.3,594.0,82.7,61.56
2018,7,10,16,30,772.0,99.0,0.9,33.1,547.0,80.92,60.38
2018,7,10,16,45,749.0,95.0,0.85,32.9,497.5,78.55,58.73
2018,7,10,17,0,726.0,91.0,0.8,32.7,448.0,76.09,56.99
2018,7,10,17,15,695.0,86.0,0.75,32.2,397.0,67.05,49.93
2018,7,10,17,30,664.0,81.0,0.7,31.7,346.0,63.73,47.48
2018,7,10,17,45,622.5,75.5,0.6,31.2,296.0,59.83,44.48
2018,7,10,18,0,581.0,70.0,0.5,30.7,246.0,55.89,41.35
2018,7,10,18,15,522.5,63.0,0.5,30.7,198.5,50.6,36.88
2018,7,10,18,30,464.0,56.0,0.5,30.7,151.0,45.32,32.25
2018,7,10,18,45,378.0,46.0,0.45,29.8,109.5,37.42,25.36
2018,7,10,19,0,292.0,36.0,0.4,28.9,68.0,29.5,17.97
2018,7,10,19,15,178.0,23.0,0.4,28.6,39.5,17.54,1.45
2018,7,10,19,30,64.0,10.0,0.4,28.3,11.0,7.87,0.0
2018,7,10,19,45,32.0,5.0,0.45,28.0,5.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,0.5,27.7,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,0.5,27.3,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,0.5,26.9,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,0.55,26.5,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,0.6,26.1,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,0.6,25.75,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,0.6,25.4,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,0.7,24.6,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,0.7,23.65,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,0.65,23.1,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,0.6,22.65,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,0.6,22.25,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,0.65,21.2,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,0.7,20.85,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,0.7,20.75,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,0.7,20.75,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,7,11,4,45,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,7,11,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,7,11,5,15,50.0,9.5,0.85,21.65,12.0,43.91,0.0
2018,7,11,5,30,100.0,19.0,1.0,22.3,24.0,130.83,0.0
2018,7,11,5,45,203.0,33.5,1.15,22.95,58.0,257.73,191.2
2018,7,11,6,0,306.0,48.0,1.3,23.6,92.0,366.72,288.38
2018,7,11,6,15,372.5,58.5,1.25,24.3,133.5,444.52,351.1
2018,7,11,6,30,439.0,69.0,1.2,25.0,175.0,533.54,418.51
2018,7,11,6,45,448.5,82.5,1.1,25.7,213.0,561.81,437.68
2018,7,11,7,0,458.0,96.0,1.0,26.4,251.0,596.03,459.87
2018,7,11,7,15,534.0,99.0,1.05,27.4,309.0,691.5,524.14
2018,7,11,7,30,610.0,102.0,1.1,28.4,367.0,777.78,578.58
2018,7,11,7,45,645.0,107.0,1.1,29.4,418.0,824.6,604.32
2018,7,11,8,0,680.0,112.0,1.1,30.4,469.0,869.37,628.28
2018,7,11,8,15,697.5,118.5,1.1,30.9,515.5,895.68,641.17
2018,7,11,8,30,715.0,125.0,1.1,31.4,562.0,919.04,652.25
2018,7,11,8,45,694.0,143.5,1.05,31.85,595.0,914.14,645.08
2018,7,11,9,0,673.0,162.0,1.0,32.3,628.0,905.33,636.01
2018,7,11,9,15,652.5,186.0,1.0,32.6,660.5,899.21,630.03
2018,7,11,9,30,632.0,210.0,1.0,32.9,693.0,889.16,621.67
2018,7,11,9,45,673.5,201.0,1.05,33.2,738.0,903.93,629.79
2018,7,11,10,0,715.0,192.0,1.1,33.5,783.0,914.14,634.77
2018,7,11,10,15,756.5,176.0,1.1,33.7,822.0,903.9,626.89
2018,7,11,10,30,798.0,160.0,1.1,33.9,861.0,899.59,623.02
2018,7,11,10,45,804.0,161.5,1.15,34.15,884.5,875.44,607.61
2018,7,11,11,0,810.0,163.0,1.2,34.4,908.0,848.05,590.38
2018,7,11,11,15,800.5,172.0,1.25,34.55,919.5,811.48,567.17
2018,7,11,11,30,791.0,181.0,1.3,34.7,931.0,772.58,541.35
2018,7,11,11,45,760.5,203.5,1.35,34.85,931.0,726.79,510.27
2018,7,11,12,0,730.0,226.0,1.4,35.0,931.0,686.76,482.28
2018,7,11,12,15,778.0,194.5,1.4,35.1,947.5,645.16,453.68
2018,7,11,12,30,826.0,163.0,1.4,35.2,964.0,605.11,424.84
2018,7,11,12,45,823.5,163.0,1.45,35.3,958.0,555.28,388.28
2018,7,11,13,0,821.0,163.0,1.5,35.4,952.0,504.74,350.13
2018,7,11,13,15,817.5,163.0,1.55,35.4,939.5,453.27,310.29
2018,7,11,13,30,814.0,163.0,1.6,35.4,927.0,401.56,269.17
2018,7,11,13,45,733.5,205.0,1.6,35.45,882.5,347.06,227.25
2018,7,11,14,0,653.0,247.0,1.6,35.5,838.0,302.07,193.3
2018,7,11,14,15,624.0,251.5,1.6,35.4,803.0,254.55,157.93
2018,7,11,14,30,595.0,256.0,1.6,35.3,768.0,210.66,128.61
2018,7,11,14,45,673.5,207.5,1.6,35.2,765.5,150.64,91.13
2018,7,11,15,0,752.0,159.0,1.6,35.1,763.0,106.64,79.08
2018,7,11,15,15,595.0,206.0,1.55,34.95,669.5,119.93,89.78
2018,7,11,15,30,438.0,253.0,1.5,34.8,576.0,145.7,110.15
2018,7,11,15,45,237.5,221.5,1.5,34.6,395.5,136.47,103.24
2018,7,11,16,0,37.0,190.0,1.5,34.4,215.0,132.4,100.43
2018,7,11,16,15,46.5,183.5,1.45,34.1,212.0,128.5,97.77
2018,7,11,16,30,56.0,177.0,1.4,33.8,209.0,124.4,94.95
2018,7,11,16,45,39.5,161.5,1.3,33.55,183.0,114.2,87.21
2018,7,11,17,0,23.0,146.0,1.2,33.3,157.0,103.85,79.29
2018,7,11,17,15,104.0,134.5,1.1,32.8,177.0,94.64,72.27
2018,7,11,17,30,185.0,123.0,1.0,32.3,197.0,85.16,64.93
2018,7,11,17,45,246.0,111.0,0.9,31.8,194.5,78.79,60.01
2018,7,11,18,0,307.0,99.0,0.8,31.3,192.0,70.45,53.3
2018,7,11,18,15,296.5,82.5,0.8,31.3,158.0,59.82,44.42
2018,7,11,18,30,286.0,66.0,0.8,31.3,124.0,48.75,34.98
2018,7,11,18,45,217.0,52.5,0.75,29.95,89.5,38.96,26.58
2018,7,11,19,0,148.0,39.0,0.7,28.6,55.0,29.06,17.59
2018,7,11,19,15,76.0,22.5,0.65,28.4,30.5,16.93,0.7
2018,7,11,19,30,4.0,6.0,0.6,28.2,6.0,4.72,0.0
2018,7,11,19,45,2.0,3.0,0.6,28.0,3.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,0.6,27.8,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,0.6,27.6,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,0.6,27.4,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,0.6,27.15,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,0.6,26.9,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,0.6,26.65,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,0.6,26.4,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,0.6,26.15,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,0.6,25.9,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,0.6,25.65,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,0.6,25.4,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,0.65,25.15,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,0.7,24.9,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,0.75,24.65,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,0.8,24.4,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,0.9,24.2,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.05,23.85,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.1,23.7,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.15,23.55,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.2,23.4,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.25,23.25,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.3,23.1,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.4,22.9,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.4,22.8,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.4,22.7,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.4,22.65,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.4,22.6,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.4,22.55,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.35,22.45,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.35,22.35,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.4,22.3,0.0,0.0,0.0
2018,7,12,4,45,0.0,0.0,1.45,22.3,0.0,0.0,0.0
2018,7,12,5,0,0.0,0.0,1.5,22.3,0.0,0.0,0.0
2018,7,12,5,15,9.0,6.5,1.6,22.5,7.0,11.67,0.0
2018,7,12,5,30,18.0,13.0,1.7,22.7,14.0,31.68,0.0
2018,7,12,5,45,84.0,34.5,1.8,22.85,45.5,145.02,105.51
2018,7,12,6,0,150.0,56.0,1.9,23.0,77.0,231.55,183.1
2018,7,12,6,15,184.0,72.5,2.0,23.3,109.0,282.14,226.84
2018,7,12,6,30,218.0,89.0,2.1,23.6,141.0,334.68,270.45
2018,7,12,6,45,264.5,108.0,2.15,23.85,186.5,404.05,325.6
2018,7,12,7,0,311.0,127.0,2.2,24.1,232.0,474.38,379.42
2018,7,12,7,15,378.0,138.5,2.2,24.65,287.0,578.69,455.92
2018,7,12,7,30,445.0,150.0,2.2,25.2,342.0,662.03,514.39
2018,7,12,7,45,362.0,175.0,2.2,25.75,344.0,585.25,454.07
2018,7,12,8,0,279.0,200.0,2.2,26.3,346.0,529.47,409.14
2018,7,12,8,15,162.0,217.0,2.15,26.9,303.5,401.02,309.56
2018,7,12,8,30,45.0,234.0,2.1,27.5,261.0,271.33,207.12
2018,7,12,8,45,100.5,265.0,2.1,28.15,332.5,357.05,272.37
2018,7,12,9,0,156.0,296.0,2.1,28.8,404.0,465.41,350.65
2018,7,12,9,15,383.0,258.0,2.05,29.25,544.5,693.76,513.74
2018,7,12,9,30,610.0,220.0,2.0,29.7,685.0,877.29,635.88
2018,7,12,9,45,638.0,219.0,1.9,30.15,726.5,887.3,637.44
2018,7,12,10,0,666.0,218.0,1.8,30.6,768.0,893.31,638.05
2018,7,12,10,15,675.0,222.5,1.75,30.9,797.5,882.72,628.66
2018,7,12,10,30,684.0,227.0,1.7,31.2,827.0,868.69,617.32
2018,7,12,10,45,690.0,230.5,1.65,31.5,850.0,847.7,601.6
2018,7,12,11,0,696.0,234.0,1.6,31.8,873.0,823.53,583.9
2018,7,12,11,15,701.0,236.0,1.55,32.0,890.0,794.18,563.07
2018,7,12,11,30,706.0,238.0,1.5,32.2,907.0,761.98,540.26
2018,7,12,11,45,708.0,239.5,1.45,32.35,916.5,724.54,513.88
2018,7,12,12,0,710.0,241.0,1.4,32.5,926.0,684.92,485.72
2018,7,12,12,15,725.0,230.5,1.45,32.6,931.5,642.83,456.42
2018,7,12,12,30,740.0,220.0,1.5,32.7,937.0,598.57,424.73
2018,7,12,12,45,715.0,227.0,1.5,32.85,916.5,543.15,384.04
2018,7,12,13,0,690.0,234.0,1.5,33.0,896.0,489.2,343.58
2018,7,12,13,15,536.5,307.5,1.55,32.95,818.5,430.33,300.66
2018,7,12,13,30,383.0,381.0,1.6,32.9,741.0,377.48,263.21
2018,7,12,13,45,279.5,407.5,1.6,32.9,667.0,338.52,235.94
2018,7,12,14,0,176.0,434.0,1.6,32.9,593.0,314.93,221.12
2018,7,12,14,15,239.5,400.0,1.65,32.8,609.5,275.77,190.23
2018,7,12,14,30,303.0,366.0,1.7,32.7,626.0,245.06,166.46
2018,7,12,14,45,505.5,274.0,1.75,32.65,688.5,176.99,116.02
2018,7,12,15,0,708.0,182.0,1.8,32.6,751.0,107.87,80.91
2018,7,12,15,15,703.5,175.5,1.8,32.4,717.5,107.17,80.69
2018,7,12,15,30,699.0,169.0,1.8,32.2,684.0,106.22,80.19
2018,7,12,15,45,681.0,165.0,1.85,32.05,642.0,106.03,80.3
2018,7,12,16,0,663.0,161.0,1.9,31.9,600.0,105.73,80.34
2018,7,12,16,15,641.5,156.0,1.85,31.65,555.0,104.62,79.77
2018,7,12,16,30,620.0,151.0,1.8,31.4,510.0,103.39,79.11
2018,7,12,16,45,592.0,144.5,1.8,31.1,462.5,100.9,77.47
2018,7,12,17,0,564.0,138.0,1.8,30.8,415.0,98.27,75.7
2018,7,12,17,15,531.0,129.0,1.7,30.35,366.5,91.27,70.36
2018,7,12,17,30,498.0,120.0,1.6,29.9,318.0,85.69,66.11
2018,7,12,17,45,455.0,109.5,1.5,29.45,270.5,78.83,60.7
2018,7,12,18,0,412.0,99.0,1.4,29.0,223.0,71.8,55.02
2018,7,12,18,15,354.0,86.0,1.4,29.0,178.0,62.79,47.38
2018,7,12,18,30,296.0,73.0,1.4,29.0,133.0,53.62,39.41
2018,7,12,18,45,225.0,57.0,1.15,27.45,95.0,42.14,29.53
2018,7,12,19,0,154.0,41.0,0.9,25.9,57.0,30.38,18.85
2018,7,12,19,15,89.0,24.5,0.9,25.6,32.5,18.3,0.65
2018,7,12,19,30,24.0,8.0,0.9,25.3,8.0,6.29,0.0
2018,7,12,19,45,12.0,4.0,0.95,25.0,4.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,1.0,24.7,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.0,24.45,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.0,24.2,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,0.9,23.8,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,0.9,23.4,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,0.85,22.8,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,0.8,22.45,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,0.8,21.75,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,0.75,21.45,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,0.7,21.3,0.0,0.0,0.0
