Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,13,0,45,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,0.7,20.75,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,0.75,20.3,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,0.85,19.9,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,0.9,19.75,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,7,13,4,45,0.0,0.0,1.15,19.7,0.0,0.0,0.0
2018,7,13,5,0,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,7,13,5,15,16.5,5.0,1.3,20.1,6.0,15.95,0.0
2018,7,13,5,30,33.0,10.0,1.4,20.5,12.0,45.47,0.0
2018,7,13,5,45,47.0,13.5,1.55,20.9,19.0,65.81,45.6
2018,7,13,6,0,61.0,17.0,1.7,21.3,26.0,80.78,62.3
2018,7,13,6,15,30.5,15.0,1.7,21.85,19.5,49.94,36.97
2018,7,13,6,30,0.0,13.0,1.7,22.4,13.0,9.87,2.57
2018,7,13,6,45,0.0,33.0,1.75,23.0,33.0,25.16,15.34
2018,7,13,7,0,0.0,53.0,1.8,23.6,53.0,40.56,28.02
2018,7,13,7,15,0.0,76.5,1.8,24.2,76.5,59.26,43.22
2018,7,13,7,30,0.0,100.0,1.8,24.8,100.0,80.17,59.92
2018,7,13,7,45,1.0,123.0,1.8,25.4,123.5,101.61,76.79
2018,7,13,8,0,2.0,146.0,1.8,26.0,147.0,122.92,93.25
2018,7,13,8,15,3.5,155.5,1.75,26.55,157.5,131.57,99.53
2018,7,13,8,30,5.0,165.0,1.7,27.1,168.0,140.31,105.84
2018,7,13,8,45,13.5,196.0,1.65,27.65,205.0,176.15,133.27
2018,7,13,9,0,22.0,227.0,1.6,28.2,242.0,211.62,159.79
2018,7,13,9,15,70.5,277.0,1.6,28.6,330.0,327.42,246.94
2018,7,13,9,30,119.0,327.0,1.6,29.0,418.0,444.95,331.3
2018,7,13,9,45,236.0,340.5,1.6,29.45,531.5,586.91,431.21
2018,7,13,10,0,353.0,354.0,1.6,29.9,645.0,699.32,506.7
2018,7,13,10,15,392.0,354.5,1.6,30.2,689.0,719.06,517.94
2018,7,13,10,30,431.0,355.0,1.6,30.5,733.0,751.98,538.1
2018,7,13,10,45,454.5,362.0,1.6,30.75,770.5,755.08,538.54
2018,7,13,11,0,478.0,369.0,1.6,31.0,808.0,754.33,536.7
2018,7,13,11,15,474.5,381.5,1.6,31.25,824.0,732.33,520.55
2018,7,13,11,30,471.0,394.0,1.6,31.5,840.0,708.03,503.01
2018,7,13,11,45,461.0,398.0,1.6,31.7,838.5,670.58,476.85
2018,7,13,12,0,451.0,402.0,1.6,31.9,837.0,632.31,449.95
2018,7,13,12,15,503.0,373.5,1.6,32.0,859.5,610.0,434.26
2018,7,13,12,30,555.0,345.0,1.6,32.1,882.0,582.99,414.48
2018,7,13,12,45,536.0,358.5,1.6,32.2,875.0,541.49,383.73
2018,7,13,13,0,517.0,372.0,1.6,32.3,868.0,500.7,353.08
2018,7,13,13,15,551.0,345.0,1.6,32.35,867.5,459.2,321.05
2018,7,13,13,30,585.0,318.0,1.6,32.4,867.0,414.92,285.87
2018,7,13,13,45,537.0,334.5,1.6,32.45,830.0,367.0,249.27
2018,7,13,14,0,489.0,351.0,1.6,32.5,793.0,323.75,216.74
2018,7,13,14,15,467.0,345.5,1.55,32.45,757.5,279.29,183.86
2018,7,13,14,30,445.0,340.0,1.5,32.4,722.0,237.86,155.77
2018,7,13,14,45,469.5,310.0,1.5,32.35,699.5,191.36,127.67
2018,7,13,15,0,494.0,280.0,1.5,32.3,677.0,154.64,117.68
2018,7,13,15,15,552.5,243.0,1.5,32.15,666.5,141.7,107.93
2018,7,13,15,30,611.0,206.0,1.5,32.0,656.0,124.22,94.45
2018,7,13,15,45,604.0,193.5,1.45,31.85,616.0,120.31,91.66
2018,7,13,16,0,597.0,181.0,1.4,31.7,576.0,115.92,88.47
2018,7,13,16,15,586.5,170.5,1.4,31.4,534.5,112.23,85.89
2018,7,13,16,30,576.0,160.0,1.4,31.1,493.0,108.14,82.99
2018,7,13,16,45,591.0,142.5,1.4,30.8,457.5,99.59,76.45
2018,7,13,17,0,606.0,125.0,1.4,30.5,422.0,90.31,69.25
2018,7,13,17,15,548.0,121.0,1.25,29.95,366.5,88.33,68.03
2018,7,13,17,30,490.0,117.0,1.1,29.4,311.0,83.68,64.55
2018,7,13,17,45,445.0,106.0,1.0,28.8,263.0,76.44,58.85
2018,7,13,18,0,400.0,95.0,0.9,28.2,215.0,69.03,52.86
2018,7,13,18,15,337.5,81.0,0.9,28.2,169.0,59.27,44.58
2018,7,13,18,30,275.0,67.0,0.9,28.2,123.0,49.35,35.97
2018,7,13,18,45,223.5,53.0,0.8,26.3,90.0,39.35,27.35
2018,7,13,19,0,172.0,39.0,0.7,24.4,57.0,29.17,17.97
2018,7,13,19,15,101.5,23.5,0.7,24.05,32.5,17.64,0.0
2018,7,13,19,30,31.0,8.0,0.7,23.7,8.0,6.29,0.0
2018,7,13,19,45,15.5,4.0,0.7,23.35,4.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,0.7,22.05,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,0.7,21.35,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,0.7,21.05,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,0.7,20.75,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,0.7,20.45,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,0.7,20.15,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,0.65,19.9,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,0.6,19.65,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,0.6,19.35,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,0.65,18.45,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,7,14,4,45,0.0,0.0,0.75,18.6,0.0,0.0,0.0
2018,7,14,5,0,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,7,14,5,15,25.0,8.5,0.85,19.2,9.5,24.88,0.0
2018,7,14,5,30,50.0,17.0,0.9,19.7,19.0,74.6,0.0
2018,7,14,5,45,124.0,35.5,1.0,20.15,50.0,182.0,132.52
2018,7,14,6,0,198.0,54.0,1.1,20.6,81.0,269.26,214.13
2018,7,14,6,15,271.0,69.0,1.05,21.45,123.0,372.37,298.26
2018,7,14,6,30,344.0,84.0,1.0,22.3,165.0,462.57,368.77
2018,7,14,6,45,387.0,95.5,1.0,23.15,207.5,523.13,413.44
2018,7,14,7,0,430.0,107.0,1.0,24.0,250.0,584.64,456.41
2018,7,14,7,15,432.5,121.0,0.95,24.7,286.0,610.09,471.46
2018,7,14,7,30,435.0,135.0,0.9,25.4,322.0,633.7,484.69
2018,7,14,7,45,526.0,135.5,0.8,26.1,389.5,727.61,545.15
2018,7,14,8,0,617.0,136.0,0.7,26.8,457.0,834.3,609.73
2018,7,14,8,15,642.0,141.5,0.7,27.3,504.5,866.81,625.96
2018,7,14,8,30,667.0,147.0,0.7,27.8,552.0,896.47,641.09
2018,7,14,8,45,685.5,152.5,0.7,28.35,597.0,916.37,649.86
2018,7,14,9,0,704.0,158.0,0.7,28.9,642.0,932.99,656.7
2018,7,14,9,15,727.0,157.5,0.7,29.3,684.5,943.95,660.55
2018,7,14,9,30,750.0,157.0,0.7,29.7,727.0,951.29,662.36
2018,7,14,9,45,761.0,158.0,0.7,30.05,761.0,936.61,651.12
2018,7,14,10,0,772.0,159.0,0.7,30.4,795.0,927.2,643.57
2018,7,14,10,15,738.5,180.5,0.7,30.7,807.0,901.08,626.03
2018,7,14,10,30,705.0,202.0,0.7,31.0,819.0,864.55,602.32
2018,7,14,10,45,583.5,263.0,0.7,31.3,783.5,783.66,547.89
2018,7,14,11,0,462.0,324.0,0.7,31.6,748.0,702.86,493.3
2018,7,14,11,15,573.0,281.5,0.7,31.85,817.0,729.28,511.61
2018,7,14,11,30,684.0,239.0,0.7,32.1,886.0,746.43,522.15
2018,7,14,11,45,670.5,250.5,0.7,32.3,890.5,706.53,494.34
2018,7,14,12,0,657.0,262.0,0.7,32.5,895.0,665.22,465.86
2018,7,14,12,15,725.5,222.0,0.65,32.65,922.5,637.18,446.01
2018,7,14,12,30,794.0,182.0,0.6,32.8,950.0,600.34,419.3
2018,7,14,12,45,649.0,256.5,0.6,33.0,882.0,528.26,368.0
2018,7,14,13,0,504.0,331.0,0.6,33.2,814.0,468.98,325.69
2018,7,14,13,15,536.0,312.5,0.6,33.25,820.5,433.2,298.36
2018,7,14,13,30,568.0,294.0,0.6,33.3,827.0,388.05,263.34
2018,7,14,13,45,474.5,342.0,0.6,33.35,780.5,351.86,236.8
2018,7,14,14,0,381.0,390.0,0.6,33.4,734.0,328.88,220.97
2018,7,14,14,15,453.0,331.5,0.6,33.4,729.0,269.29,174.92
2018,7,14,14,30,525.0,273.0,0.6,33.4,724.0,214.96,134.53
2018,7,14,14,45,524.5,264.0,0.6,33.35,699.5,173.05,111.85
2018,7,14,15,0,524.0,255.0,0.6,33.3,675.0,143.84,108.35
2018,7,14,15,15,536.0,236.0,0.6,33.15,647.5,137.76,104.01
2018,7,14,15,30,548.0,217.0,0.6,33.0,620.0,131.04,99.09
2018,7,14,15,45,547.5,207.0,0.6,32.9,589.0,128.02,97.02
2018,7,14,16,0,547.0,197.0,0.6,32.8,558.0,124.65,94.69
2018,7,14,16,15,511.0,193.5,0.6,32.55,511.0,123.59,94.25
2018,7,14,16,30,475.0,190.0,0.6,32.3,464.0,122.5,93.78
2018,7,14,16,45,554.5,151.0,0.6,32.05,443.0,103.31,78.83
2018,7,14,17,0,634.0,112.0,0.6,31.8,422.0,82.2,62.14
2018,7,14,17,15,582.0,108.5,0.6,31.25,368.0,80.28,60.99
2018,7,14,17,30,530.0,105.0,0.6,30.7,314.0,78.48,59.86
2018,7,14,17,45,499.5,93.5,0.6,30.2,268.0,71.17,54.1
2018,7,14,18,0,469.0,82.0,0.6,29.7,222.0,63.54,47.92
2018,7,14,18,15,442.5,70.0,0.6,29.7,182.0,55.24,40.91
2018,7,14,18,30,416.0,58.0,0.6,29.7,142.0,46.58,33.41
2018,7,14,18,45,322.5,47.5,0.6,27.8,101.5,36.15,24.49
2018,7,14,19,0,229.0,37.0,0.6,25.9,61.0,28.0,16.84
2018,7,14,19,15,128.5,22.5,0.6,25.5,34.5,17.03,0.0
2018,7,14,19,30,28.0,8.0,0.6,25.1,8.0,6.29,0.0
2018,7,14,19,45,14.0,4.0,0.65,24.7,4.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,0.75,23.45,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,0.8,22.95,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,0.8,22.45,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,0.85,21.95,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,0.9,20.75,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,0.9,20.45,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,0.75,19.45,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,0.7,19.35,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,0.7,19.25,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,0.75,19.35,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,7,15,4,45,0.0,0.0,0.85,19.6,0.0,0.0,0.0
2018,7,15,5,0,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,7,15,5,15,32.0,8.0,1.0,20.25,9.5,29.57,0.0
2018,7,15,5,30,64.0,16.0,1.1,20.8,19.0,61.55,0.0
2018,7,15,5,45,150.0,32.5,1.2,21.4,50.0,215.61,155.09
2018,7,15,6,0,236.0,49.0,1.3,22.0,81.0,310.8,245.4
2018,7,15,6,15,317.5,61.5,1.35,22.8,124.0,401.98,320.86
2018,7,15,6,30,399.0,74.0,1.4,23.6,167.0,498.17,395.52
2018,7,15,6,45,454.5,83.0,1.45,24.45,214.0,568.66,447.35
2018,7,15,7,0,510.0,92.0,1.5,25.3,261.0,650.24,504.65
2018,7,15,7,15,550.5,99.0,1.5,26.1,310.0,707.7,541.94
2018,7,15,7,30,591.0,106.0,1.5,26.9,359.0,764.0,577.02
2018,7,15,7,45,576.5,123.5,1.5,27.75,396.0,775.73,580.61
2018,7,15,8,0,562.0,141.0,1.5,28.6,433.0,783.98,582.15
2018,7,15,8,15,567.0,154.5,1.4,29.2,474.0,804.58,591.44
2018,7,15,8,30,572.0,168.0,1.3,29.8,515.0,822.29,598.44
2018,7,15,8,45,560.0,190.0,1.2,30.4,551.5,818.2,591.21
2018,7,15,9,0,548.0,212.0,1.1,31.0,588.0,822.33,588.85
2018,7,15,9,15,581.0,213.0,1.05,31.4,634.0,855.23,606.76
2018,7,15,9,30,614.0,214.0,1.0,31.8,680.0,876.04,616.65
2018,7,15,9,45,661.5,203.0,0.9,32.25,727.5,895.13,624.73
2018,7,15,10,0,709.0,192.0,0.8,32.7,775.0,909.36,629.25
2018,7,15,10,15,628.0,246.0,0.8,33.0,777.0,861.37,596.36
2018,7,15,10,30,547.0,300.0,0.8,33.3,779.0,807.61,559.77
2018,7,15,10,45,556.5,302.5,0.8,33.6,801.5,792.21,549.17
2018,7,15,11,0,566.0,305.0,0.8,33.9,824.0,773.89,536.26
2018,7,15,11,15,575.5,301.5,0.85,34.1,837.5,747.22,519.02
2018,7,15,11,30,585.0,298.0,0.9,34.3,851.0,717.61,499.72
2018,7,15,11,45,551.5,318.0,0.9,34.55,844.0,674.9,470.28
2018,7,15,12,0,518.0,338.0,0.9,34.8,837.0,631.1,440.0
2018,7,15,12,15,501.5,355.5,0.95,34.9,839.5,596.64,416.26
2018,7,15,12,30,485.0,373.0,1.0,35.0,842.0,561.67,391.64
2018,7,15,12,45,576.5,317.0,1.0,35.15,871.5,535.67,372.48
2018,7,15,13,0,668.0,261.0,1.0,35.3,901.0,496.16,342.7
2018,7,15,13,15,654.0,263.0,1.0,35.35,883.0,445.98,304.98
2018,7,15,13,30,640.0,265.0,1.0,35.4,865.0,397.05,267.42
2018,7,15,13,45,600.5,279.0,1.0,35.45,832.5,348.64,230.47
2018,7,15,14,0,561.0,293.0,1.0,35.5,800.0,310.31,201.16
2018,7,15,14,15,659.0,233.0,1.0,35.4,811.0,250.31,152.8
2018,7,15,14,30,757.0,173.0,1.0,35.3,822.0,194.36,110.37
2018,7,15,14,45,730.0,177.5,1.0,35.25,783.5,138.09,80.82
2018,7,15,15,0,703.0,182.0,1.0,35.2,745.0,107.87,79.91
2018,7,15,15,15,705.0,171.5,1.0,35.0,713.0,105.27,78.17
2018,7,15,15,30,707.0,161.0,1.0,34.8,681.0,102.24,76.04
2018,7,15,15,45,607.5,186.5,1.0,34.65,614.0,116.42,87.46
2018,7,15,16,0,508.0,212.0,1.0,34.5,547.0,131.67,99.71
2018,7,15,16,15,449.0,211.5,1.0,34.2,491.5,131.92,100.3
2018,7,15,16,30,390.0,211.0,1.0,33.9,436.0,132.3,101.05
2018,7,15,16,45,482.0,171.5,0.95,33.6,424.0,113.66,86.67
2018,7,15,17,0,574.0,132.0,0.9,33.3,412.0,94.48,71.7
2018,7,15,17,15,469.5,129.5,0.85,32.7,341.5,90.46,68.9
2018,7,15,17,30,365.0,127.0,0.8,32.1,271.0,87.88,67.21
2018,7,15,17,45,249.0,106.5,0.7,31.5,198.5,76.05,57.8
2018,7,15,18,0,133.0,86.0,0.6,30.9,126.0,63.44,47.57
2018,7,15,18,15,188.5,78.5,0.6,30.9,123.0,57.03,42.17
2018,7,15,18,30,244.0,71.0,0.6,30.9,120.0,52.13,37.81
2018,7,15,18,45,191.0,55.5,0.55,29.55,87.0,40.9,28.17
2018,7,15,19,0,138.0,40.0,0.5,28.2,54.0,29.58,17.82
2018,7,15,19,15,78.0,23.5,0.5,28.0,30.5,17.54,0.0
2018,7,15,19,30,18.0,7.0,0.5,27.8,7.0,5.51,0.0
2018,7,15,19,45,9.0,3.5,0.5,27.55,3.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,0.5,27.3,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,0.5,27.1,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,0.5,26.9,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,0.5,26.7,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,0.5,26.5,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,0.5,26.35,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,0.5,26.2,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,0.5,26.05,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,0.5,25.9,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,0.5,25.75,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,0.5,25.6,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,0.5,25.45,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,0.5,25.3,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,0.45,25.15,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,0.4,24.85,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,0.4,24.7,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,0.4,24.6,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,0.4,24.35,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,0.4,24.2,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,0.4,24.1,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,0.4,23.85,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,0.4,23.6,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,0.4,23.4,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,0.4,23.2,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,0.4,22.9,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,0.4,22.85,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,0.4,22.8,0.0,0.0,0.0
2018,7,16,4,45,0.0,0.0,0.4,22.75,0.0,0.0,0.0
2018,7,16,5,0,0.0,0.0,0.4,22.7,0.0,0.0,0.0
2018,7,16,5,15,0.0,2.0,0.4,22.85,2.0,1.57,0.0
2018,7,16,5,30,0.0,4.0,0.4,23.0,4.0,3.15,0.0
2018,7,16,5,45,0.0,7.0,0.45,23.15,7.0,5.3,0.0
2018,7,16,6,0,0.0,10.0,0.5,23.3,10.0,7.58,0.48
2018,7,16,6,15,0.0,12.5,0.55,23.6,12.5,9.48,2.16
2018,7,16,6,30,0.0,15.0,0.6,23.9,15.0,11.39,3.81
2018,7,16,6,45,0.0,26.0,0.65,24.15,26.0,19.8,10.82
2018,7,16,7,0,0.0,37.0,0.7,24.4,37.0,28.24,17.79
2018,7,16,7,15,0.0,52.5,0.75,25.0,52.5,40.17,27.49
2018,7,16,7,30,0.0,68.0,0.8,25.6,68.0,52.16,37.07
2018,7,16,7,45,2.5,107.0,0.9,26.2,108.5,88.04,65.77
2018,7,16,8,0,5.0,146.0,1.0,26.8,149.0,126.21,95.58
2018,7,16,8,15,68.5,203.0,1.05,27.3,244.5,266.16,205.17
2018,7,16,8,30,132.0,260.0,1.1,27.8,340.0,416.05,315.57
2018,7,16,8,45,157.0,286.0,1.15,28.3,388.5,464.3,348.14
2018,7,16,9,0,182.0,312.0,1.2,28.8,437.0,510.81,379.47
2018,7,16,9,15,202.5,330.5,1.3,29.1,477.5,542.48,400.55
2018,7,16,9,30,223.0,349.0,1.4,29.4,518.0,572.33,420.27
2018,7,16,9,45,207.0,367.5,1.5,29.7,530.5,564.4,413.02
2018,7,16,10,0,191.0,386.0,1.6,30.0,543.0,555.58,405.52
2018,7,16,10,15,178.5,405.0,1.65,30.25,556.0,549.71,400.05
2018,7,16,10,30,166.0,424.0,1.7,30.5,569.0,542.93,394.01
2018,7,16,10,45,227.0,428.5,1.8,30.8,633.0,586.33,424.38
2018,7,16,11,0,288.0,433.0,1.9,31.1,697.0,638.77,459.68
2018,7,16,11,15,240.5,452.0,1.95,31.25,675.0,594.38,427.48
2018,7,16,11,30,193.0,471.0,2.0,31.4,653.0,542.69,390.93
2018,7,16,11,45,215.0,471.5,2.05,31.55,676.5,540.09,389.09
2018,7,16,12,0,237.0,472.0,2.1,31.7,700.0,534.84,384.95
2018,7,16,12,15,288.5,456.0,2.15,31.85,734.0,533.88,383.88
2018,7,16,12,30,340.0,440.0,2.2,32.0,768.0,525.21,376.95
2018,7,16,12,45,306.5,450.5,2.25,32.1,745.0,484.58,347.22
2018,7,16,13,0,273.0,461.0,2.3,32.2,722.0,446.62,319.39
2018,7,16,13,15,381.5,392.0,2.3,32.3,752.0,423.39,300.27
2018,7,16,13,30,490.0,323.0,2.3,32.4,782.0,383.03,267.01
2018,7,16,13,45,535.0,297.0,2.35,32.5,788.0,344.96,235.03
2018,7,16,14,0,580.0,271.0,2.4,32.6,794.0,296.62,195.05
2018,7,16,14,15,564.0,265.5,2.4,32.65,762.0,249.83,159.29
2018,7,16,14,30,548.0,260.0,2.4,32.7,730.0,205.4,128.53
2018,7,16,14,45,505.5,260.5,2.4,32.75,681.0,169.24,110.97
2018,7,16,15,0,463.0,261.0,2.4,32.8,632.0,144.75,110.02
2018,7,16,15,15,581.5,206.0,2.35,32.65,648.5,119.83,90.67
2018,7,16,15,30,700.0,151.0,2.3,32.5,665.0,96.64,72.49
2018,7,16,15,45,623.0,166.0,2.3,32.4,603.0,105.07,79.49
2018,7,16,16,0,546.0,181.0,2.3,32.3,541.0,114.67,87.42
2018,7,16,16,15,357.0,209.0,2.3,32.05,437.5,128.16,98.58
2018,7,16,16,30,168.0,237.0,2.3,31.8,334.0,153.61,119.36
2018,7,16,16,45,127.0,188.0,2.25,31.55,257.5,126.46,98.0
2018,7,16,17,0,86.0,139.0,2.2,31.3,181.0,97.27,74.75
2018,7,16,17,15,97.0,130.5,2.1,30.8,172.5,92.08,70.94
2018,7,16,17,30,108.0,122.0,2.0,30.3,164.0,86.63,66.82
2018,7,16,17,45,199.5,111.0,1.9,29.85,175.0,78.09,60.01
2018,7,16,18,0,291.0,100.0,1.8,29.4,186.0,72.23,55.29
2018,7,16,18,15,221.5,84.0,1.8,29.4,142.0,60.86,45.67
2018,7,16,18,30,152.0,68.0,1.8,29.4,98.0,49.41,35.8
2018,7,16,18,45,171.5,51.5,1.55,27.95,76.0,38.15,26.08
2018,7,16,19,0,191.0,35.0,1.3,26.5,54.0,26.4,15.35
2018,7,16,19,15,108.5,20.5,1.3,26.25,30.0,15.52,0.0
2018,7,16,19,30,26.0,6.0,1.3,26.0,6.0,4.72,0.0
2018,7,16,19,45,13.0,3.0,1.35,25.8,3.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,1.4,25.6,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,1.4,25.4,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,1.4,25.2,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,1.4,24.8,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,1.35,24.65,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,1.3,24.35,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,1.3,24.2,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,1.25,24.1,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,1.2,23.9,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,1.2,23.8,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,1.2,23.75,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,1.2,23.7,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,1.15,23.6,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.05,23.4,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,0.95,23.25,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,0.85,22.9,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,0.8,22.75,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,0.75,22.6,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,0.75,22.45,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,0.85,22.25,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,7,17,4,45,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,7,17,5,0,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,7,17,5,15,28.5,8.0,1.2,22.65,9.0,6.29,0.0
2018,7,17,5,30,57.0,16.0,1.3,23.0,18.0,56.15,0.0
2018,7,17,5,45,136.5,32.0,1.45,23.35,47.5,203.72,141.4
2018,7,17,6,0,216.0,48.0,1.6,23.7,77.0,293.11,229.78
2018,7,17,6,15,289.0,61.5,1.65,24.25,117.5,377.58,300.6
2018,7,17,6,30,362.0,75.0,1.7,24.8,158.0,466.52,371.05
2018,7,17,6,45,405.5,86.5,1.8,25.4,201.5,528.29,417.76
2018,7,17,7,0,449.0,98.0,1.9,26.0,245.0,591.0,463.13
2018,7,17,7,15,504.0,103.5,1.9,26.55,295.5,657.03,508.55
2018,7,17,7,30,559.0,109.0,1.9,27.1,346.0,735.84,561.05
2018,7,17,7,45,592.0,115.0,1.95,27.65,395.0,781.56,589.23
2018,7,17,8,0,625.0,121.0,2.0,28.2,444.0,825.24,615.6
2018,7,17,8,15,614.5,136.0,2.0,28.6,480.0,832.72,617.2
2018,7,17,8,30,604.0,151.0,2.0,29.0,516.0,836.86,616.98
2018,7,17,8,45,661.5,143.0,2.05,29.35,571.5,881.37,644.1
2018,7,17,9,0,719.0,135.0,2.1,29.7,627.0,922.09,668.0
2018,7,17,9,15,647.5,174.0,2.1,29.9,638.0,882.6,639.84
2018,7,17,9,30,576.0,213.0,2.1,30.1,649.0,837.61,608.02
2018,7,17,9,45,656.5,188.0,2.1,30.35,708.0,875.32,632.08
2018,7,17,10,0,737.0,163.0,2.1,30.6,767.0,898.18,644.73
2018,7,17,10,15,741.5,165.0,2.15,30.75,792.5,880.85,632.43
2018,7,17,10,30,746.0,167.0,2.2,30.9,818.0,860.36,618.52
2018,7,17,10,45,777.5,157.5,2.2,31.0,853.0,849.8,610.88
2018,7,17,11,0,809.0,148.0,2.2,31.1,888.0,834.78,600.36
2018,7,17,11,15,815.0,148.0,2.2,31.25,905.5,791.17,571.1
2018,7,17,11,30,821.0,148.0,2.2,31.4,923.0,757.86,548.11
2018,7,17,11,45,684.0,226.5,2.2,31.55,877.0,697.64,503.29
2018,7,17,12,0,547.0,305.0,2.2,31.7,831.0,625.92,451.18
2018,7,17,12,15,504.5,330.0,2.2,31.85,816.0,580.42,418.06
2018,7,17,12,30,462.0,355.0,2.2,32.0,801.0,536.29,385.44
2018,7,17,12,45,632.0,258.0,2.2,32.15,864.5,520.33,372.67
2018,7,17,13,0,802.0,161.0,2.2,32.3,928.0,494.2,350.15
2018,7,17,13,15,752.0,181.0,2.15,32.4,893.0,436.73,305.08
2018,7,17,13,30,702.0,201.0,2.1,32.5,858.0,380.79,260.98
2018,7,17,13,45,704.5,200.0,2.05,32.55,847.5,334.23,222.33
2018,7,17,14,0,707.0,199.0,2.0,32.6,837.0,287.26,183.51
2018,7,17,14,15,608.0,242.0,2.0,32.6,779.0,244.89,153.72
2018,7,17,14,30,509.0,285.0,2.0,32.6,721.0,217.93,139.21
2018,7,17,14,45,432.0,310.5,1.95,32.6,670.5,187.58,126.39
2018,7,17,15,0,355.0,336.0,1.9,32.6,620.0,190.25,145.4
2018,7,17,15,15,209.0,312.0,1.9,32.45,477.0,191.63,146.85
2018,7,17,15,30,63.0,288.0,1.9,32.3,334.0,187.58,144.11
2018,7,17,15,45,56.0,252.0,1.85,32.2,291.0,168.1,129.26
2018,7,17,16,0,49.0,216.0,1.8,32.1,248.0,147.67,113.57
2018,7,17,16,15,95.0,200.5,1.75,31.85,257.0,132.9,102.3
2018,7,17,16,30,141.0,185.0,1.7,31.6,266.0,125.45,96.78
2018,7,17,16,45,157.5,189.5,1.65,31.35,272.5,127.96,99.24
2018,7,17,17,0,174.0,194.0,1.6,31.1,279.0,129.9,101.25
2018,7,17,17,15,173.5,171.5,1.45,30.65,248.0,116.79,91.09
2018,7,17,17,30,173.0,149.0,1.3,30.2,217.0,103.22,80.43
2018,7,17,17,45,200.5,127.0,1.15,29.75,194.5,87.77,68.0
2018,7,17,18,0,228.0,105.0,1.0,29.3,172.0,74.5,57.16
2018,7,17,18,15,208.0,86.5,1.0,29.3,138.5,62.27,46.84
2018,7,17,18,30,188.0,68.0,1.0,29.3,105.0,49.7,36.03
2018,7,17,18,45,157.0,51.0,0.8,28.15,76.0,37.71,25.68
2018,7,17,19,0,126.0,34.0,0.6,27.0,47.0,25.5,14.54
2018,7,17,19,15,75.0,20.5,0.65,26.75,27.0,15.45,0.0
2018,7,17,19,30,24.0,7.0,0.7,26.5,7.0,5.51,0.0
2018,7,17,19,45,12.0,3.5,0.7,26.25,3.5,0.0,0.0
2018,7,17,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,0.7,25.85,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,0.7,25.7,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,0.7,25.55,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,0.7,25.4,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,0.7,25.25,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,0.7,25.1,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,0.7,24.95,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,0.7,24.8,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,0.7,24.65,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,0.7,24.4,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,0.75,24.15,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,0.85,23.9,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,0.9,23.8,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,1.0,23.65,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,1.15,23.4,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,1.2,23.3,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,1.25,23.15,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.4,22.85,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.5,22.7,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.5,22.3,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.5,22.15,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.45,21.8,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.4,21.6,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.4,21.45,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.4,21.3,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.4,21.2,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,7,18,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2018,7,18,5,0,0.0,0.0,1.5,20.9,0.0,0.0,0.0
2018,7,18,5,15,30.0,7.5,1.55,21.0,8.5,0.0,0.0
2018,7,18,5,30,60.0,15.0,1.6,21.1,17.0,57.64,0.0
2018,7,18,5,45,164.5,29.5,1.65,21.25,48.0,220.23,152.28
2018,7,18,6,0,269.0,44.0,1.7,21.4,79.0,331.18,261.99
2018,7,18,6,15,323.0,56.0,1.75,21.75,116.5,398.8,320.16
2018,7,18,6,30,377.0,68.0,1.8,22.1,154.0,469.74,377.53
2018,7,18,6,45,451.5,75.5,1.9,22.45,204.5,564.58,450.25
2018,7,18,7,0,526.0,83.0,2.0,22.8,255.0,655.02,516.37
2018,7,18,7,15,519.5,98.5,2.05,23.35,293.0,676.87,529.74
2018,7,18,7,30,513.0,114.0,2.1,23.9,331.0,684.53,532.75
2018,7,18,7,45,433.0,146.5,2.2,24.5,346.0,648.33,503.82
2018,7,18,8,0,353.0,179.0,2.3,25.1,361.0,579.79,450.37
2018,7,18,8,15,484.0,164.5,2.25,25.6,440.5,720.47,550.91
2018,7,18,8,30,615.0,150.0,2.2,26.1,520.0,847.14,633.88
2018,7,18,8,45,676.0,142.0,2.15,26.65,578.5,895.19,661.1
2018,7,18,9,0,737.0,134.0,2.1,27.2,637.0,939.37,685.87
2018,7,18,9,15,782.0,124.5,2.0,27.6,688.5,955.52,692.01
2018,7,18,9,30,827.0,115.0,1.9,28.0,740.0,961.05,691.61
2018,7,18,9,45,835.5,119.0,1.8,28.4,777.0,955.44,684.33
2018,7,18,10,0,844.0,123.0,1.7,28.8,814.0,946.19,675.03
2018,7,18,10,15,853.0,123.5,1.6,29.2,845.0,930.36,661.78
2018,7,18,10,30,862.0,124.0,1.5,29.6,876.0,911.06,646.58
2018,7,18,10,45,870.0,124.0,1.4,30.0,901.0,886.95,628.55
2018,7,18,11,0,878.0,124.0,1.3,30.4,926.0,859.51,608.61
2018,7,18,11,15,665.0,223.0,1.2,30.75,837.0,755.12,536.91
2018,7,18,11,30,452.0,322.0,1.1,31.1,748.0,637.11,454.02
2018,7,18,11,45,493.0,324.0,1.0,31.45,793.5,637.71,453.18
2018,7,18,12,0,534.0,326.0,0.9,31.8,839.0,633.11,447.4
2018,7,18,12,15,533.5,327.0,0.85,32.05,840.5,596.48,420.69
2018,7,18,12,30,533.0,328.0,0.8,32.3,842.0,558.81,393.15
2018,7,18,12,45,441.0,363.0,0.75,32.55,787.0,494.5,347.22
2018,7,18,13,0,349.0,398.0,0.7,32.8,732.0,442.79,310.09
2018,7,18,13,15,375.0,364.5,0.7,32.9,719.0,396.86,276.59
2018,7,18,13,30,401.0,331.0,0.7,33.0,706.0,355.12,244.81
2018,7,18,13,45,622.0,235.5,0.7,33.1,803.0,329.39,218.0
2018,7,18,14,0,843.0,140.0,0.7,33.2,900.0,296.7,183.09
2018,7,18,14,15,648.0,215.0,0.7,33.15,789.0,237.23,144.85
2018,7,18,14,30,453.0,290.0,0.7,33.1,678.0,212.71,136.23
2018,7,18,14,45,300.5,325.5,0.65,33.1,578.5,198.97,136.78
2018,7,18,15,0,148.0,361.0,0.6,33.1,479.0,210.86,159.71
2018,7,18,15,15,276.0,306.5,0.6,33.0,513.5,176.36,133.7
2018,7,18,15,30,404.0,252.0,0.6,32.9,548.0,144.54,109.56
2018,7,18,15,45,607.0,177.0,0.6,32.75,591.0,111.08,83.72
2018,7,18,16,0,810.0,102.0,0.6,32.6,634.0,82.12,61.01
2018,7,18,16,15,792.0,99.0,0.6,32.3,587.0,80.65,60.17
2018,7,18,16,30,774.0,96.0,0.6,32.0,540.0,79.1,59.2
2018,7,18,16,45,750.5,92.0,0.6,31.75,490.0,76.64,57.48
2018,7,18,17,0,727.0,88.0,0.6,31.5,440.0,74.08,55.67
2018,7,18,17,15,695.5,83.5,0.6,30.95,389.0,65.49,48.94
2018,7,18,17,30,664.0,79.0,0.6,30.4,338.0,62.44,46.71
2018,7,18,17,45,620.5,73.0,0.55,29.8,287.5,58.11,43.34
2018,7,18,18,0,577.0,67.0,0.5,29.2,237.0,53.72,39.82
2018,7,18,18,15,441.5,63.0,0.5,29.2,178.0,49.89,36.52
2018,7,18,18,30,306.0,59.0,0.5,29.2,119.0,44.12,31.4
2018,7,18,18,45,171.5,43.0,0.55,27.15,75.0,32.01,21.06
2018,7,18,19,0,37.0,27.0,0.6,25.1,31.0,20.68,10.78
2018,7,18,19,15,39.5,17.5,0.65,24.7,19.5,13.42,0.0
2018,7,18,19,30,42.0,8.0,0.7,24.3,8.0,6.29,0.0
2018,7,18,19,45,21.0,4.0,0.7,23.9,4.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,0.75,23.25,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,0.85,22.75,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,0.9,21.45,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,0.85,20.6,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,0.9,20.25,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.0,19.75,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.0,19.45,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,0.95,19.15,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,0.9,18.85,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,0.9,18.55,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,0.95,18.3,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,7,19,4,45,0.0,0.0,1.15,18.05,0.0,0.0,0.0
2018,7,19,5,0,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,7,19,5,15,40.0,7.5,1.3,18.55,9.0,0.0,0.0
2018,7,19,5,30,80.0,15.0,1.4,19.0,18.0,72.89,0.0
2018,7,19,5,45,185.5,29.0,1.45,19.45,49.5,235.28,160.73
2018,7,19,6,0,291.0,43.0,1.5,19.9,81.0,348.34,276.08
2018,7,19,6,15,383.0,53.0,1.55,20.8,126.0,451.61,361.1
2018,7,19,6,30,475.0,63.0,1.6,21.7,171.0,558.81,444.15
2018,7,19,6,45,463.5,77.0,1.6,22.55,204.5,577.43,457.4
2018,7,19,7,0,452.0,91.0,1.6,23.4,238.0,584.35,460.97
2018,7,19,7,15,389.0,117.5,1.7,24.3,259.5,563.74,443.63
2018,7,19,7,30,326.0,144.0,1.8,25.2,281.0,511.87,402.02
2018,7,19,7,45,504.0,126.5,1.9,26.05,370.0,694.62,533.97
2018,7,19,8,0,682.0,109.0,2.0,26.9,459.0,868.54,649.0
2018,7,19,8,15,731.0,106.0,1.95,27.4,515.5,915.07,674.16
2018,7,19,8,30,780.0,103.0,1.9,27.9,572.0,953.26,694.51
2018,7,19,8,45,782.0,112.0,1.85,28.35,613.5,961.06,695.25
2018,7,19,9,0,784.0,121.0,1.8,28.8,655.0,965.24,694.11
2018,7,19,9,15,786.5,128.5,1.7,29.2,693.0,964.62,689.61
2018,7,19,9,30,789.0,136.0,1.6,29.6,731.0,960.41,683.04
2018,7,19,9,45,825.0,127.0,1.55,29.95,776.5,967.88,684.77
2018,7,19,10,0,861.0,118.0,1.5,30.3,822.0,957.61,675.44
2018,7,19,10,15,855.5,127.5,1.45,30.6,849.5,936.63,659.96
2018,7,19,10,30,850.0,137.0,1.4,30.9,877.0,912.2,642.61
2018,7,19,10,45,847.5,143.5,1.35,31.2,899.0,884.5,623.38
2018,7,19,11,0,845.0,150.0,1.3,31.5,921.0,853.73,602.34
2018,7,19,11,15,849.0,151.0,1.25,31.7,938.5,820.97,580.38
2018,7,19,11,30,853.0,152.0,1.2,31.9,956.0,785.38,556.03
2018,7,19,11,45,862.0,148.0,1.2,32.15,968.0,747.13,529.47
2018,7,19,12,0,871.0,144.0,1.2,32.4,980.0,706.29,500.64
2018,7,19,12,15,870.0,144.5,1.2,32.55,981.0,659.8,467.51
2018,7,19,12,30,869.0,145.0,1.2,32.7,982.0,611.88,432.57
2018,7,19,12,45,876.0,139.5,1.15,32.8,979.5,563.26,395.92
2018,7,19,13,0,883.0,134.0,1.1,32.9,977.0,513.02,357.03
2018,7,19,13,15,889.5,127.5,1.15,32.95,967.5,460.45,315.85
2018,7,19,13,30,896.0,121.0,1.2,33.0,958.0,406.52,272.36
2018,7,19,13,45,828.0,156.0,1.2,33.0,916.5,348.86,227.18
2018,7,19,14,0,760.0,191.0,1.2,33.0,875.0,300.35,189.58
2018,7,19,14,15,671.5,227.0,1.2,32.95,818.0,247.79,152.32
2018,7,19,14,30,583.0,263.0,1.2,32.9,761.0,210.43,130.3
2018,7,19,14,45,491.5,290.0,1.25,32.85,698.5,181.17,120.16
2018,7,19,15,0,400.0,317.0,1.3,32.8,636.0,169.45,128.9
2018,7,19,15,15,329.0,321.0,1.3,32.65,575.0,184.86,141.23
2018,7,19,15,30,258.0,325.0,1.3,32.5,514.0,186.44,142.81
2018,7,19,15,45,247.0,306.0,1.35,32.35,478.0,179.06,137.54
2018,7,19,16,0,236.0,287.0,1.4,32.2,442.0,180.77,139.39
2018,7,19,16,15,271.0,259.0,1.4,31.85,424.0,159.52,123.26
2018,7,19,16,30,306.0,231.0,1.4,31.5,406.0,146.92,113.87
2018,7,19,16,45,269.5,211.5,1.4,31.2,355.5,136.36,105.97
2018,7,19,17,0,233.0,192.0,1.4,30.9,305.0,125.42,97.66
2018,7,19,17,15,210.5,172.0,1.25,30.25,265.0,117.68,91.95
2018,7,19,17,30,188.0,152.0,1.1,29.6,225.0,105.05,82.11
2018,7,19,17,45,197.5,126.0,1.0,29.0,193.0,87.12,67.66
2018,7,19,18,0,207.0,100.0,0.9,28.4,161.0,71.14,54.56
2018,7,19,18,15,227.5,82.0,0.9,28.4,136.5,59.61,44.79
2018,7,19,18,30,248.0,64.0,0.9,28.4,112.0,47.08,33.97
2018,7,19,18,45,190.5,48.5,0.8,26.4,79.0,35.99,24.42
2018,7,19,19,0,133.0,33.0,0.7,24.4,46.0,24.81,13.99
2018,7,19,19,15,79.0,19.5,0.7,24.05,26.0,14.73,0.0
2018,7,19,19,30,25.0,6.0,0.7,23.7,6.0,4.72,0.0
2018,7,19,19,45,12.5,3.0,0.75,23.35,3.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,0.85,22.35,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,0.9,21.95,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,0.95,21.6,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.0,21.05,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.0,20.75,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.0,20.45,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,0.95,19.85,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,0.9,19.75,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,0.9,19.65,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,0.9,19.55,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,0.9,19.55,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,7,20,4,45,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,7,20,5,0,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,7,20,5,15,0.0,1.0,1.0,20.2,1.0,0.0,0.0
2018,7,20,5,30,0.0,2.0,1.1,20.6,2.0,1.57,0.0
2018,7,20,5,45,0.0,4.0,1.2,21.05,4.0,3.02,0.0
2018,7,20,6,0,0.0,6.0,1.3,21.5,6.0,4.54,0.0
2018,7,20,6,15,0.0,8.5,1.4,22.2,8.5,6.44,0.0
2018,7,20,6,30,0.0,11.0,1.5,22.9,11.0,8.34,1.29
2018,7,20,6,45,0.0,25.0,1.65,23.55,25.0,19.03,10.19
2018,7,20,7,0,0.0,39.0,1.8,24.2,39.0,29.77,19.05
2018,7,20,7,15,7.0,85.5,1.85,24.7,88.5,75.08,56.43
2018,7,20,7,30,14.0,132.0,1.9,25.2,138.0,127.4,98.55
2018,7,20,7,45,85.5,172.5,1.95,25.75,215.5,259.07,204.32
2018,7,20,8,0,157.0,213.0,2.0,26.3,293.0,399.4,311.25
2018,7,20,8,15,146.0,237.0,2.05,26.7,317.5,411.11,317.1
2018,7,20,8,30,135.0,261.0,2.1,27.1,342.0,421.41,322.54
2018,7,20,8,45,155.0,283.5,2.1,27.5,383.5,460.38,349.79
2018,7,20,9,0,175.0,306.0,2.1,27.9,425.0,497.89,375.34
2018,7,20,9,15,274.5,306.5,2.1,28.25,507.0,614.04,457.92
2018,7,20,9,30,374.0,307.0,2.1,28.6,589.0,702.34,518.27
2018,7,20,9,45,423.5,307.0,2.1,28.95,641.0,758.69,554.14
2018,7,20,10,0,473.0,307.0,2.1,29.3,693.0,789.48,573.06
2018,7,20,10,15,563.5,271.5,2.1,29.65,749.0,820.22,593.32
2018,7,20,10,30,654.0,236.0,2.1,30.0,805.0,851.22,613.13
2018,7,20,10,45,651.0,244.0,2.1,30.3,824.0,827.0,594.93
2018,7,20,11,0,648.0,252.0,2.1,30.6,843.0,800.02,575.38
2018,7,20,11,15,697.5,226.5,2.1,30.85,873.5,784.34,564.5
2018,7,20,11,30,747.0,201.0,2.1,31.1,904.0,756.11,545.12
2018,7,20,11,45,561.5,309.0,2.1,31.3,840.5,675.25,485.9
2018,7,20,12,0,376.0,417.0,2.1,31.5,777.0,590.63,424.54
2018,7,20,12,15,396.5,411.5,2.05,31.65,792.5,569.57,409.11
2018,7,20,12,30,417.0,406.0,2.0,31.8,808.0,544.4,390.07
2018,7,20,12,45,487.5,360.0,2.0,31.95,827.5,516.87,369.27
2018,7,20,13,0,558.0,314.0,2.0,32.1,847.0,483.24,342.95
2018,7,20,13,15,456.0,364.0,1.95,32.1,795.5,430.14,303.41
2018,7,20,13,30,354.0,414.0,1.9,32.1,744.0,394.44,277.04
2018,7,20,13,45,300.0,414.5,1.9,32.15,690.0,347.83,243.05
2018,7,20,14,0,246.0,415.0,1.9,32.2,636.0,307.4,214.26
2018,7,20,14,15,211.5,409.0,1.85,32.1,595.0,288.9,201.68
2018,7,20,14,30,177.0,403.0,1.8,32.0,554.0,260.48,183.24
2018,7,20,14,45,282.0,354.0,1.8,31.85,584.0,210.13,147.21
2018,7,20,15,0,387.0,305.0,1.8,31.7,614.0,163.46,124.99
2018,7,20,15,15,368.0,303.5,1.75,31.45,585.5,178.08,136.91
2018,7,20,15,30,349.0,302.0,1.7,31.2,557.0,178.59,137.7
2018,7,20,15,45,347.5,275.0,1.7,30.95,516.0,167.12,129.15
2018,7,20,16,0,346.0,248.0,1.7,30.7,475.0,154.86,119.95
2018,7,20,16,15,473.5,197.5,1.7,30.45,483.0,125.08,96.62
2018,7,20,16,30,601.0,147.0,1.7,30.2,491.0,100.78,77.4
2018,7,20,16,45,596.0,134.5,1.65,29.95,449.0,94.77,72.87
2018,7,20,17,0,591.0,122.0,1.6,29.7,407.0,88.27,67.87
2018,7,20,17,15,544.0,115.5,1.5,29.3,354.5,84.71,65.29
2018,7,20,17,30,497.0,109.0,1.4,28.9,302.0,78.83,60.72
2018,7,20,17,45,431.0,101.0,1.3,28.45,250.5,73.08,56.17
2018,7,20,18,0,365.0,93.0,1.2,28.0,199.0,67.33,51.49
2018,7,20,18,15,246.5,79.5,1.2,28.0,145.0,58.2,43.69
2018,7,20,18,30,128.0,66.0,1.2,28.0,91.0,47.85,34.66
2018,7,20,18,45,108.5,49.0,1.0,26.5,65.5,36.03,24.4
2018,7,20,19,0,89.0,32.0,0.8,25.0,40.0,23.93,13.13
2018,7,20,19,15,55.0,19.5,0.85,24.75,23.5,14.65,0.0
2018,7,20,19,30,21.0,7.0,0.9,24.5,7.0,5.51,0.0
2018,7,20,19,45,10.5,3.5,1.0,24.25,3.5,0.0,0.0
2018,7,20,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,1.15,23.85,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,1.2,23.7,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,1.3,23.3,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,1.3,23.05,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,1.3,22.8,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,1.25,22.55,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,1.1,22.05,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,0.9,21.55,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,0.5,20.7,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,0.4,20.4,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,0.4,20.3,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,0.4,20.2,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,0.4,20.1,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,0.5,19.9,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,0.5,19.85,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,0.5,19.75,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,0.55,19.25,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,7,21,4,45,0.0,0.0,0.65,19.25,0.0,0.0,0.0
2018,7,21,5,0,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,7,21,5,15,16.0,6.0,0.8,19.65,6.5,0.0,0.0
2018,7,21,5,30,32.0,12.0,0.9,20.0,13.0,33.86,0.0
2018,7,21,5,45,57.5,28.0,1.0,20.4,33.5,96.07,59.28
2018,7,21,6,0,83.0,44.0,1.1,20.8,54.0,139.61,108.62
2018,7,21,6,15,154.0,61.0,1.05,21.45,91.0,239.7,192.73
2018,7,21,6,30,225.0,78.0,1.0,22.1,128.0,326.48,263.66
2018,7,21,6,45,351.0,82.5,0.95,22.75,184.0,472.47,376.95
2018,7,21,7,0,477.0,87.0,0.9,23.4,240.0,612.91,477.71
2018,7,21,7,15,405.0,111.5,0.85,23.9,257.5,571.76,444.44
2018,7,21,7,30,333.0,136.0,0.8,24.4,275.0,534.64,413.89
2018,7,21,7,45,183.5,161.0,0.8,24.95,239.0,365.68,285.15
2018,7,21,8,0,34.0,186.0,0.8,25.5,203.0,217.6,167.35
2018,7,21,8,15,67.0,222.5,0.7,26.05,261.0,288.85,222.02
2018,7,21,8,30,100.0,259.0,0.6,26.6,319.0,359.05,272.7
2018,7,21,8,45,95.5,278.5,0.55,27.2,339.5,369.43,277.61
2018,7,21,9,0,91.0,298.0,0.5,27.8,360.0,379.18,282.46
2018,7,21,9,15,88.0,306.0,0.5,28.25,369.0,377.3,279.63
2018,7,21,9,30,85.0,314.0,0.5,28.7,378.0,375.51,277.04
2018,7,21,9,45,53.5,285.0,0.5,29.15,326.0,308.77,227.56
2018,7,21,10,0,22.0,256.0,0.5,29.6,274.0,245.89,180.67
2018,7,21,10,15,57.5,328.0,0.55,29.9,377.5,342.87,251.2
2018,7,21,10,30,93.0,400.0,0.6,30.2,481.0,436.09,315.58
2018,7,21,10,45,75.0,399.0,0.65,30.5,465.5,410.04,295.76
2018,7,21,11,0,57.0,398.0,0.7,30.8,450.0,385.23,277.75
2018,7,21,11,15,81.0,426.5,0.85,31.0,502.0,420.79,303.08
2018,7,21,11,30,105.0,455.0,1.0,31.2,554.0,452.77,325.19
2018,7,21,11,45,136.5,455.5,1.2,31.4,585.5,471.24,338.32
2018,7,21,12,0,168.0,456.0,1.4,31.6,617.0,476.36,342.16
2018,7,21,12,15,174.5,465.0,1.4,31.7,632.5,468.52,335.91
2018,7,21,12,30,181.0,474.0,1.4,31.8,648.0,459.07,328.5
2018,7,21,12,45,140.0,456.5,1.45,31.9,590.5,405.71,290.83
2018,7,21,13,0,99.0,439.0,1.5,32.0,533.0,362.79,260.53
2018,7,21,13,15,144.5,428.5,1.45,31.95,564.0,355.22,254.21
2018,7,21,13,30,190.0,418.0,1.4,31.9,595.0,348.33,247.4
2018,7,21,13,45,340.5,368.5,1.35,31.9,677.5,334.36,231.86
2018,7,21,14,0,491.0,319.0,1.3,31.9,760.0,305.12,203.41
2018,7,21,14,15,480.0,302.5,1.25,31.8,723.0,257.23,167.58
2018,7,21,14,30,469.0,286.0,1.2,31.7,686.0,211.46,136.15
2018,7,21,14,45,658.5,197.0,1.1,31.55,734.5,139.34,86.25
2018,7,21,15,0,848.0,108.0,1.0,31.4,783.0,93.51,69.85
2018,7,21,15,15,849.0,101.0,1.0,31.25,748.5,90.5,67.72
2018,7,21,15,30,850.0,94.0,1.0,31.1,714.0,87.09,65.2
2018,7,21,15,45,837.0,91.5,0.95,30.9,671.0,85.5,64.14
2018,7,21,16,0,824.0,89.0,0.9,30.7,628.0,83.75,62.96
2018,7,21,16,15,805.5,87.0,0.95,30.5,581.0,73.39,54.8
2018,7,21,16,30,787.0,85.0,1.0,30.3,534.0,72.17,54.05
2018,7,21,16,45,721.5,90.5,1.0,30.05,472.5,75.02,56.65
2018,7,21,17,0,656.0,96.0,1.0,29.8,411.0,72.29,54.67
2018,7,21,17,15,655.5,85.0,0.95,29.4,369.0,65.81,49.58
2018,7,21,17,30,655.0,74.0,0.9,29.0,327.0,58.88,44.05
2018,7,21,17,45,622.0,68.0,0.85,28.55,279.5,54.59,40.65
2018,7,21,18,0,589.0,62.0,0.8,28.1,232.0,50.21,37.07
2018,7,21,18,15,527.5,55.0,0.8,28.1,184.5,44.7,32.31
2018,7,21,18,30,466.0,48.0,0.8,28.1,137.0,39.19,27.39
2018,7,21,18,45,371.5,39.0,0.75,26.9,96.5,31.87,20.9
2018,7,21,19,0,277.0,30.0,0.7,25.7,56.0,24.63,13.49
2018,7,21,19,15,156.5,17.5,0.65,25.45,30.5,14.32,0.0
2018,7,21,19,30,36.0,5.0,0.6,25.2,5.0,3.93,0.0
2018,7,21,19,45,18.0,2.5,0.6,24.95,2.5,0.0,0.0
2018,7,21,20,0,0.0,0.0,0.6,24.7,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,0.6,24.45,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,0.6,24.2,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,0.6,23.95,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,0.65,23.4,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,0.7,22.75,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,0.75,22.3,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,0.85,22.1,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,0.9,21.85,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,0.9,21.15,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,0.9,20.85,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,0.85,20.6,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,0.75,20.25,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,0.7,20.15,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,0.65,20.1,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,0.55,20.1,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,0.5,20.1,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,0.5,20.1,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,0.5,20.1,0.0,0.0,0.0
2018,7,22,4,45,0.0,0.0,0.5,20.1,0.0,0.0,0.0
2018,7,22,5,0,0.0,0.0,0.5,20.1,0.0,0.0,0.0
2018,7,22,5,15,0.0,2.5,0.55,20.3,2.5,0.0,0.0
2018,7,22,5,30,0.0,5.0,0.6,20.5,5.0,3.93,0.0
2018,7,22,5,45,0.0,14.0,0.7,20.65,14.0,10.65,1.17
2018,7,22,6,0,0.0,23.0,0.8,20.8,23.0,17.53,8.5
2018,7,22,6,15,0.0,35.5,0.8,21.1,35.5,27.12,16.79
2018,7,22,6,30,0.0,48.0,0.8,21.4,48.0,36.74,25.01
2018,7,22,6,45,1.5,61.5,0.8,21.7,62.0,49.82,36.05
2018,7,22,7,0,3.0,75.0,0.8,22.0,76.0,62.84,46.85
2018,7,22,7,15,2.0,79.0,0.8,22.4,79.5,63.99,47.56
2018,7,22,7,30,1.0,83.0,0.8,22.8,83.0,65.59,48.59
2018,7,22,7,45,1.0,96.0,0.8,23.25,96.5,76.59,57.25
2018,7,22,8,0,1.0,109.0,0.8,23.7,110.0,87.52,65.71
2018,7,22,8,15,5.0,138.0,0.8,24.15,141.0,117.16,89.13
2018,7,22,8,30,9.0,167.0,0.8,24.6,172.0,146.82,112.05
2018,7,22,8,45,8.5,171.5,0.8,25.05,176.5,148.82,112.92
2018,7,22,9,0,8.0,176.0,0.8,25.5,181.0,151.02,114.05
2018,7,22,9,15,5.5,164.5,0.75,26.1,168.0,137.34,102.79
2018,7,22,9,30,3.0,153.0,0.7,26.7,155.0,124.38,92.22
2018,7,22,9,45,6.5,176.5,0.7,27.35,181.5,147.17,109.39
2018,7,22,10,0,10.0,200.0,0.7,28.0,208.0,169.65,125.93
2018,7,22,10,15,12.5,220.5,0.7,28.4,231.0,188.23,139.41
2018,7,22,10,30,15.0,241.0,0.7,28.8,254.0,206.39,152.43
2018,7,22,10,45,8.5,180.0,0.75,29.2,187.5,149.33,109.29
2018,7,22,11,0,2.0,119.0,0.8,29.6,121.0,94.56,67.56
2018,7,22,11,15,3.0,130.0,0.8,29.85,133.0,103.9,74.67
2018,7,22,11,30,4.0,141.0,0.8,30.1,145.0,113.05,81.47
2018,7,22,11,45,4.0,142.0,0.85,30.35,146.0,113.46,81.62
2018,7,22,12,0,4.0,143.0,0.9,30.6,147.0,113.82,81.77
2018,7,22,12,15,13.5,213.5,0.9,30.7,226.5,173.45,126.38
2018,7,22,12,30,23.0,284.0,0.9,30.8,306.0,230.54,167.94
2018,7,22,12,45,39.5,309.5,0.95,30.9,347.0,252.89,183.79
2018,7,22,13,0,56.0,335.0,1.0,31.0,388.0,272.25,197.3
2018,7,22,13,15,143.5,379.5,1.05,31.0,513.5,324.45,233.1
2018,7,22,13,30,231.0,424.0,1.1,31.0,639.0,355.47,251.94
2018,7,22,13,45,235.0,421.5,1.15,31.0,636.0,331.51,233.12
2018,7,22,14,0,239.0,419.0,1.2,31.0,633.0,307.27,214.42
2018,7,22,14,15,241.5,410.5,1.2,30.9,621.5,279.52,193.8
2018,7,22,14,30,244.0,402.0,1.2,30.8,610.0,251.94,174.79
2018,7,22,14,45,270.0,377.0,1.25,30.7,598.5,218.84,154.47
2018,7,22,15,0,296.0,352.0,1.3,30.6,587.0,195.69,150.44
2018,7,22,15,15,481.5,259.0,1.25,30.4,619.5,147.93,113.5
2018,7,22,15,30,667.0,166.0,1.2,30.2,652.0,104.21,79.14
2018,7,22,15,45,637.5,163.0,1.15,30.0,604.5,104.21,79.49
2018,7,22,16,0,608.0,160.0,1.1,29.8,557.0,104.2,79.76
2018,7,22,16,15,594.5,152.5,1.05,29.6,516.5,101.81,78.13
2018,7,22,16,30,581.0,145.0,1.0,29.4,476.0,99.15,76.29
2018,7,22,16,45,374.0,155.5,0.95,29.15,361.0,102.12,79.06
2018,7,22,17,0,167.0,166.0,0.9,28.9,246.0,114.47,89.52
2018,7,22,17,15,340.5,135.5,0.85,28.5,274.5,91.93,71.38
2018,7,22,17,30,514.0,105.0,0.8,28.1,303.0,78.58,60.66
2018,7,22,17,45,477.0,95.5,0.75,27.7,258.0,70.2,53.91
2018,7,22,18,0,440.0,86.0,0.7,27.3,213.0,63.65,48.53
2018,7,22,18,15,321.0,72.5,0.7,27.3,155.0,53.42,39.77
2018,7,22,18,30,202.0,59.0,0.7,27.3,97.0,43.87,31.4
2018,7,22,18,45,145.5,44.5,0.6,26.15,67.5,33.22,22.07
2018,7,22,19,0,89.0,30.0,0.5,25.0,38.0,22.52,11.76
2018,7,22,19,15,48.0,17.0,0.55,24.75,21.0,12.86,0.0
2018,7,22,19,30,7.0,4.0,0.6,24.5,4.0,3.15,0.0
2018,7,22,19,45,3.5,2.0,0.6,24.3,2.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,0.6,24.1,0.0,0.0,0.0
