Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,22,20,15,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,0.6,22.75,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,0.6,22.45,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,0.6,22.15,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,0.55,21.7,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,0.5,21.55,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,0.5,21.45,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,0.5,21.35,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,0.55,21.3,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,0.55,21.3,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,0.5,21.35,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,7,23,4,45,0.0,0.0,0.5,21.45,0.0,0.0,0.0
2018,7,23,5,0,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,7,23,5,15,1.0,3.0,0.6,21.7,3.0,0.0,0.0
2018,7,23,5,30,2.0,6.0,0.7,21.9,6.0,6.25,0.0
2018,7,23,5,45,1.5,17.5,0.75,22.1,17.5,14.55,3.27
2018,7,23,6,0,1.0,29.0,0.8,22.3,29.0,23.0,12.8
2018,7,23,6,15,3.0,45.0,0.85,22.55,45.5,40.07,27.37
2018,7,23,6,30,5.0,61.0,0.9,22.8,62.0,56.49,41.31
2018,7,23,6,45,33.5,88.0,0.95,23.0,98.5,123.39,97.42
2018,7,23,7,0,62.0,115.0,1.0,23.2,135.0,181.37,144.98
2018,7,23,7,15,41.5,121.0,1.05,23.45,135.5,162.33,128.39
2018,7,23,7,30,21.0,127.0,1.1,23.7,136.0,129.44,100.81
2018,7,23,7,45,11.5,110.5,1.15,24.0,115.5,100.79,77.05
2018,7,23,8,0,2.0,94.0,1.2,24.3,95.0,75.14,55.65
2018,7,23,8,15,10.0,144.0,1.2,24.65,150.0,127.96,97.89
2018,7,23,8,30,18.0,194.0,1.2,25.0,205.0,182.12,139.94
2018,7,23,8,45,13.0,177.0,1.15,25.4,185.0,158.55,120.62
2018,7,23,9,0,8.0,160.0,1.1,25.8,165.0,136.81,103.05
2018,7,23,9,15,5.0,153.5,1.1,26.2,156.5,127.35,95.19
2018,7,23,9,30,2.0,147.0,1.1,26.6,148.0,118.34,87.71
2018,7,23,9,45,10.0,197.5,1.1,27.0,205.5,168.55,126.24
2018,7,23,10,0,18.0,248.0,1.1,27.4,263.0,218.56,163.58
2018,7,23,10,15,19.0,269.0,1.1,27.75,285.0,235.69,175.6
2018,7,23,10,30,20.0,290.0,1.1,28.1,307.0,252.37,187.29
2018,7,23,10,45,18.0,285.0,1.15,28.5,301.0,244.09,180.57
2018,7,23,11,0,16.0,280.0,1.2,28.9,295.0,236.15,174.25
2018,7,23,11,15,16.0,279.5,1.25,29.05,294.5,233.74,172.26
2018,7,23,11,30,16.0,279.0,1.3,29.2,294.0,231.33,170.28
2018,7,23,11,45,29.5,332.5,1.35,29.4,360.5,287.88,211.55
2018,7,23,12,0,43.0,386.0,1.4,29.6,427.0,332.86,243.48
2018,7,23,12,15,95.0,421.0,1.5,29.7,512.0,383.82,279.94
2018,7,23,12,30,147.0,456.0,1.6,29.8,597.0,426.94,309.86
2018,7,23,12,45,121.0,453.5,1.65,29.9,569.0,393.66,285.42
2018,7,23,13,0,95.0,451.0,1.7,30.0,541.0,368.68,267.32
2018,7,23,13,15,124.5,456.0,1.75,30.0,572.5,363.27,262.71
2018,7,23,13,30,154.0,461.0,1.8,30.0,604.0,359.67,258.77
2018,7,23,13,45,139.0,447.0,1.85,29.95,574.0,328.7,236.11
2018,7,23,14,0,124.0,433.0,1.9,29.9,544.0,300.13,215.46
2018,7,23,14,15,87.5,383.0,1.9,29.75,460.0,265.6,191.79
2018,7,23,14,30,51.0,333.0,1.9,29.6,376.0,223.47,162.86
2018,7,23,14,45,30.5,273.5,1.95,29.45,299.0,182.54,134.1
2018,7,23,15,0,10.0,214.0,2.0,29.3,222.0,156.1,120.57
2018,7,23,15,15,10.5,201.5,2.05,29.15,209.5,147.62,114.21
2018,7,23,15,30,11.0,189.0,2.1,29.0,197.0,139.04,107.71
2018,7,23,15,45,7.5,181.5,2.1,28.8,187.0,133.55,103.67
2018,7,23,16,0,4.0,174.0,2.1,28.6,177.0,128.0,99.57
2018,7,23,16,15,2.0,134.0,2.1,28.35,135.5,100.64,77.7
2018,7,23,16,30,0.0,94.0,2.1,28.1,94.0,72.21,54.64
2018,7,23,16,45,0.0,63.5,2.1,27.9,63.5,48.73,35.34
2018,7,23,17,0,0.0,33.0,2.1,27.7,33.0,25.22,15.71
2018,7,23,17,15,0.0,35.0,1.95,27.35,35.0,26.73,17.11
2018,7,23,17,30,0.0,37.0,1.8,27.0,37.0,28.25,18.5
2018,7,23,17,45,0.0,40.0,1.65,26.65,40.0,30.54,20.55
2018,7,23,18,0,0.0,43.0,1.5,26.3,43.0,32.85,22.57
2018,7,23,18,15,0.0,38.5,1.5,26.3,38.5,29.39,19.53
2018,7,23,18,30,0.0,34.0,1.5,26.3,34.0,25.95,16.4
2018,7,23,18,45,0.0,24.5,1.3,25.4,24.5,18.67,9.98
2018,7,23,19,0,0.0,15.0,1.1,24.5,15.0,11.41,3.09
2018,7,23,19,15,0.0,8.5,1.15,24.3,8.5,6.69,0.0
2018,7,23,19,30,0.0,2.0,1.2,24.1,2.0,1.57,0.0
2018,7,23,19,45,0.0,1.0,1.25,23.9,1.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,1.3,23.7,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,1.3,23.55,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,1.3,23.4,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,1.3,23.25,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,1.3,23.1,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,1.25,22.95,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,1.2,22.8,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,1.15,22.7,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,1.1,22.45,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,1.1,21.95,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,1.1,21.8,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,1.1,21.65,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,1.05,21.4,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,0.95,21.2,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,0.75,20.85,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,0.7,20.75,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,0.65,20.65,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,0.6,20.55,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,0.65,20.45,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,0.7,20.35,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,7,24,5,15,6.0,3.0,0.8,20.45,3.0,0.0,0.0
2018,7,24,5,30,12.0,6.0,0.9,20.6,6.0,13.87,0.0
2018,7,24,5,45,6.0,10.5,0.95,20.75,10.5,13.04,2.11
2018,7,24,6,0,0.0,15.0,1.0,20.9,15.0,11.39,3.5
2018,7,24,6,15,0.0,17.5,1.05,21.1,17.5,13.29,5.34
2018,7,24,6,30,0.0,20.0,1.1,21.3,20.0,15.2,7.06
2018,7,24,6,45,13.5,58.5,1.1,21.5,63.0,65.34,49.55
2018,7,24,7,0,27.0,97.0,1.1,21.7,106.0,122.92,97.34
2018,7,24,7,15,23.5,109.0,1.1,21.95,117.5,129.49,102.1
2018,7,24,7,30,20.0,121.0,1.1,22.2,129.0,122.2,95.63
2018,7,24,7,45,10.0,107.0,1.15,22.5,111.0,96.01,73.6
2018,7,24,8,0,0.0,93.0,1.2,22.8,93.0,72.24,53.56
2018,7,24,8,15,5.0,137.5,1.2,23.15,140.5,116.8,89.36
2018,7,24,8,30,10.0,182.0,1.2,23.5,188.0,162.32,124.97
2018,7,24,8,45,14.5,205.5,1.2,23.9,215.0,187.03,143.64
2018,7,24,9,0,19.0,229.0,1.2,24.3,242.0,211.37,161.79
2018,7,24,9,15,43.0,269.5,1.25,24.65,301.0,293.46,224.04
2018,7,24,9,30,67.0,310.0,1.3,25.0,360.0,353.9,268.32
2018,7,24,9,45,112.0,346.5,1.3,25.4,435.0,451.26,338.49
2018,7,24,10,0,157.0,383.0,1.3,25.8,510.0,521.41,387.08
2018,7,24,10,15,136.0,370.0,1.3,26.05,483.0,477.16,353.95
2018,7,24,10,30,115.0,357.0,1.3,26.3,456.0,434.6,322.73
2018,7,24,10,45,72.5,324.5,1.3,26.55,387.5,340.55,253.79
2018,7,24,11,0,30.0,292.0,1.3,26.8,319.0,269.87,200.83
2018,7,24,11,15,40.5,342.5,1.25,27.05,380.0,316.51,234.83
2018,7,24,11,30,51.0,393.0,1.2,27.3,441.0,360.09,265.43
2018,7,24,11,45,69.0,418.0,1.2,27.55,483.5,385.02,282.64
2018,7,24,12,0,87.0,443.0,1.2,27.8,526.0,406.77,297.41
2018,7,24,12,15,89.5,452.5,1.15,27.9,538.0,403.89,294.51
2018,7,24,12,30,92.0,462.0,1.1,28.0,550.0,399.99,291.01
2018,7,24,12,45,95.0,451.5,1.1,28.15,542.0,381.64,277.48
2018,7,24,13,0,98.0,441.0,1.1,28.3,534.0,363.41,263.99
2018,7,24,13,15,98.0,434.5,1.1,28.35,526.5,346.57,251.46
2018,7,24,13,30,98.0,428.0,1.1,28.4,519.0,329.94,238.98
2018,7,24,13,45,132.5,430.5,1.1,28.4,551.0,317.64,228.59
2018,7,24,14,0,167.0,433.0,1.1,28.4,583.0,310.33,221.36
2018,7,24,14,15,221.0,414.0,1.1,28.35,606.0,291.85,205.46
2018,7,24,14,30,275.0,395.0,1.1,28.3,629.0,251.81,175.23
2018,7,24,14,45,279.0,375.0,1.15,28.25,604.0,217.65,155.18
2018,7,24,15,0,283.0,355.0,1.2,28.2,579.0,196.75,152.69
2018,7,24,15,15,199.5,344.0,1.2,28.05,498.0,205.78,160.24
2018,7,24,15,30,116.0,333.0,1.2,27.9,417.0,198.48,154.94
2018,7,24,15,45,93.5,305.0,1.15,27.75,370.0,195.78,153.27
2018,7,24,16,0,71.0,277.0,1.1,27.6,323.0,180.29,141.48
2018,7,24,16,15,58.0,248.5,1.1,27.45,284.0,164.34,129.28
2018,7,24,16,30,45.0,220.0,1.1,27.3,245.0,147.88,116.56
2018,7,24,16,45,29.0,188.5,1.05,27.1,204.0,129.2,101.88
2018,7,24,17,0,13.0,157.0,1.0,26.9,163.0,113.83,89.73
2018,7,24,17,15,6.5,121.0,0.95,26.55,124.0,89.56,70.03
2018,7,24,17,30,0.0,85.0,0.9,26.2,85.0,64.45,49.29
2018,7,24,17,45,4.0,60.0,0.8,25.9,61.0,46.02,33.84
2018,7,24,18,0,8.0,35.0,0.7,25.6,37.0,27.69,18.22
2018,7,24,18,15,22.5,36.5,0.7,25.6,41.0,28.88,19.18
2018,7,24,18,30,37.0,38.0,0.7,25.6,45.0,29.29,19.31
2018,7,24,18,45,33.5,27.5,0.65,24.7,32.5,21.45,12.34
2018,7,24,19,0,30.0,17.0,0.6,23.8,20.0,13.48,4.59
2018,7,24,19,15,15.0,9.0,0.6,23.65,10.5,7.08,0.0
2018,7,24,19,30,0.0,1.0,0.6,23.5,1.0,0.79,0.0
2018,7,24,19,45,0.0,0.5,0.65,23.3,0.5,0.0,0.0
2018,7,24,20,0,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,0.75,22.75,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,0.85,22.35,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,0.85,22.2,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,0.75,22.05,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,0.65,21.9,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,0.55,21.75,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,0.45,21.65,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,0.4,21.6,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,0.4,21.55,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,0.4,21.45,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,0.4,21.4,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,0.35,21.4,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,0.3,21.4,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,0.3,21.4,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,0.3,21.4,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,0.25,21.35,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,0.2,21.3,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,0.2,21.3,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,0.2,21.3,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,0.2,21.3,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,0.2,21.3,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,0.2,21.3,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,0.2,21.3,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,0.2,21.3,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,0.2,21.3,0.0,0.0,0.0
2018,7,25,5,15,2.5,3.0,0.2,21.45,3.0,0.0,0.0
2018,7,25,5,30,5.0,6.0,0.2,21.6,6.0,8.53,0.0
2018,7,25,5,45,43.0,21.0,0.2,21.75,25.5,68.03,32.2
2018,7,25,6,0,81.0,36.0,0.2,21.9,45.0,140.5,107.35
2018,7,25,6,15,139.5,55.5,0.25,22.25,81.0,219.1,173.85
2018,7,25,6,30,198.0,75.0,0.3,22.6,117.0,298.92,238.79
2018,7,25,6,45,183.0,93.5,0.3,22.9,141.0,310.33,247.25
2018,7,25,7,0,168.0,112.0,0.3,23.2,165.0,298.56,237.78
2018,7,25,7,15,186.0,137.0,0.35,23.6,205.5,346.73,274.13
2018,7,25,7,30,204.0,162.0,0.4,24.0,246.0,393.75,308.03
2018,7,25,7,45,172.0,185.0,0.4,24.45,262.0,386.56,299.46
2018,7,25,8,0,140.0,208.0,0.4,24.9,278.0,377.27,289.82
2018,7,25,8,15,135.0,223.0,0.4,25.05,296.5,383.95,293.3
2018,7,25,8,30,130.0,238.0,0.4,25.2,315.0,390.04,296.19
2018,7,25,8,45,87.5,254.5,0.4,25.35,308.0,334.63,253.39
2018,7,25,9,0,45.0,271.0,0.4,25.5,301.0,303.16,228.15
2018,7,25,9,15,72.0,302.5,0.5,25.6,354.5,358.15,268.94
2018,7,25,9,30,99.0,334.0,0.6,25.7,408.0,411.26,306.96
2018,7,25,9,45,130.5,360.0,0.65,25.8,462.5,483.53,357.38
2018,7,25,10,0,162.0,386.0,0.7,25.9,517.0,529.38,388.5
2018,7,25,10,15,136.0,398.5,0.75,26.05,511.5,505.1,369.9
2018,7,25,10,30,110.0,411.0,0.8,26.2,506.0,481.17,352.2
2018,7,25,10,45,161.0,423.0,0.85,26.35,566.5,524.58,383.13
2018,7,25,11,0,212.0,435.0,0.9,26.5,627.0,563.44,409.79
2018,7,25,11,15,184.0,412.5,0.9,26.6,581.5,504.43,367.94
2018,7,25,11,30,156.0,390.0,0.9,26.7,536.0,448.3,328.42
2018,7,25,11,45,96.0,351.0,0.9,26.85,441.0,359.01,264.23
2018,7,25,12,0,36.0,312.0,0.9,27.0,346.0,270.42,199.44
2018,7,25,12,15,97.5,357.5,0.9,27.1,450.5,341.21,251.47
2018,7,25,12,30,159.0,403.0,0.9,27.2,555.0,396.59,289.96
2018,7,25,12,45,99.5,285.0,0.9,27.3,380.0,266.54,195.8
2018,7,25,13,0,40.0,167.0,0.9,27.4,205.0,144.57,105.61
2018,7,25,13,15,20.0,126.5,0.9,27.5,145.5,103.75,74.81
2018,7,25,13,30,0.0,86.0,0.9,27.6,86.0,66.59,46.5
2018,7,25,13,45,1.0,101.0,0.95,27.65,102.0,78.19,55.56
2018,7,25,14,0,2.0,116.0,1.0,27.7,118.0,89.5,64.29
2018,7,25,14,15,11.0,176.0,1.05,27.65,185.5,134.22,98.3
2018,7,25,14,30,20.0,236.0,1.1,27.6,253.0,164.3,120.87
2018,7,25,14,45,42.0,284.5,1.15,27.6,318.5,189.04,139.56
2018,7,25,15,0,64.0,333.0,1.2,27.6,384.0,210.61,164.03
2018,7,25,15,15,196.5,310.0,1.25,27.45,454.5,190.4,148.55
2018,7,25,15,30,329.0,287.0,1.3,27.3,525.0,171.1,133.78
2018,7,25,15,45,322.5,278.5,1.3,27.15,500.0,168.35,132.05
2018,7,25,16,0,316.0,270.0,1.3,27.0,475.0,165.31,130.08
2018,7,25,16,15,240.0,251.0,1.25,26.8,400.0,154.86,122.14
2018,7,25,16,30,164.0,232.0,1.2,26.6,325.0,150.82,119.36
2018,7,25,16,45,89.5,162.0,1.15,26.4,212.0,110.98,87.24
2018,7,25,17,0,15.0,92.0,1.1,26.2,99.0,68.95,52.71
2018,7,25,17,15,8.0,60.0,1.0,25.95,63.5,46.12,33.72
2018,7,25,17,30,1.0,28.0,0.9,25.7,28.0,21.37,12.73
2018,7,25,17,45,28.0,38.5,0.8,25.4,46.5,29.92,20.17
2018,7,25,18,0,55.0,49.0,0.7,25.1,65.0,37.75,26.93
2018,7,25,18,15,70.0,57.0,0.7,25.1,73.0,43.03,31.32
2018,7,25,18,30,85.0,65.0,0.7,25.1,81.0,47.28,34.56
2018,7,25,18,45,72.0,46.5,0.6,24.25,57.0,34.34,23.09
2018,7,25,19,0,59.0,28.0,0.5,23.4,33.0,21.17,10.21
2018,7,25,19,15,38.5,16.0,0.45,23.25,18.5,12.59,0.0
2018,7,25,19,30,18.0,4.0,0.4,23.1,4.0,3.15,0.0
2018,7,25,19,45,9.0,2.0,0.4,23.0,2.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,0.4,22.9,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,0.4,22.75,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,0.4,22.6,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,0.4,22.45,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,0.4,22.15,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,0.4,21.85,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,0.4,21.7,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,0.4,21.6,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,0.4,21.4,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,0.4,21.3,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,0.45,21.15,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,0.5,20.8,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,0.5,20.7,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,0.5,20.6,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,0.5,20.3,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,0.5,20.2,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,0.5,20.15,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,0.5,20.1,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,0.5,19.9,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,0.5,19.85,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,0.5,19.45,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,7,26,5,15,29.5,5.5,0.65,19.85,6.0,0.0,0.0
2018,7,26,5,30,59.0,11.0,0.8,20.2,12.0,53.6,0.0
2018,7,26,5,45,159.5,25.0,0.9,20.6,40.5,200.49,95.83
2018,7,26,6,0,260.0,39.0,1.0,21.0,69.0,318.79,247.23
2018,7,26,6,15,344.5,50.0,0.95,21.5,110.5,410.28,324.98
2018,7,26,6,30,429.0,61.0,0.9,22.0,152.0,514.54,406.1
2018,7,26,6,45,489.5,69.0,0.85,22.55,200.0,592.24,462.98
2018,7,26,7,0,550.0,77.0,0.8,23.1,248.0,670.74,517.1
2018,7,26,7,15,593.0,82.5,0.85,24.0,298.0,729.2,554.88
2018,7,26,7,30,636.0,88.0,0.9,24.9,348.0,786.66,590.49
2018,7,26,7,45,668.0,93.0,0.9,25.8,398.5,830.97,615.28
2018,7,26,8,0,700.0,98.0,0.9,26.7,449.0,873.18,637.98
2018,7,26,8,15,723.5,102.0,0.9,27.3,498.0,896.32,648.63
2018,7,26,8,30,747.0,106.0,0.9,27.9,547.0,923.56,661.96
2018,7,26,8,45,765.0,109.0,0.95,28.45,592.5,940.74,669.82
2018,7,26,9,0,783.0,112.0,1.0,29.0,638.0,954.47,675.7
2018,7,26,9,15,797.5,114.5,1.0,29.4,680.0,960.5,676.47
2018,7,26,9,30,812.0,117.0,1.0,29.8,722.0,962.87,675.24
2018,7,26,9,45,823.5,118.5,1.0,30.2,759.0,943.67,660.99
2018,7,26,10,0,835.0,120.0,1.0,30.6,796.0,934.92,653.61
2018,7,26,10,15,844.0,121.5,1.0,30.9,827.5,920.19,642.84
2018,7,26,10,30,853.0,123.0,1.0,31.2,859.0,901.91,630.11
2018,7,26,10,45,860.0,124.0,1.0,31.5,884.0,877.9,613.98
2018,7,26,11,0,867.0,125.0,1.0,31.8,909.0,850.56,595.92
2018,7,26,11,15,809.5,163.5,1.0,32.0,907.0,811.87,570.79
2018,7,26,11,30,752.0,202.0,1.0,32.2,905.0,759.91,535.04
2018,7,26,11,45,810.5,168.0,1.0,32.4,933.5,734.87,518.35
2018,7,26,12,0,869.0,134.0,1.0,32.6,962.0,696.14,492.01
2018,7,26,12,15,871.5,133.0,1.0,32.7,965.0,650.86,459.87
2018,7,26,12,30,874.0,132.0,1.0,32.8,968.0,603.82,425.66
2018,7,26,12,45,882.5,125.0,1.0,32.9,965.5,554.47,388.87
2018,7,26,13,0,891.0,118.0,1.0,33.0,963.0,503.31,349.56
2018,7,26,13,15,888.5,117.5,1.05,33.05,950.5,449.93,307.77
2018,7,26,13,30,886.0,117.0,1.1,33.1,938.0,395.96,264.31
2018,7,26,13,45,882.0,116.0,1.1,33.15,918.5,340.84,219.15
2018,7,26,14,0,878.0,115.0,1.1,33.2,899.0,285.68,174.22
2018,7,26,14,15,872.0,113.0,1.1,33.15,872.0,229.74,131.03
2018,7,26,14,30,866.0,111.0,1.1,33.1,845.0,174.4,93.95
2018,7,26,14,45,858.0,109.0,1.1,33.05,812.0,119.7,69.26
2018,7,26,15,0,850.0,107.0,1.1,33.0,779.0,93.21,69.21
2018,7,26,15,15,838.0,105.5,1.1,32.85,740.0,92.66,69.01
2018,7,26,15,30,826.0,104.0,1.1,32.7,701.0,91.98,68.68
2018,7,26,15,45,810.5,102.0,1.1,32.55,657.5,81.42,60.45
2018,7,26,16,0,795.0,100.0,1.1,32.4,614.0,80.7,60.1
2018,7,26,16,15,776.0,97.0,1.1,32.25,567.0,79.17,59.1
2018,7,26,16,30,757.0,94.0,1.1,32.1,520.0,77.56,58.04
2018,7,26,16,45,732.0,90.5,1.05,32.0,470.5,75.39,56.5
2018,7,26,17,0,707.0,87.0,1.0,31.9,421.0,73.15,54.91
2018,7,26,17,15,674.5,82.0,0.9,31.25,370.5,64.25,47.92
2018,7,26,17,30,642.0,77.0,0.8,30.6,320.0,60.85,45.39
2018,7,26,17,45,596.5,71.0,0.75,29.95,269.5,56.48,41.98
2018,7,26,18,0,551.0,65.0,0.7,29.3,219.0,52.08,38.42
2018,7,26,18,15,486.0,57.5,0.7,29.3,172.5,46.32,33.44
2018,7,26,18,30,421.0,50.0,0.7,29.3,126.0,40.56,28.29
2018,7,26,18,45,325.5,39.5,0.7,28.0,87.0,32.18,20.86
2018,7,26,19,0,230.0,29.0,0.7,26.7,48.0,22.16,10.43
2018,7,26,19,15,128.5,16.5,0.7,26.4,26.0,12.98,0.0
2018,7,26,19,30,27.0,4.0,0.7,26.1,4.0,0.0,0.0
2018,7,26,19,45,13.5,2.0,0.75,25.85,2.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,0.8,25.6,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,0.75,25.35,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,0.7,25.1,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,0.7,24.8,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,0.7,24.1,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,0.65,23.85,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,0.55,22.45,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,0.5,22.25,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,0.5,21.95,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,0.45,21.8,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,0.4,21.7,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,0.4,21.6,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,0.4,21.45,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,0.4,21.4,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,0.4,21.25,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,0.4,21.1,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,0.4,20.9,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,0.4,20.85,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,0.4,20.8,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,0.4,20.8,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,0.4,20.8,0.0,0.0,0.0
2018,7,27,5,15,28.5,5.0,0.45,21.2,5.5,0.0,0.0
2018,7,27,5,30,57.0,10.0,0.5,21.6,11.0,51.28,0.0
2018,7,27,5,45,156.5,23.5,0.55,22.05,38.5,194.2,81.53
2018,7,27,6,0,256.0,37.0,0.6,22.5,66.0,312.23,239.1
2018,7,27,6,15,334.5,48.0,0.55,23.1,106.0,398.48,311.97
2018,7,27,6,30,413.0,59.0,0.5,23.7,146.0,497.84,388.17
2018,7,27,6,45,474.5,67.5,0.45,24.35,194.0,576.46,444.62
2018,7,27,7,0,536.0,76.0,0.4,25.0,242.0,656.13,498.36
2018,7,27,7,15,586.5,81.0,0.45,25.95,293.5,720.92,539.71
2018,7,27,7,30,637.0,86.0,0.5,26.9,345.0,785.03,578.85
2018,7,27,7,45,669.5,90.5,0.6,27.9,395.5,829.17,604.27
2018,7,27,8,0,702.0,95.0,0.7,28.9,446.0,871.25,627.92
2018,7,27,8,15,726.0,98.5,0.8,29.4,494.5,894.74,640.64
2018,7,27,8,30,750.0,102.0,0.9,29.9,543.0,921.91,655.78
2018,7,27,8,45,769.0,104.5,1.0,30.45,589.0,939.51,664.7
2018,7,27,9,0,788.0,107.0,1.1,31.0,635.0,953.69,671.63
2018,7,27,9,15,796.5,112.0,1.15,31.25,675.5,956.6,671.7
2018,7,27,9,30,805.0,117.0,1.2,31.5,716.0,955.88,669.82
2018,7,27,9,45,809.0,123.0,1.25,31.8,751.0,948.16,663.68
2018,7,27,10,0,813.0,129.0,1.3,32.1,786.0,936.82,655.52
2018,7,27,10,15,822.0,130.5,1.35,32.3,817.0,908.2,637.05
2018,7,27,10,30,831.0,132.0,1.4,32.5,848.0,890.21,625.41
2018,7,27,10,45,771.0,166.0,1.45,32.75,845.0,851.74,600.67
2018,7,27,11,0,711.0,200.0,1.5,33.0,842.0,806.22,570.37
2018,7,27,11,15,631.0,243.0,1.55,33.15,821.5,744.37,528.16
2018,7,27,11,30,551.0,286.0,1.6,33.3,801.0,682.34,485.45
2018,7,27,11,45,670.0,228.5,1.6,33.4,861.0,688.0,489.97
2018,7,27,12,0,789.0,171.0,1.6,33.5,921.0,678.27,483.0
2018,7,27,12,15,810.5,161.0,1.65,33.6,933.5,639.23,454.91
2018,7,27,12,30,832.0,151.0,1.7,33.7,946.0,591.58,420.37
2018,7,27,12,45,836.0,149.0,1.7,33.8,944.5,544.8,384.82
2018,7,27,13,0,840.0,147.0,1.7,33.9,943.0,496.62,347.17
2018,7,27,13,15,837.5,146.0,1.7,33.95,930.5,445.07,306.17
2018,7,27,13,30,835.0,145.0,1.7,34.0,918.0,393.06,263.86
2018,7,27,13,45,821.5,148.0,1.7,34.0,894.5,336.35,217.98
2018,7,27,14,0,808.0,151.0,1.7,34.0,871.0,282.6,174.63
2018,7,27,14,15,811.0,144.0,1.7,33.9,848.0,227.38,131.8
2018,7,27,14,30,814.0,137.0,1.7,33.8,825.0,172.02,94.25
2018,7,27,14,45,795.0,138.5,1.7,33.75,788.5,119.96,71.12
2018,7,27,15,0,776.0,140.0,1.7,33.7,752.0,97.96,72.84
2018,7,27,15,15,702.0,161.5,1.65,33.5,694.0,100.87,75.4
2018,7,27,15,30,628.0,183.0,1.6,33.3,636.0,113.07,85.31
2018,7,27,15,45,488.5,213.5,1.55,33.1,552.5,130.54,99.42
2018,7,27,16,0,349.0,244.0,1.5,32.9,469.0,153.18,117.63
2018,7,27,16,15,523.5,178.0,1.45,32.7,486.5,115.94,88.43
2018,7,27,16,30,698.0,112.0,1.4,32.5,504.0,81.45,61.07
2018,7,27,16,45,658.0,110.5,1.35,32.3,452.0,80.88,60.92
2018,7,27,17,0,618.0,109.0,1.3,32.1,400.0,80.42,60.83
2018,7,27,17,15,554.0,106.5,1.15,31.5,344.0,78.99,60.02
2018,7,27,17,30,490.0,104.0,1.0,30.9,288.0,75.63,57.58
2018,7,27,17,45,416.5,96.5,0.9,30.3,236.0,70.05,53.21
2018,7,27,18,0,343.0,89.0,0.8,29.7,184.0,64.51,48.73
2018,7,27,18,15,302.5,74.0,0.8,29.7,145.0,54.28,40.01
2018,7,27,18,30,262.0,59.0,0.8,29.7,106.0,43.77,30.87
2018,7,27,18,45,205.5,44.0,0.75,28.4,73.5,32.91,21.37
2018,7,27,19,0,149.0,29.0,0.7,27.1,41.0,21.87,9.83
2018,7,27,19,15,82.0,16.0,0.7,26.85,22.0,12.59,0.0
2018,7,27,19,30,15.0,3.0,0.7,26.6,3.0,0.0,0.0
2018,7,27,19,45,7.5,1.5,0.7,26.35,1.5,0.0,0.0
2018,7,27,20,0,0.0,0.0,0.7,26.1,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,0.7,25.85,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,0.7,25.6,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,0.65,25.4,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,0.6,25.2,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,0.6,24.8,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,0.55,24.6,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,0.5,24.3,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,0.5,24.2,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,0.5,24.05,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,0.5,23.9,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,0.5,23.7,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,0.5,23.55,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,0.5,23.25,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,0.55,22.95,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,0.65,22.65,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,0.75,22.35,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,1.05,21.85,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,1.15,21.55,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,1.2,21.4,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,1.2,21.25,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,1.2,21.05,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,1.25,20.95,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,7,28,5,15,16.0,4.0,1.4,21.2,4.5,0.0,0.0
2018,7,28,5,30,32.0,8.0,1.5,21.5,9.0,30.66,0.0
2018,7,28,5,45,91.0,24.0,1.6,21.8,32.5,127.4,43.8
2018,7,28,6,0,150.0,40.0,1.7,22.1,56.0,210.49,162.07
2018,7,28,6,15,246.0,54.0,1.75,22.7,97.5,332.01,265.0
2018,7,28,6,30,342.0,68.0,1.8,23.3,139.0,440.77,352.89
2018,7,28,6,45,332.0,84.5,1.9,23.85,169.5,459.3,367.91
2018,7,28,7,0,322.0,101.0,2.0,24.4,200.0,475.77,379.8
2018,7,28,7,15,380.5,110.0,2.0,25.0,248.5,547.08,432.73
2018,7,28,7,30,439.0,119.0,2.0,25.6,297.0,619.21,483.19
2018,7,28,7,45,501.5,125.0,2.0,26.2,354.5,691.5,531.75
2018,7,28,8,0,564.0,131.0,2.0,26.8,412.0,775.79,586.86
2018,7,28,8,15,626.5,129.0,1.9,27.3,471.5,837.81,624.21
2018,7,28,8,30,689.0,127.0,1.8,27.8,531.0,896.99,658.54
2018,7,28,8,45,709.5,131.0,1.7,28.3,577.0,917.35,666.73
2018,7,28,9,0,730.0,135.0,1.6,28.8,623.0,934.41,673.05
2018,7,28,9,15,746.5,138.0,1.45,29.25,665.0,935.04,668.39
2018,7,28,9,30,763.0,141.0,1.3,29.7,707.0,940.23,666.79
2018,7,28,9,45,776.0,143.0,1.2,30.1,744.0,937.17,660.89
2018,7,28,10,0,789.0,145.0,1.1,30.5,781.0,930.4,652.91
2018,7,28,10,15,797.5,147.5,0.95,30.8,812.0,916.16,639.95
2018,7,28,10,30,806.0,150.0,0.8,31.1,843.0,898.34,624.97
2018,7,28,10,45,788.0,164.5,0.65,31.4,858.5,864.99,600.63
2018,7,28,11,0,770.0,179.0,0.5,31.7,874.0,828.99,574.98
2018,7,28,11,15,723.5,205.0,0.5,31.9,868.0,785.31,545.51
2018,7,28,11,30,677.0,231.0,0.5,32.1,862.0,733.78,511.04
2018,7,28,11,45,388.0,333.0,0.5,32.25,695.5,568.47,399.6
2018,7,28,12,0,99.0,435.0,0.5,32.4,529.0,408.47,288.86
2018,7,28,12,15,124.0,445.0,0.55,32.5,563.0,422.05,299.28
2018,7,28,12,30,149.0,455.0,0.6,32.6,597.0,426.93,302.14
2018,7,28,12,45,252.5,441.0,0.7,32.7,680.5,448.98,316.76
2018,7,28,13,0,356.0,427.0,0.8,32.8,764.0,462.55,324.01
2018,7,28,13,15,462.0,363.0,0.8,32.8,794.0,429.34,297.8
2018,7,28,13,30,568.0,299.0,0.8,32.8,824.0,392.38,267.16
2018,7,28,13,45,688.5,227.5,0.85,32.8,850.0,339.15,222.81
2018,7,28,14,0,809.0,156.0,0.9,32.8,876.0,284.75,175.75
2018,7,28,14,15,776.0,166.5,0.85,32.75,840.0,232.96,137.11
2018,7,28,14,30,743.0,177.0,0.8,32.7,804.0,184.94,106.56
2018,7,28,14,45,713.0,180.0,0.8,32.6,762.5,127.46,78.89
2018,7,28,15,0,683.0,183.0,0.8,32.5,721.0,109.04,81.81
2018,7,28,15,15,719.0,161.0,0.75,32.35,701.5,101.26,75.91
2018,7,28,15,30,755.0,139.0,0.7,32.2,682.0,100.75,75.74
2018,7,28,15,45,730.5,138.5,0.7,32.05,637.0,93.47,70.17
2018,7,28,16,0,706.0,138.0,0.7,31.9,592.0,94.33,71.14
2018,7,28,16,15,680.5,133.5,0.65,31.75,543.5,92.8,70.16
2018,7,28,16,30,655.0,129.0,0.6,31.6,495.0,91.18,69.12
2018,7,28,16,45,637.0,121.5,0.55,31.45,449.5,87.65,66.55
2018,7,28,17,0,619.0,114.0,0.5,31.3,404.0,83.89,63.77
2018,7,28,17,15,584.0,107.0,0.45,30.9,354.5,79.95,60.87
2018,7,28,17,30,549.0,100.0,0.4,30.5,305.0,75.88,57.81
2018,7,28,17,45,502.0,90.5,0.3,30.1,255.5,69.66,52.86
2018,7,28,18,0,455.0,81.0,0.2,29.7,206.0,60.53,45.35
2018,7,28,18,15,389.5,70.0,0.2,29.7,161.0,52.42,38.43
2018,7,28,18,30,324.0,59.0,0.2,29.7,116.0,44.24,31.24
2018,7,28,18,45,238.5,44.0,0.2,28.6,78.5,33.09,21.46
2018,7,28,19,0,153.0,29.0,0.2,27.5,41.0,21.88,9.39
2018,7,28,19,15,81.0,15.5,0.25,27.1,21.5,12.2,0.0
2018,7,28,19,30,9.0,2.0,0.3,26.7,2.0,0.0,0.0
2018,7,28,19,45,4.5,1.0,0.35,26.3,1.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,0.4,25.9,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,0.45,25.55,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,0.5,25.2,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,0.5,24.8,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,0.5,24.1,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,0.5,23.05,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,0.55,22.35,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,0.65,22.05,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,0.75,21.75,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,0.85,21.45,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,1.0,21.15,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,1.3,20.8,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,1.35,20.65,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,1.45,20.35,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,1.5,20.2,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,1.45,20.1,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,1.4,19.85,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,1.4,19.7,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,1.4,19.6,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,1.4,19.45,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,1.4,19.4,0.0,0.0,0.0
2018,7,29,5,15,14.5,4.0,1.45,19.65,4.0,0.0,0.0
2018,7,29,5,30,29.0,8.0,1.5,19.9,8.0,28.37,0.0
2018,7,29,5,45,59.0,22.5,1.55,20.15,27.5,97.94,24.87
2018,7,29,6,0,89.0,37.0,1.6,20.4,47.0,153.28,116.96
2018,7,29,6,15,123.5,55.5,1.65,21.0,77.0,208.0,166.46
2018,7,29,6,30,158.0,74.0,1.7,21.6,107.0,263.29,213.42
2018,7,29,6,45,242.5,88.0,1.75,22.2,154.5,358.66,291.52
2018,7,29,7,0,327.0,102.0,1.8,22.8,202.0,482.11,387.05
2018,7,29,7,15,356.0,117.0,1.8,23.5,244.5,532.65,422.92
2018,7,29,7,30,385.0,132.0,1.8,24.2,287.0,582.6,457.37
2018,7,29,7,45,280.0,160.0,1.8,24.9,281.0,487.2,381.88
2018,7,29,8,0,175.0,188.0,1.8,25.6,275.0,388.47,303.65
2018,7,29,8,15,109.5,208.0,1.75,26.15,264.5,340.45,263.87
2018,7,29,8,30,44.0,228.0,1.7,26.7,254.0,267.06,204.69
2018,7,29,8,45,28.5,195.0,1.65,27.25,212.5,209.54,159.66
2018,7,29,9,0,13.0,162.0,1.6,27.8,171.0,143.85,108.0
2018,7,29,9,15,31.5,207.0,1.55,28.2,230.0,218.23,165.14
2018,7,29,9,30,50.0,252.0,1.5,28.6,289.0,278.07,209.44
2018,7,29,9,45,130.5,303.5,1.5,29.05,407.0,425.63,317.8
2018,7,29,10,0,211.0,355.0,1.5,29.5,525.0,545.41,401.22
2018,7,29,10,15,155.0,352.0,1.45,29.75,479.5,477.77,350.58
2018,7,29,10,30,99.0,349.0,1.4,30.0,434.0,412.92,302.82
2018,7,29,10,45,96.5,350.5,1.4,30.3,435.5,402.1,294.62
2018,7,29,11,0,94.0,352.0,1.4,30.6,437.0,391.06,286.0
2018,7,29,11,15,110.0,388.0,1.35,30.8,489.0,424.15,308.6
2018,7,29,11,30,126.0,424.0,1.3,31.0,541.0,453.42,327.89
2018,7,29,11,45,168.0,443.0,1.25,31.15,601.0,483.77,348.21
2018,7,29,12,0,210.0,462.0,1.2,31.3,661.0,508.6,364.18
2018,7,29,12,15,269.0,451.5,1.15,31.35,707.5,517.83,369.61
2018,7,29,12,30,328.0,441.0,1.1,31.4,754.0,517.67,368.14
2018,7,29,12,45,305.5,446.5,1.05,31.45,736.5,479.9,340.5
2018,7,29,13,0,283.0,452.0,1.0,31.5,719.0,443.95,314.21
2018,7,29,13,15,291.5,443.0,1.05,31.5,715.0,414.1,292.11
2018,7,29,13,30,300.0,434.0,1.1,31.5,711.0,383.79,269.1
2018,7,29,13,45,274.0,430.0,1.1,31.5,678.5,345.54,240.98
2018,7,29,14,0,248.0,426.0,1.1,31.5,646.0,310.56,215.62
2018,7,29,14,15,262.5,408.0,1.15,31.4,634.5,279.25,192.32
2018,7,29,14,30,277.0,390.0,1.2,31.3,623.0,247.15,170.19
2018,7,29,14,45,372.0,340.5,1.3,31.2,640.5,204.79,143.54
2018,7,29,15,0,467.0,291.0,1.4,31.1,658.0,160.8,123.15
2018,7,29,15,15,512.0,265.5,1.45,30.9,649.0,152.98,117.49
2018,7,29,15,30,557.0,240.0,1.5,30.7,640.0,144.25,110.98
2018,7,29,15,45,508.5,236.5,1.55,30.45,584.0,143.46,110.79
2018,7,29,16,0,460.0,233.0,1.6,30.2,528.0,142.68,110.61
2018,7,29,16,15,459.5,220.5,1.6,29.85,496.0,138.14,107.48
2018,7,29,16,30,459.0,208.0,1.6,29.5,464.0,133.2,104.01
2018,7,29,16,45,425.0,197.0,1.55,29.2,416.5,127.98,100.25
2018,7,29,17,0,391.0,186.0,1.5,28.9,369.0,125.37,98.61
2018,7,29,17,15,348.5,170.5,1.45,28.4,319.0,115.75,91.24
2018,7,29,17,30,306.0,155.0,1.4,27.9,269.0,105.89,83.53
2018,7,29,17,45,237.5,132.5,1.35,27.45,212.5,91.36,71.74
2018,7,29,18,0,169.0,110.0,1.3,27.0,156.0,77.47,60.21
2018,7,29,18,15,115.0,85.5,1.3,27.0,114.0,61.06,46.17
2018,7,29,18,30,61.0,61.0,1.3,27.0,72.0,44.39,31.71
2018,7,29,18,45,41.0,41.5,1.2,25.95,48.0,30.76,19.73
2018,7,29,19,0,21.0,22.0,1.1,24.9,24.0,16.89,5.64
2018,7,29,19,15,11.0,11.5,1.1,24.75,12.5,9.05,0.0
2018,7,29,19,30,1.0,1.0,1.1,24.6,1.0,0.0,0.0
2018,7,29,19,45,0.5,0.5,1.1,24.4,0.5,0.0,0.0
2018,7,29,20,0,0.0,0.0,1.1,24.2,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,1.1,24.1,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,1.05,23.9,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,1.0,23.8,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,0.95,23.75,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,0.85,23.6,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,0.75,23.45,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,0.65,23.35,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,0.6,23.25,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,0.6,23.15,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,0.65,23.05,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,0.75,22.95,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,0.8,22.85,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,0.85,22.75,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,0.95,22.65,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,1.0,22.6,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,1.05,22.35,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,1.1,22.25,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,1.05,22.2,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,7,30,5,15,0.0,0.5,1.1,22.25,0.5,0.0,0.0
2018,7,30,5,30,0.0,1.0,1.2,22.3,1.0,0.79,0.0
2018,7,30,5,45,2.0,10.0,1.25,22.35,10.0,9.19,0.0
2018,7,30,6,0,4.0,19.0,1.3,22.4,19.0,17.81,8.43
2018,7,30,6,15,12.0,35.0,1.3,22.5,37.0,42.21,29.32
2018,7,30,6,30,20.0,51.0,1.3,22.6,55.0,66.71,50.3
2018,7,30,6,45,35.5,74.5,1.35,22.75,84.0,108.16,85.23
2018,7,30,7,0,51.0,98.0,1.4,22.9,113.0,149.17,119.18
2018,7,30,7,15,36.5,108.0,1.45,23.05,120.0,142.39,112.76
2018,7,30,7,30,22.0,118.0,1.5,23.2,127.0,135.63,106.31
2018,7,30,7,45,11.0,94.0,1.55,23.35,98.5,85.13,64.68
2018,7,30,8,0,0.0,70.0,1.6,23.5,70.0,53.74,38.44
2018,7,30,8,15,0.0,73.0,1.6,23.7,73.0,56.09,40.2
2018,7,30,8,30,0.0,76.0,1.6,23.9,76.0,58.45,41.92
2018,7,30,8,45,1.0,104.0,1.6,24.1,104.5,81.9,60.59
2018,7,30,9,0,2.0,132.0,1.6,24.3,133.0,106.46,79.87
2018,7,30,9,15,4.5,159.0,1.6,24.65,162.0,131.73,99.46
2018,7,30,9,30,7.0,186.0,1.6,25.0,191.0,156.84,118.64
2018,7,30,9,45,17.0,238.5,1.6,25.35,252.0,211.44,160.37
2018,7,30,10,0,27.0,291.0,1.6,25.7,313.0,284.82,215.07
2018,7,30,10,15,97.0,350.0,1.6,26.05,432.5,401.55,301.77
2018,7,30,10,30,167.0,409.0,1.6,26.4,552.0,531.18,393.44
2018,7,30,10,45,151.5,421.0,1.6,26.75,553.5,514.66,379.25
2018,7,30,11,0,136.0,433.0,1.6,27.1,555.0,498.0,366.09
2018,7,30,11,15,114.0,434.0,1.55,27.45,538.0,466.69,342.51
2018,7,30,11,30,92.0,435.0,1.5,27.8,521.0,426.22,312.69
2018,7,30,11,45,114.0,433.0,1.5,28.15,540.5,437.12,320.12
2018,7,30,12,0,136.0,431.0,1.5,28.5,560.0,435.37,318.22
2018,7,30,12,15,198.5,440.0,1.5,28.8,628.5,464.47,338.16
2018,7,30,12,30,261.0,449.0,1.5,29.1,697.0,484.68,350.86
2018,7,30,12,45,272.0,449.0,1.5,29.35,706.5,463.89,334.54
2018,7,30,13,0,283.0,449.0,1.5,29.6,716.0,441.75,317.17
2018,7,30,13,15,323.5,429.0,1.5,29.75,730.5,418.41,298.31
2018,7,30,13,30,364.0,409.0,1.5,29.9,745.0,391.54,276.06
2018,7,30,13,45,232.0,392.0,1.55,30.05,604.5,312.01,220.66
2018,7,30,14,0,100.0,375.0,1.6,30.2,464.0,262.39,188.44
2018,7,30,14,15,91.5,366.0,1.6,30.2,445.5,255.57,183.87
2018,7,30,14,30,83.0,357.0,1.6,30.2,427.0,238.39,172.26
2018,7,30,14,45,164.0,351.0,1.6,30.2,482.0,213.63,154.64
2018,7,30,15,0,245.0,345.0,1.6,30.2,537.0,191.71,147.91
2018,7,30,15,15,322.0,313.0,1.6,30.05,552.0,181.8,140.6
2018,7,30,15,30,399.0,281.0,1.6,29.9,567.0,160.47,124.2
2018,7,30,15,45,392.5,262.5,1.6,29.8,529.0,162.76,126.44
2018,7,30,16,0,386.0,244.0,1.6,29.7,491.0,154.33,120.13
2018,7,30,16,15,386.0,221.5,1.6,29.4,452.0,143.46,111.95
2018,7,30,16,30,386.0,199.0,1.6,29.1,413.0,126.43,98.69
2018,7,30,16,45,412.5,172.5,1.55,28.85,381.5,113.43,88.56
2018,7,30,17,0,439.0,146.0,1.5,28.6,350.0,99.48,77.51
2018,7,30,17,15,378.0,138.0,1.4,28.15,298.5,94.5,73.8
2018,7,30,17,30,317.0,130.0,1.3,27.7,247.0,91.48,71.65
2018,7,30,17,45,259.0,114.5,1.2,27.25,200.0,80.93,63.07
2018,7,30,18,0,201.0,99.0,1.1,26.8,153.0,70.24,54.17
2018,7,30,18,15,159.0,80.0,1.1,26.8,117.0,57.38,43.1
2018,7,30,18,30,117.0,61.0,1.1,26.8,81.0,44.72,31.99
2018,7,30,18,45,100.0,43.5,1.05,25.65,56.5,32.04,20.75
2018,7,30,19,0,83.0,26.0,1.0,24.5,32.0,19.52,6.82
2018,7,30,19,15,44.5,14.0,1.0,24.3,17.0,11.02,0.0
2018,7,30,19,30,6.0,2.0,1.0,24.1,2.0,0.0,0.0
2018,7,30,19,45,3.0,1.0,1.05,23.9,1.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,1.1,23.7,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,1.1,23.3,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,1.05,23.15,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,0.95,22.85,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,0.65,22.25,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,0.55,22.1,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,0.4,22.05,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,0.35,22.05,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2018,7,31,5,15,0.0,0.5,0.35,22.2,0.5,0.0,0.0
2018,7,31,5,30,0.0,1.0,0.4,22.4,1.0,0.79,0.0
2018,7,31,5,45,0.0,3.0,0.45,22.6,3.0,2.27,0.0
2018,7,31,6,0,0.0,5.0,0.5,22.8,5.0,3.78,0.0
2018,7,31,6,15,0.0,7.0,0.55,22.95,7.0,5.3,0.0
2018,7,31,6,30,0.0,9.0,0.6,23.1,9.0,6.82,0.0
2018,7,31,6,45,0.0,13.0,0.65,23.3,13.0,9.87,2.58
2018,7,31,7,0,0.0,17.0,0.7,23.5,17.0,12.92,5.14
2018,7,31,7,15,0.0,24.5,0.7,23.8,24.5,18.66,9.89
2018,7,31,7,30,0.0,32.0,0.7,24.1,32.0,24.42,14.6
2018,7,31,7,45,0.0,37.5,0.7,24.45,37.5,28.66,17.99
2018,7,31,8,0,0.0,43.0,0.7,24.8,43.0,32.91,21.34
2018,7,31,8,15,0.0,55.0,0.75,25.1,55.0,42.18,28.74
2018,7,31,8,30,0.0,67.0,0.8,25.4,67.0,51.49,36.07
2018,7,31,8,45,0.0,76.0,0.8,25.7,76.0,58.5,41.49
2018,7,31,9,0,0.0,85.0,0.8,26.0,85.0,65.53,46.88
2018,7,31,9,15,0.0,98.5,0.85,26.2,98.5,76.24,55.16
2018,7,31,9,30,0.0,112.0,0.9,26.4,112.0,87.29,63.63
2018,7,31,9,45,0.0,93.0,0.95,26.65,93.0,71.95,51.39
2018,7,31,10,0,0.0,74.0,1.0,26.9,74.0,57.21,39.69
2018,7,31,10,15,1.0,101.5,1.05,27.05,102.5,79.84,57.35
2018,7,31,10,30,2.0,129.0,1.1,27.2,131.0,102.74,74.98
2018,7,31,10,45,3.5,146.5,1.2,27.4,149.5,117.92,86.52
2018,7,31,11,0,5.0,164.0,1.3,27.6,168.0,132.85,97.8
2018,7,31,11,15,5.5,167.5,1.35,27.6,172.5,135.54,99.74
2018,7,31,11,30,6.0,171.0,1.4,27.6,177.0,138.11,101.63
2018,7,31,11,45,32.5,227.5,1.45,27.6,258.5,205.6,153.1
2018,7,31,12,0,59.0,284.0,1.5,27.6,340.0,263.74,196.26
2018,7,31,12,15,97.5,355.5,1.5,27.5,448.0,339.31,251.18
2018,7,31,12,30,136.0,427.0,1.5,27.4,556.0,399.54,293.51
2018,7,31,12,45,92.0,398.5,1.5,27.25,485.5,342.61,251.87
2018,7,31,13,0,48.0,370.0,1.5,27.1,415.0,291.83,215.17
2018,7,31,13,15,202.5,362.0,1.5,26.95,549.0,327.77,239.34
2018,7,31,13,30,357.0,354.0,1.5,26.8,683.0,356.34,254.97
2018,7,31,13,45,357.0,369.5,1.5,26.65,692.0,335.6,237.11
2018,7,31,14,0,357.0,385.0,1.5,26.5,701.0,313.81,219.1
2018,7,31,14,15,353.5,355.0,1.55,26.35,660.0,267.65,184.61
2018,7,31,14,30,350.0,325.0,1.6,26.2,619.0,223.25,153.91
2018,7,31,14,45,300.0,332.5,1.6,26.1,577.5,195.57,141.69
2018,7,31,15,0,250.0,340.0,1.6,26.0,536.0,189.77,148.98
2018,7,31,15,15,229.0,313.0,1.6,25.95,485.5,178.92,140.69
2018,7,31,15,30,208.0,286.0,1.6,25.9,435.0,179.76,141.74
2018,7,31,15,45,106.5,204.0,1.6,25.85,280.0,134.82,105.86
2018,7,31,16,0,5.0,122.0,1.6,25.8,125.0,92.6,71.67
2018,7,31,16,15,7.5,91.0,1.55,25.7,95.5,70.3,53.47
2018,7,31,16,30,10.0,60.0,1.5,25.6,66.0,46.28,33.55
2018,7,31,16,45,74.5,114.0,1.5,25.5,149.0,81.71,63.52
2018,7,31,17,0,139.0,168.0,1.5,25.4,232.0,114.73,91.33
2018,7,31,17,15,78.5,121.0,1.4,25.25,156.5,85.79,67.37
2018,7,31,17,30,18.0,74.0,1.3,25.1,81.0,56.15,42.53
2018,7,31,17,45,9.0,51.5,1.2,24.95,55.0,39.52,28.44
2018,7,31,18,0,0.0,29.0,1.1,24.8,29.0,22.09,13.45
2018,7,31,18,15,0.0,26.0,1.1,24.8,26.0,19.79,11.39
2018,7,31,18,30,0.0,23.0,1.1,24.8,23.0,17.5,9.25
2018,7,31,18,45,1.5,16.0,1.0,24.45,16.0,12.17,4.42
2018,7,31,19,0,3.0,9.0,0.9,24.1,9.0,7.05,0.0
2018,7,31,19,15,3.0,5.0,0.9,24.0,5.0,3.93,0.0
2018,7,31,19,30,3.0,1.0,0.9,23.9,1.0,0.0,0.0
2018,7,31,19,45,1.5,0.5,0.9,23.8,0.5,0.0,0.0
2018,7,31,20,0,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,0.85,23.45,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,0.85,23.3,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,0.9,23.15,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,0.9,23.05,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,0.9,22.95,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,0.95,22.9,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,1.05,22.85,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,1.1,22.8,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,1.15,22.8,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,1.2,22.8,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,1.25,22.75,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,1.3,22.7,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,1.3,22.65,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,1.3,22.6,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,1.3,22.55,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,1.3,22.45,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,1.3,22.35,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,1.3,22.3,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,1.3,22.25,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,1.3,22.1,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,8,1,5,15,3.5,1.0,1.4,22.1,1.0,0.0,0.0
2018,8,1,5,30,7.0,2.0,1.5,22.2,2.0,6.9,0.0
2018,8,1,5,45,3.5,3.5,1.55,22.35,3.5,5.53,0.0
2018,8,1,6,0,0.0,5.0,1.6,22.5,5.0,3.78,0.0
2018,8,1,6,15,0.0,7.0,1.65,22.65,7.0,5.3,0.0
2018,8,1,6,30,0.0,9.0,1.7,22.8,9.0,6.82,0.0
2018,8,1,6,45,0.0,12.5,1.7,22.95,12.5,9.49,2.26
2018,8,1,7,0,0.0,16.0,1.7,23.1,16.0,12.16,4.5
2018,8,1,7,15,0.0,21.0,1.8,23.25,21.0,15.99,7.67
2018,8,1,7,30,0.0,26.0,1.9,23.4,26.0,19.82,10.81
2018,8,1,7,45,19.5,74.0,2.0,23.55,83.5,83.13,63.66
2018,8,1,8,0,39.0,122.0,2.1,23.7,141.0,151.2,118.93
2018,8,1,8,15,109.0,183.0,2.15,23.95,244.5,310.21,245.08
2018,8,1,8,30,179.0,244.0,2.2,24.2,348.0,449.19,349.89
2018,8,1,8,45,126.5,263.5,2.2,24.4,340.0,410.78,317.25
2018,8,1,9,0,74.0,283.0,2.2,24.6,332.0,347.49,267.15
2018,8,1,9,15,89.5,301.0,2.2,24.9,364.0,375.47,287.69
2018,8,1,9,30,105.0,319.0,2.2,25.2,396.0,425.9,323.83
2018,8,1,9,45,93.0,334.0,2.25,25.55,405.0,398.19,301.86
2018,8,1,10,0,81.0,349.0,2.3,25.9,414.0,393.77,297.25
2018,8,1,10,15,89.5,374.0,2.25,26.2,448.5,418.07,314.01
2018,8,1,10,30,98.0,399.0,2.2,26.5,483.0,440.63,329.18
2018,8,1,10,45,146.5,353.0,2.2,26.85,482.5,447.96,335.0
2018,8,1,11,0,195.0,307.0,2.2,27.2,482.0,448.91,336.15
2018,8,1,11,15,182.0,345.5,2.15,27.4,511.5,445.04,331.74
2018,8,1,11,30,169.0,384.0,2.1,27.6,541.0,452.75,335.57
2018,8,1,11,45,131.5,409.5,2.1,27.85,532.5,430.79,318.03
2018,8,1,12,0,94.0,435.0,2.1,28.1,524.0,404.79,298.01
2018,8,1,12,15,219.5,385.0,2.1,28.2,593.0,437.97,322.8
2018,8,1,12,30,345.0,335.0,2.1,28.3,662.0,452.66,332.71
2018,8,1,12,45,492.5,281.5,2.05,28.45,746.0,463.0,337.76
2018,8,1,13,0,640.0,228.0,2.0,28.6,830.0,455.18,327.79
2018,8,1,13,15,744.5,174.0,2.0,28.65,865.0,420.63,297.24
2018,8,1,13,30,849.0,120.0,2.0,28.7,900.0,378.59,259.07
2018,8,1,13,45,767.0,151.5,2.0,28.75,844.5,317.2,210.27
2018,8,1,14,0,685.0,183.0,2.0,28.8,789.0,261.64,167.39
2018,8,1,14,15,722.0,165.0,2.0,28.75,786.0,217.95,131.48
2018,8,1,14,30,759.0,147.0,2.0,28.7,783.0,164.79,94.12
2018,8,1,14,45,626.5,177.5,1.95,28.7,688.5,116.41,76.05
2018,8,1,15,0,494.0,208.0,1.9,28.7,594.0,121.78,93.66
2018,8,1,15,15,628.5,160.0,1.85,28.55,625.0,98.31,74.96
2018,8,1,15,30,763.0,112.0,1.8,28.4,656.0,85.15,64.51
2018,8,1,15,45,685.5,127.5,1.7,28.3,593.0,86.28,65.65
2018,8,1,16,0,608.0,143.0,1.6,28.2,530.0,95.01,73.0
2018,8,1,16,15,412.5,152.0,1.5,27.95,405.5,98.76,76.37
2018,8,1,16,30,217.0,161.0,1.4,27.7,281.0,106.77,83.27
2018,8,1,16,45,172.0,163.0,1.3,27.5,252.0,113.24,88.93
2018,8,1,17,0,127.0,165.0,1.2,27.3,223.0,112.79,88.92
2018,8,1,17,15,67.0,109.5,1.1,26.95,140.0,78.51,60.79
2018,8,1,17,30,7.0,54.0,1.0,26.6,57.0,41.44,29.78
2018,8,1,17,45,12.5,62.5,0.9,26.25,66.5,47.77,35.32
2018,8,1,18,0,18.0,71.0,0.8,25.9,76.0,52.95,39.74
2018,8,1,18,15,13.5,60.0,0.8,25.9,63.0,45.04,32.81
