Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,1,18,30,9.0,49.0,0.8,25.9,50.0,36.63,25.29
2018,8,1,18,45,8.0,34.0,0.65,25.0,34.5,25.58,15.39
2018,8,1,19,0,7.0,19.0,0.5,24.1,19.0,14.66,2.46
2018,8,1,19,15,6.5,10.0,0.5,23.95,10.0,7.87,0.0
2018,8,1,19,30,6.0,1.0,0.5,23.8,1.0,0.0,0.0
2018,8,1,19,45,3.0,0.5,0.5,23.65,0.5,0.0,0.0
2018,8,1,20,0,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,0.55,23.45,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,0.65,23.3,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,0.7,23.15,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,0.75,23.05,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,0.9,22.95,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,0.9,22.85,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,0.85,22.75,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,0.8,22.65,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,0.8,22.55,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,0.8,22.45,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,0.85,22.35,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,0.9,22.25,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,0.9,22.25,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,0.95,22.35,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,8,2,5,15,0.0,0.5,1.1,22.55,0.5,0.0,0.0
2018,8,2,5,30,0.0,1.0,1.2,22.7,1.0,0.79,0.0
2018,8,2,5,45,0.0,3.0,1.35,22.9,3.0,2.27,0.0
2018,8,2,6,0,0.0,5.0,1.5,23.1,5.0,3.78,0.0
2018,8,2,6,15,5.0,8.5,1.5,23.3,9.5,11.0,3.51
2018,8,2,6,30,10.0,12.0,1.5,23.5,14.0,18.42,10.03
2018,8,2,6,45,5.0,11.5,1.55,23.7,12.5,13.67,5.96
2018,8,2,7,0,0.0,11.0,1.6,23.9,11.0,8.35,1.3
2018,8,2,7,15,0.0,14.5,1.6,24.1,14.5,11.03,3.51
2018,8,2,7,30,0.0,18.0,1.6,24.3,18.0,13.71,5.7
2018,8,2,7,45,0.0,31.0,1.65,24.55,31.0,23.67,13.86
2018,8,2,8,0,0.0,44.0,1.7,24.8,44.0,33.68,21.95
2018,8,2,8,15,0.0,45.5,1.75,25.0,45.5,34.86,22.8
2018,8,2,8,30,0.0,47.0,1.8,25.2,47.0,36.04,23.64
2018,8,2,8,45,0.0,44.0,1.85,25.4,44.0,33.77,21.69
2018,8,2,9,0,0.0,41.0,1.9,25.6,41.0,31.49,19.76
2018,8,2,9,15,1.0,64.5,1.9,25.75,65.0,50.68,35.09
2018,8,2,9,30,2.0,88.0,1.9,25.9,89.0,69.95,50.28
2018,8,2,9,45,40.5,200.0,1.9,26.1,232.0,214.66,163.93
2018,8,2,10,0,79.0,312.0,1.9,26.3,375.0,355.2,268.94
2018,8,2,10,15,223.0,311.5,1.9,26.45,499.5,521.28,391.29
2018,8,2,10,30,367.0,311.0,1.9,26.6,624.0,655.34,485.41
2018,8,2,10,45,583.5,231.5,1.85,26.7,746.5,755.39,555.56
2018,8,2,11,0,800.0,152.0,1.8,26.8,869.0,828.1,604.36
2018,8,2,11,15,769.0,173.0,1.8,26.95,873.0,785.01,573.46
2018,8,2,11,30,738.0,194.0,1.8,27.1,877.0,740.15,541.27
2018,8,2,11,45,423.0,279.0,1.8,27.25,671.5,549.11,404.97
2018,8,2,12,0,108.0,364.0,1.8,27.4,466.0,364.91,269.6
2018,8,2,12,15,209.0,393.0,1.8,27.45,591.0,437.15,322.5
2018,8,2,12,30,310.0,422.0,1.8,27.5,716.0,492.95,360.52
2018,8,2,12,45,276.5,354.0,1.8,27.6,615.0,401.55,294.2
2018,8,2,13,0,243.0,286.0,1.8,27.7,514.0,316.38,231.81
2018,8,2,13,15,123.0,208.0,1.8,27.75,323.5,195.67,142.87
2018,8,2,13,30,3.0,130.0,1.8,27.8,133.0,100.76,72.77
2018,8,2,13,45,27.0,215.5,1.85,27.85,239.5,163.06,119.77
2018,8,2,14,0,51.0,301.0,1.9,27.9,346.0,218.59,160.39
2018,8,2,14,15,39.5,291.0,1.9,27.9,325.0,203.79,149.65
2018,8,2,14,30,28.0,281.0,1.9,27.9,304.0,190.62,140.62
2018,8,2,14,45,27.0,274.5,1.9,27.9,296.0,181.48,134.62
2018,8,2,15,0,26.0,268.0,1.9,27.9,288.0,176.39,137.48
2018,8,2,15,15,13.0,186.0,1.85,27.75,196.0,137.33,106.64
2018,8,2,15,30,0.0,104.0,1.8,27.6,104.0,79.88,60.38
2018,8,2,15,45,4.5,125.0,1.75,27.45,128.0,94.89,72.96
2018,8,2,16,0,9.0,146.0,1.7,27.3,152.0,109.24,84.94
2018,8,2,16,15,14.5,159.0,1.6,27.05,167.5,117.55,92.07
2018,8,2,16,30,20.0,172.0,1.5,26.8,183.0,125.25,98.75
2018,8,2,16,45,10.0,110.0,1.45,26.55,115.5,83.28,64.45
2018,8,2,17,0,0.0,48.0,1.4,26.3,48.0,36.74,25.63
2018,8,2,17,15,0.0,38.5,1.3,25.95,38.5,29.41,19.56
2018,8,2,17,30,0.0,29.0,1.2,25.6,29.0,22.11,13.4
2018,8,2,17,45,0.0,23.5,1.1,25.25,23.5,17.89,9.81
2018,8,2,18,0,0.0,18.0,1.0,24.9,18.0,13.68,6.19
2018,8,2,18,15,0.0,13.0,1.0,24.9,13.0,9.86,2.84
2018,8,2,18,30,0.0,8.0,1.0,24.9,8.0,6.06,0.0
2018,8,2,18,45,0.5,6.0,0.9,24.3,6.0,4.54,0.0
2018,8,2,19,0,1.0,4.0,0.8,23.7,4.0,3.03,0.0
2018,8,2,19,15,1.0,2.0,0.8,23.6,2.0,1.57,0.0
2018,8,2,19,30,1.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,8,2,19,45,0.5,0.0,0.8,23.4,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,0.75,23.2,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,0.65,23.05,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,0.55,22.7,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,0.5,22.55,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,0.45,22.4,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,0.4,22.25,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,0.45,21.95,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,0.5,21.85,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,0.5,21.75,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,0.5,21.65,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,0.55,21.6,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,0.65,21.6,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,0.8,21.65,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,1.0,21.75,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,1.1,21.8,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,1.15,21.8,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,1.25,21.85,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,1.3,21.9,0.0,0.0,0.0
2018,8,3,5,15,0.0,1.0,1.4,21.95,1.0,0.0,0.0
2018,8,3,5,30,0.0,2.0,1.5,22.0,2.0,1.57,0.0
2018,8,3,5,45,0.0,8.5,1.55,22.1,8.5,6.45,0.0
2018,8,3,6,0,0.0,15.0,1.6,22.2,15.0,11.4,3.02
2018,8,3,6,15,0.0,26.5,1.7,22.3,26.5,20.21,10.8
2018,8,3,6,30,0.0,38.0,1.8,22.4,38.0,29.03,18.37
2018,8,3,6,45,0.0,31.0,1.85,22.5,31.0,23.63,14.05
2018,8,3,7,0,0.0,24.0,1.9,22.6,24.0,18.27,9.62
2018,8,3,7,15,0.0,33.5,1.95,22.7,33.5,25.55,15.67
2018,8,3,7,30,0.0,43.0,2.0,22.8,43.0,32.86,21.67
2018,8,3,7,45,0.0,60.5,2.05,22.9,60.5,46.37,32.7
2018,8,3,8,0,0.0,78.0,2.1,23.0,78.0,59.93,43.64
2018,8,3,8,15,2.0,97.5,2.2,23.1,98.5,77.94,58.17
2018,8,3,8,30,4.0,117.0,2.3,23.2,119.0,96.57,73.02
2018,8,3,8,45,6.0,152.5,2.35,23.3,156.0,129.49,99.06
2018,8,3,9,0,8.0,188.0,2.4,23.4,193.0,162.51,124.79
2018,8,3,9,15,16.0,207.0,2.5,23.5,218.5,186.18,143.2
2018,8,3,9,30,24.0,226.0,2.6,23.6,244.0,226.7,174.45
2018,8,3,9,45,16.0,213.0,2.65,23.75,225.0,188.12,143.77
2018,8,3,10,0,8.0,200.0,2.7,23.9,206.0,167.92,127.49
2018,8,3,10,15,8.0,197.0,2.75,24.05,203.5,164.43,124.53
2018,8,3,10,30,8.0,194.0,2.8,24.2,201.0,161.07,121.68
2018,8,3,10,45,4.0,148.5,2.85,24.35,152.0,119.94,89.36
2018,8,3,11,0,0.0,103.0,2.9,24.5,103.0,80.18,57.99
2018,8,3,11,15,13.0,191.0,2.9,24.65,203.0,160.19,120.65
2018,8,3,11,30,26.0,279.0,2.9,24.8,303.0,246.72,186.61
2018,8,3,11,45,91.0,357.5,2.9,24.95,443.0,360.17,271.92
2018,8,3,12,0,156.0,436.0,2.9,25.1,583.0,451.94,338.44
2018,8,3,12,15,252.5,380.5,2.95,25.25,619.0,454.55,340.4
2018,8,3,12,30,349.0,325.0,3.0,25.4,655.0,447.21,334.47
2018,8,3,12,45,231.0,371.5,3.0,25.5,589.5,389.75,290.38
2018,8,3,13,0,113.0,418.0,3.0,25.6,524.0,349.0,259.67
2018,8,3,13,15,115.5,420.0,3.0,25.65,527.0,335.78,249.18
2018,8,3,13,30,118.0,422.0,3.0,25.7,530.0,322.07,238.12
2018,8,3,13,45,154.5,402.0,3.0,25.75,540.0,305.58,223.94
2018,8,3,14,0,191.0,382.0,3.0,25.8,550.0,285.72,206.87
2018,8,3,14,15,126.0,361.0,2.95,25.8,470.5,244.75,178.54
2018,8,3,14,30,61.0,340.0,2.9,25.8,391.0,225.98,167.79
2018,8,3,14,45,56.0,287.5,2.9,25.8,333.0,189.66,141.98
2018,8,3,15,0,51.0,235.0,2.9,25.8,275.0,159.13,125.07
2018,8,3,15,15,94.0,184.5,2.8,25.7,253.0,122.57,95.75
2018,8,3,15,30,137.0,134.0,2.7,25.6,231.0,85.46,65.57
2018,8,3,15,45,322.5,165.0,2.65,25.45,374.0,100.49,78.25
2018,8,3,16,0,508.0,196.0,2.6,25.3,517.0,124.37,98.2
2018,8,3,16,15,274.5,169.0,2.5,25.15,340.5,112.05,88.35
2018,8,3,16,30,41.0,142.0,2.4,25.0,164.0,102.47,80.75
2018,8,3,16,45,20.5,100.5,2.3,24.85,111.5,74.9,57.97
2018,8,3,17,0,0.0,59.0,2.2,24.7,59.0,45.22,33.06
2018,8,3,17,15,0.0,38.0,2.15,24.5,38.0,29.03,19.36
2018,8,3,17,30,0.0,17.0,2.1,24.3,17.0,12.94,5.55
2018,8,3,17,45,1.5,15.0,2.0,24.05,15.5,11.42,4.26
2018,8,3,18,0,3.0,13.0,1.9,23.8,14.0,10.24,3.23
2018,8,3,18,15,17.5,26.0,1.9,23.8,29.0,20.61,12.13
2018,8,3,18,30,32.0,39.0,1.9,23.8,44.0,29.99,19.85
2018,8,3,18,45,19.0,27.5,1.75,23.35,30.0,21.25,11.78
2018,8,3,19,0,6.0,16.0,1.6,22.9,16.0,12.49,0.0
2018,8,3,19,15,3.0,8.0,1.6,22.85,8.0,6.29,0.0
2018,8,3,19,30,0.0,0.0,1.6,22.8,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,1.55,22.7,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,1.5,22.6,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,1.4,22.4,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,1.35,22.35,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,1.3,22.3,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,1.25,22.25,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,1.2,22.15,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.15,22.05,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,1.05,21.95,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,0.95,21.85,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,0.85,21.75,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,0.75,21.65,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,0.7,21.55,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,0.65,21.45,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,0.6,21.35,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,0.6,21.25,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,0.55,21.15,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,0.5,20.85,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,0.5,20.8,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,0.45,20.75,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,0.4,20.7,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,0.4,20.7,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,0.4,20.7,0.0,0.0,0.0
2018,8,4,5,15,10.5,2.5,0.4,20.95,2.5,0.0,0.0
2018,8,4,5,30,21.0,5.0,0.4,21.2,5.0,19.91,0.0
2018,8,4,5,45,103.5,20.0,0.45,21.5,28.5,138.68,0.0
2018,8,4,6,0,186.0,35.0,0.5,21.8,52.0,256.09,186.99
2018,8,4,6,15,242.0,44.0,0.55,22.15,81.0,314.6,247.4
2018,8,4,6,30,298.0,53.0,0.6,22.5,110.0,379.18,301.39
2018,8,4,6,45,149.0,50.5,0.6,22.85,79.0,214.15,172.75
2018,8,4,7,0,0.0,48.0,0.6,23.2,48.0,36.7,24.73
2018,8,4,7,15,0.0,55.0,0.55,23.7,55.0,42.1,29.3
2018,8,4,7,30,0.0,62.0,0.5,24.2,62.0,47.51,33.59
2018,8,4,7,45,0.0,79.0,0.45,24.75,79.0,60.69,44.09
2018,8,4,8,0,0.0,96.0,0.4,25.3,96.0,75.17,55.44
2018,8,4,8,15,0.0,103.5,0.4,25.7,103.5,81.19,59.9
2018,8,4,8,30,0.0,111.0,0.4,26.1,111.0,87.24,64.36
2018,8,4,8,45,0.0,118.5,0.4,26.45,118.5,93.3,68.79
2018,8,4,9,0,0.0,126.0,0.4,26.8,126.0,99.35,73.19
2018,8,4,9,15,6.5,175.5,0.45,26.95,180.5,148.34,111.04
2018,8,4,9,30,13.0,225.0,0.5,27.1,235.0,197.62,148.1
2018,8,4,9,45,17.5,252.5,0.5,27.25,266.5,224.66,167.73
2018,8,4,10,0,22.0,280.0,0.5,27.4,298.0,251.06,186.73
2018,8,4,10,15,91.5,326.0,0.5,27.6,403.5,373.58,276.6
2018,8,4,10,30,161.0,372.0,0.5,27.8,509.0,490.69,357.73
2018,8,4,10,45,174.5,394.0,0.5,28.0,546.5,509.77,368.72
2018,8,4,11,0,188.0,416.0,0.5,28.2,584.0,526.1,378.67
2018,8,4,11,15,319.0,367.0,0.5,28.4,658.5,583.93,419.1
2018,8,4,11,30,450.0,318.0,0.5,28.6,733.0,629.54,449.58
2018,8,4,11,45,653.5,224.5,0.5,28.75,835.0,669.23,476.66
2018,8,4,12,0,857.0,131.0,0.5,28.9,937.0,680.25,483.73
2018,8,4,12,15,852.5,135.0,0.5,29.0,938.5,634.24,450.33
2018,8,4,12,30,848.0,139.0,0.5,29.1,940.0,586.83,415.72
2018,8,4,12,45,839.5,144.0,0.5,29.25,933.5,536.86,378.29
2018,8,4,13,0,831.0,149.0,0.5,29.4,927.0,486.38,339.39
2018,8,4,13,15,817.5,153.0,0.55,29.4,909.5,433.26,298.14
2018,8,4,13,30,804.0,157.0,0.6,29.4,892.0,379.19,255.14
2018,8,4,13,45,810.0,150.5,0.6,29.4,877.0,325.17,210.83
2018,8,4,14,0,816.0,144.0,0.6,29.4,862.0,270.34,166.22
2018,8,4,14,15,809.0,142.5,0.6,29.35,835.5,215.54,124.68
2018,8,4,14,30,802.0,141.0,0.6,29.3,809.0,161.62,90.31
2018,8,4,14,45,792.0,138.5,0.6,29.2,775.5,108.09,70.0
2018,8,4,15,0,782.0,136.0,0.6,29.1,742.0,96.75,73.22
2018,8,4,15,15,769.0,133.0,0.6,29.05,703.0,96.41,73.15
2018,8,4,15,30,756.0,130.0,0.6,29.0,664.0,95.98,73.0
2018,8,4,15,45,739.0,127.0,0.6,28.95,621.0,95.34,72.7
2018,8,4,16,0,722.0,124.0,0.6,28.9,578.0,87.09,66.23
2018,8,4,16,15,699.5,120.0,0.6,29.05,531.5,85.58,65.18
2018,8,4,16,30,677.0,116.0,0.6,29.2,485.0,83.98,64.06
2018,8,4,16,45,648.0,111.0,0.55,29.35,435.5,81.5,62.22
2018,8,4,17,0,619.0,106.0,0.5,29.5,386.0,78.95,60.3
2018,8,4,17,15,581.0,99.0,0.5,29.05,336.0,74.75,57.15
2018,8,4,17,30,543.0,92.0,0.5,28.6,286.0,70.44,53.84
2018,8,4,17,45,491.5,84.0,0.5,28.2,237.5,65.11,49.55
2018,8,4,18,0,440.0,76.0,0.5,27.8,189.0,57.01,42.77
2018,8,4,18,15,370.5,64.5,0.5,27.8,144.5,48.47,35.34
2018,8,4,18,30,301.0,53.0,0.5,27.8,100.0,39.87,27.65
2018,8,4,18,45,208.5,37.5,0.6,26.8,64.5,28.28,17.13
2018,8,4,19,0,116.0,22.0,0.7,25.8,29.0,16.64,0.0
2018,8,4,19,15,58.0,11.0,0.7,25.5,14.5,8.65,0.0
2018,8,4,19,30,0.0,0.0,0.7,25.2,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,0.7,24.95,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,0.7,24.7,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,0.65,24.1,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,0.6,23.75,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,0.6,23.25,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,0.55,22.6,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,0.5,21.95,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,0.5,21.55,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,0.45,21.4,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,0.4,21.3,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,0.45,21.2,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,0.45,20.85,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,0.4,20.8,0.0,0.0,0.0
2018,8,5,5,15,6.5,2.0,0.5,21.2,2.0,0.0,0.0
2018,8,5,5,30,13.0,4.0,0.6,21.6,4.0,3.15,0.0
2018,8,5,5,45,57.0,16.5,0.65,22.0,21.0,58.37,0.0
2018,8,5,6,0,101.0,29.0,0.7,22.4,38.0,151.19,108.57
2018,8,5,6,15,168.5,45.5,0.7,22.8,72.5,232.27,183.36
2018,8,5,6,30,236.0,62.0,0.7,23.2,107.0,338.61,269.54
2018,8,5,6,45,357.5,71.5,0.65,23.6,163.5,465.84,368.01
2018,8,5,7,0,479.0,81.0,0.6,24.0,220.0,607.71,470.02
2018,8,5,7,15,527.0,88.0,0.65,24.65,269.5,672.05,512.63
2018,8,5,7,30,575.0,95.0,0.7,25.3,319.0,735.53,553.58
2018,8,5,7,45,611.5,101.0,0.7,25.95,369.5,784.94,582.82
2018,8,5,8,0,648.0,107.0,0.7,26.6,420.0,832.38,609.87
2018,8,5,8,15,674.5,111.5,0.7,27.0,469.0,865.33,627.45
2018,8,5,8,30,701.0,116.0,0.7,27.4,518.0,895.45,643.11
2018,8,5,8,45,721.5,120.0,0.75,27.85,564.0,915.7,653.23
2018,8,5,9,0,742.0,124.0,0.8,28.3,610.0,925.61,657.06
2018,8,5,9,15,761.0,125.0,0.75,28.6,652.5,934.5,659.01
2018,8,5,9,30,780.0,126.0,0.7,28.9,695.0,939.66,658.76
2018,8,5,9,45,795.5,126.5,0.7,29.25,733.0,937.03,654.78
2018,8,5,10,0,811.0,127.0,0.7,29.6,771.0,930.59,648.76
2018,8,5,10,15,820.5,128.5,0.65,29.85,802.5,915.76,637.13
2018,8,5,10,30,830.0,130.0,0.6,30.1,834.0,884.52,615.75
2018,8,5,10,45,837.5,130.5,0.6,30.35,859.0,860.47,600.02
2018,8,5,11,0,845.0,131.0,0.6,30.6,884.0,833.12,582.21
2018,8,5,11,15,850.0,131.0,0.55,30.8,901.5,800.16,560.25
2018,8,5,11,30,855.0,131.0,0.5,31.0,919.0,764.33,536.13
2018,8,5,11,45,858.0,131.5,0.45,31.15,929.5,724.73,508.42
2018,8,5,12,0,861.0,132.0,0.4,31.3,940.0,682.76,478.69
2018,8,5,12,15,859.0,134.0,0.4,31.4,942.0,636.59,446.29
2018,8,5,12,30,857.0,136.0,0.4,31.5,944.0,588.89,411.96
2018,8,5,12,45,852.5,138.0,0.4,31.6,938.0,538.62,374.85
2018,8,5,13,0,848.0,140.0,0.4,31.7,932.0,487.56,336.03
2018,8,5,13,15,845.0,139.5,0.4,31.7,919.5,435.06,295.12
2018,8,5,13,30,842.0,139.0,0.4,31.7,907.0,382.09,252.79
2018,8,5,13,45,838.0,137.0,0.4,31.75,887.0,327.73,208.86
2018,8,5,14,0,834.0,135.0,0.4,31.8,867.0,273.41,165.49
2018,8,5,14,15,827.5,133.0,0.4,31.75,840.0,218.89,124.86
2018,8,5,14,30,821.0,131.0,0.4,31.7,813.0,156.34,85.02
2018,8,5,14,45,811.5,129.0,0.4,31.6,780.0,102.04,65.57
2018,8,5,15,0,802.0,127.0,0.4,31.5,747.0,92.46,69.01
2018,8,5,15,15,790.5,124.0,0.4,31.6,708.5,91.94,68.75
2018,8,5,15,30,779.0,121.0,0.4,31.7,670.0,91.32,68.4
2018,8,5,15,45,763.5,117.5,0.45,31.75,626.5,90.16,67.66
2018,8,5,16,0,748.0,114.0,0.5,31.8,583.0,88.89,66.84
2018,8,5,16,15,727.0,110.0,0.5,31.8,536.0,87.03,65.56
2018,8,5,16,30,706.0,106.0,0.5,31.8,489.0,78.4,58.81
2018,8,5,16,45,678.0,101.5,0.5,31.8,439.5,75.99,57.08
2018,8,5,17,0,650.0,97.0,0.5,31.8,390.0,73.5,55.26
2018,8,5,17,15,612.5,91.0,0.5,31.2,339.5,69.73,52.5
2018,8,5,17,30,575.0,85.0,0.5,30.6,289.0,65.9,49.62
2018,8,5,17,45,524.5,77.0,0.55,30.0,239.5,60.33,45.19
2018,8,5,18,0,474.0,69.0,0.6,29.4,190.0,54.69,40.52
2018,8,5,18,15,402.5,59.0,0.6,29.4,145.0,47.19,33.99
2018,8,5,18,30,331.0,49.0,0.6,29.4,100.0,37.26,25.24
2018,8,5,18,45,232.0,35.5,0.55,28.4,64.5,26.94,15.79
2018,8,5,19,0,133.0,22.0,0.5,27.4,29.0,16.67,0.0
2018,8,5,19,15,66.5,11.0,0.5,27.1,14.5,8.65,0.0
2018,8,5,19,30,0.0,0.0,0.5,26.8,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,0.5,26.5,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,0.5,26.2,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,0.5,25.95,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,0.5,25.7,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,0.5,25.45,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,0.5,25.2,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,0.5,24.8,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,0.5,24.6,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,0.45,24.2,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,0.4,23.85,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,0.4,22.9,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,0.4,22.7,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,0.4,22.35,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,0.5,21.65,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,0.5,21.35,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,0.55,21.05,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,0.6,20.75,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,0.6,20.35,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,0.6,20.25,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,8,6,5,15,12.0,2.0,0.7,20.7,2.0,0.0,0.0
2018,8,6,5,30,24.0,4.0,0.8,21.2,4.0,3.15,0.0
2018,8,6,5,45,114.0,18.0,0.95,21.65,27.0,104.91,0.0
2018,8,6,6,0,204.0,32.0,1.1,22.1,50.0,266.9,191.21
2018,8,6,6,15,292.5,45.0,1.05,22.5,90.0,361.44,283.78
2018,8,6,6,30,381.0,58.0,1.0,22.9,130.0,463.08,365.48
2018,8,6,6,45,444.5,68.0,0.95,23.3,177.0,548.89,430.62
2018,8,6,7,0,508.0,78.0,0.9,23.7,224.0,631.87,489.9
2018,8,6,7,15,554.0,85.0,0.8,24.45,274.0,694.67,530.35
2018,8,6,7,30,600.0,92.0,0.7,25.2,324.0,756.52,567.8
2018,8,6,7,45,633.5,97.5,0.6,25.95,374.0,802.55,592.66
2018,8,6,8,0,667.0,103.0,0.5,26.7,424.0,846.48,615.05
2018,8,6,8,15,692.0,107.0,0.55,27.35,472.5,877.33,631.36
2018,8,6,8,30,717.0,111.0,0.6,28.0,521.0,905.32,645.8
2018,8,6,8,45,736.0,115.0,0.6,28.65,567.0,917.26,649.18
2018,8,6,9,0,755.0,119.0,0.6,29.3,613.0,932.99,655.18
2018,8,6,9,15,769.5,122.5,0.6,29.6,655.0,940.0,656.76
2018,8,6,9,30,784.0,126.0,0.6,29.9,697.0,943.32,656.35
2018,8,6,9,45,795.5,128.0,0.6,30.2,733.5,938.29,651.09
2018,8,6,10,0,807.0,130.0,0.6,30.5,770.0,929.55,643.88
2018,8,6,10,15,815.0,132.5,0.6,30.65,801.0,914.33,633.33
2018,8,6,10,30,823.0,135.0,0.6,30.8,832.0,895.49,620.8
2018,8,6,10,45,828.5,136.5,0.6,31.0,856.0,857.42,596.48
2018,8,6,11,0,834.0,138.0,0.6,31.2,880.0,829.31,578.54
2018,8,6,11,15,802.5,156.0,0.65,31.3,881.5,794.37,556.92
2018,8,6,11,30,771.0,174.0,0.7,31.4,883.0,746.17,525.16
2018,8,6,11,45,773.0,175.5,0.7,31.45,893.0,707.73,499.14
2018,8,6,12,0,775.0,177.0,0.7,31.5,903.0,667.02,470.93
2018,8,6,12,15,787.5,172.0,0.75,31.5,911.5,625.91,442.45
2018,8,6,12,30,800.0,167.0,0.8,31.5,920.0,582.29,411.22
2018,8,6,12,45,685.0,238.0,0.8,31.55,880.5,524.57,368.69
2018,8,6,13,0,570.0,309.0,0.8,31.6,841.0,476.03,332.67
2018,8,6,13,15,577.0,299.0,0.8,31.55,831.0,425.22,294.33
2018,8,6,13,30,584.0,289.0,0.8,31.5,821.0,378.96,258.1
2018,8,6,13,45,655.5,242.5,0.85,31.45,827.0,329.01,216.87
2018,8,6,14,0,727.0,196.0,0.9,31.4,833.0,272.1,169.8
2018,8,6,14,15,568.5,265.5,0.85,31.25,754.0,235.2,148.13
2018,8,6,14,30,410.0,335.0,0.8,31.1,675.0,216.43,144.1
2018,8,6,14,45,337.5,343.0,0.8,31.0,615.0,197.15,150.79
2018,8,6,15,0,265.0,351.0,0.8,30.9,555.0,195.98,150.31
2018,8,6,15,15,223.5,321.0,0.8,30.75,487.0,196.46,151.09
2018,8,6,15,30,182.0,291.0,0.8,30.6,419.0,181.37,139.81
2018,8,6,15,45,91.5,191.5,0.75,30.5,256.0,127.56,97.83
2018,8,6,16,0,1.0,92.0,0.7,30.4,93.0,70.94,52.68
2018,8,6,16,15,0.5,64.5,0.65,30.25,65.0,49.57,35.46
2018,8,6,16,30,0.0,37.0,0.6,30.1,37.0,28.32,18.02
2018,8,6,16,45,111.5,60.5,0.55,30.0,110.5,43.48,30.78
2018,8,6,17,0,223.0,84.0,0.5,29.9,184.0,57.49,42.55
2018,8,6,17,15,260.0,101.0,0.5,29.45,203.0,69.62,52.87
2018,8,6,17,30,297.0,118.0,0.5,29.0,222.0,83.84,64.91
2018,8,6,17,45,243.5,100.5,0.5,28.55,176.5,71.99,55.2
2018,8,6,18,0,190.0,83.0,0.5,28.1,131.0,59.94,45.14
2018,8,6,18,15,173.5,67.5,0.5,28.1,103.5,49.31,35.95
2018,8,6,18,30,157.0,52.0,0.5,28.1,76.0,38.41,26.31
2018,8,6,18,45,110.5,35.5,0.5,27.1,49.0,26.46,15.36
2018,8,6,19,0,64.0,19.0,0.5,26.1,22.0,14.38,0.0
2018,8,6,19,15,32.0,9.5,0.5,25.9,11.0,7.47,0.0
2018,8,6,19,30,0.0,0.0,0.5,25.7,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,0.5,25.45,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,0.5,25.2,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,0.5,25.05,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,0.5,24.9,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,0.5,24.7,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,0.5,24.3,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,0.5,24.1,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,0.55,23.9,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,0.6,23.55,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,0.6,23.25,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,0.6,22.75,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,0.6,22.55,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,0.6,22.25,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,0.6,22.15,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,0.6,22.05,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,0.6,21.95,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,0.6,21.65,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,0.6,21.55,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,0.6,21.45,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,8,7,5,15,9.5,2.0,0.7,21.7,2.0,0.0,0.0
2018,8,7,5,30,19.0,4.0,0.8,22.0,4.0,0.0,0.0
2018,8,7,5,45,100.0,17.5,0.95,22.25,25.5,93.36,0.0
2018,8,7,6,0,181.0,31.0,1.1,22.5,47.0,245.69,172.8
2018,8,7,6,15,268.5,44.5,1.1,22.9,85.5,340.25,267.08
2018,8,7,6,30,356.0,58.0,1.1,23.3,124.0,440.94,348.73
2018,8,7,6,45,419.5,68.5,1.05,23.65,170.5,519.28,409.05
2018,8,7,7,0,483.0,79.0,1.0,24.0,217.0,609.13,474.26
2018,8,7,7,15,530.0,86.0,1.05,24.65,266.0,672.48,517.48
2018,8,7,7,30,577.0,93.0,1.1,25.3,315.0,734.95,558.34
2018,8,7,7,45,612.0,99.0,1.15,25.95,365.0,782.83,587.75
2018,8,7,8,0,647.0,105.0,1.2,26.6,415.0,828.7,615.04
2018,8,7,8,15,673.5,109.5,1.15,27.05,463.5,861.58,632.29
2018,8,7,8,30,700.0,114.0,1.1,27.5,512.0,891.65,647.42
2018,8,7,8,45,721.0,117.0,1.1,28.0,558.0,911.11,656.19
2018,8,7,9,0,742.0,120.0,1.1,28.5,604.0,920.69,658.85
2018,8,7,9,15,763.5,120.0,1.1,28.8,647.0,930.88,662.63
2018,8,7,9,30,785.0,120.0,1.1,29.1,690.0,937.32,664.17
2018,8,7,9,45,805.0,117.0,1.1,29.4,728.5,935.06,660.5
2018,8,7,10,0,825.0,114.0,1.1,29.7,767.0,916.19,646.77
2018,8,7,10,15,833.0,116.0,1.1,29.9,798.0,900.87,635.87
2018,8,7,10,30,841.0,118.0,1.1,30.1,829.0,882.03,622.86
2018,8,7,10,45,846.5,119.0,1.15,30.3,853.0,856.6,606.54
2018,8,7,11,0,852.0,120.0,1.2,30.5,877.0,827.96,588.21
2018,8,7,11,15,855.5,121.5,1.25,30.6,894.5,795.03,567.32
2018,8,7,11,30,859.0,123.0,1.3,30.7,912.0,759.23,544.12
2018,8,7,11,45,861.0,123.5,1.35,30.85,922.0,718.88,516.12
2018,8,7,12,0,863.0,124.0,1.4,31.0,932.0,676.21,485.88
2018,8,7,12,15,840.5,137.0,1.4,31.05,925.5,625.29,448.87
2018,8,7,12,30,818.0,150.0,1.4,31.1,919.0,574.0,410.81
2018,8,7,12,45,838.0,138.0,1.45,31.1,922.0,528.89,376.38
2018,8,7,13,0,858.0,126.0,1.5,31.1,925.0,480.86,338.41
2018,8,7,13,15,854.5,126.0,1.5,31.1,912.0,428.04,295.71
2018,8,7,13,30,851.0,126.0,1.5,31.1,899.0,374.76,251.7
2018,8,7,13,45,845.5,125.0,1.55,31.1,878.5,320.07,206.37
2018,8,7,14,0,840.0,124.0,1.6,31.1,858.0,265.56,161.9
2018,8,7,14,15,832.5,123.0,1.6,31.0,831.0,211.08,120.68
2018,8,7,14,30,825.0,122.0,1.6,30.9,804.0,157.37,87.52
2018,8,7,14,45,815.0,120.5,1.55,30.8,771.0,104.25,78.65
2018,8,7,15,0,805.0,119.0,1.5,30.7,738.0,88.28,66.13
2018,8,7,15,15,792.0,117.0,1.5,30.55,699.0,88.11,66.2
2018,8,7,15,30,779.0,115.0,1.5,30.4,660.0,87.88,66.22
2018,8,7,15,45,665.5,137.5,1.45,30.25,582.0,92.01,69.79
2018,8,7,16,0,552.0,160.0,1.4,30.1,504.0,104.66,80.28
2018,8,7,16,15,360.5,168.0,1.3,29.9,385.5,107.07,82.53
2018,8,7,16,30,169.0,176.0,1.2,29.7,267.0,120.83,94.04
2018,8,7,16,45,97.0,128.5,1.15,29.45,179.5,91.18,70.2
2018,8,7,17,0,25.0,81.0,1.1,29.2,92.0,61.51,46.0
2018,8,7,17,15,165.5,98.5,1.0,28.75,157.5,69.69,53.12
2018,8,7,17,30,306.0,116.0,0.9,28.3,223.0,82.74,64.25
2018,8,7,17,45,236.0,96.0,0.85,27.85,170.0,69.07,52.96
2018,8,7,18,0,166.0,76.0,0.8,27.4,117.0,55.19,41.29
2018,8,7,18,15,158.0,58.5,0.8,27.4,90.0,43.28,30.98
2018,8,7,18,30,150.0,41.0,0.8,27.4,63.0,30.99,20.2
2018,8,7,18,45,126.5,30.5,0.75,26.35,44.0,22.89,12.42
2018,8,7,19,0,103.0,20.0,0.7,25.3,25.0,15.13,0.0
2018,8,7,19,15,51.5,10.0,0.7,25.15,12.5,7.87,0.0
2018,8,7,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,0.7,24.85,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,0.7,24.7,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,0.7,24.6,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,0.7,24.35,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,0.7,24.2,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,0.7,24.05,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,0.7,23.9,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,0.65,23.15,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,0.6,22.85,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,0.6,22.55,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,0.6,21.65,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,0.6,21.25,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,0.55,20.9,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,0.5,20.8,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,0.5,20.8,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,0.5,20.8,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,0.5,20.75,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,0.5,20.7,0.0,0.0,0.0
2018,8,8,5,15,5.5,1.5,0.65,21.0,1.5,0.0,0.0
2018,8,8,5,30,11.0,3.0,0.8,21.3,3.0,0.0,0.0
2018,8,8,5,45,45.5,15.0,0.9,21.6,18.5,48.01,0.0
2018,8,8,6,0,80.0,27.0,1.0,21.9,34.0,130.21,88.44
2018,8,8,6,15,83.0,46.5,1.0,22.25,58.0,145.12,113.05
2018,8,8,6,30,86.0,66.0,1.0,22.6,82.0,172.01,136.93
2018,8,8,6,45,144.5,84.5,1.0,22.9,121.5,247.16,199.65
2018,8,8,7,0,203.0,103.0,1.0,23.2,161.0,345.19,277.39
2018,8,8,7,15,295.5,112.0,1.05,23.85,215.0,444.22,353.68
2018,8,8,7,30,388.0,121.0,1.1,24.5,269.0,572.78,447.21
2018,8,8,7,45,488.0,119.0,1.15,25.1,333.5,671.11,514.39
2018,8,8,8,0,588.0,117.0,1.2,25.7,398.0,783.64,588.33
2018,8,8,8,15,654.5,111.5,1.25,26.3,456.5,844.65,624.98
2018,8,8,8,30,721.0,106.0,1.3,26.9,515.0,896.01,654.97
2018,8,8,8,45,741.0,109.0,1.35,27.5,561.0,915.0,663.72
2018,8,8,9,0,761.0,112.0,1.4,28.1,607.0,930.54,670.66
2018,8,8,9,15,776.5,114.5,1.4,28.5,649.0,937.36,671.99
2018,8,8,9,30,792.0,117.0,1.4,28.9,691.0,940.5,671.24
2018,8,8,9,45,804.0,119.0,1.4,29.3,728.0,935.87,665.81
2018,8,8,10,0,816.0,121.0,1.4,29.7,765.0,927.51,658.31
2018,8,8,10,15,824.0,122.5,1.35,29.95,795.5,898.36,637.66
2018,8,8,10,30,832.0,124.0,1.3,30.2,826.0,879.01,623.58
2018,8,8,10,45,837.0,125.5,1.3,30.45,850.0,853.63,606.34
2018,8,8,11,0,842.0,127.0,1.3,30.7,874.0,825.05,587.18
2018,8,8,11,15,845.5,129.0,1.35,30.8,891.5,792.6,566.49
2018,8,8,11,30,849.0,131.0,1.4,30.9,909.0,757.28,543.21
2018,8,8,11,45,850.0,132.0,1.45,31.05,918.5,716.71,514.95
2018,8,8,12,0,851.0,133.0,1.5,31.2,928.0,673.92,484.52
2018,8,8,12,15,851.5,133.0,1.55,31.2,930.0,628.12,451.51
2018,8,8,12,30,852.0,133.0,1.6,31.2,932.0,580.66,416.31
2018,8,8,12,45,851.0,132.5,1.65,31.25,927.0,530.68,378.11
2018,8,8,13,0,850.0,132.0,1.7,31.3,922.0,479.65,337.9
2018,8,8,13,15,769.0,153.0,1.75,31.25,860.0,408.76,283.82
2018,8,8,13,30,688.0,174.0,1.8,31.2,798.0,345.17,234.81
2018,8,8,13,45,606.0,212.0,1.85,31.15,752.5,294.74,195.87
2018,8,8,14,0,524.0,250.0,1.9,31.1,707.0,255.5,166.8
2018,8,8,14,15,615.5,213.0,1.95,30.95,733.0,210.85,129.56
2018,8,8,14,30,707.0,176.0,2.0,30.8,759.0,156.81,91.53
2018,8,8,14,45,633.5,192.5,2.0,30.7,698.5,114.6,87.02
2018,8,8,15,0,560.0,209.0,2.0,30.6,638.0,121.02,92.42
2018,8,8,15,15,479.5,240.0,1.95,30.4,593.5,140.76,108.42
2018,8,8,15,30,399.0,271.0,1.9,30.2,549.0,156.98,121.64
2018,8,8,15,45,434.5,237.5,1.85,30.0,522.0,143.24,111.05
2018,8,8,16,0,470.0,204.0,1.8,29.8,495.0,128.31,99.48
2018,8,8,16,15,555.0,162.5,1.7,29.45,479.0,108.82,84.15
2018,8,8,16,30,640.0,121.0,1.6,29.1,463.0,86.68,66.44
2018,8,8,16,45,501.5,138.5,1.5,28.7,389.5,95.7,74.26
2018,8,8,17,0,363.0,156.0,1.4,28.3,316.0,104.66,82.04
2018,8,8,17,15,235.0,134.5,1.3,27.8,233.0,92.91,72.69
2018,8,8,17,30,107.0,113.0,1.2,27.3,150.0,80.45,62.6
2018,8,8,17,45,53.5,61.5,1.1,26.8,80.0,46.42,34.04
2018,8,8,18,0,0.0,10.0,1.0,26.3,10.0,7.58,0.86
2018,8,8,18,15,0.0,8.0,1.0,26.3,8.0,6.06,0.0
2018,8,8,18,30,0.0,6.0,1.0,26.3,6.0,4.54,0.0
2018,8,8,18,45,0.0,4.5,0.95,25.45,4.5,3.4,0.0
2018,8,8,19,0,0.0,3.0,0.9,24.6,3.0,2.27,0.0
2018,8,8,19,15,0.0,1.5,0.95,24.4,1.5,1.18,0.0
2018,8,8,19,30,0.0,0.0,1.0,24.2,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,1.05,24.05,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,1.1,23.9,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,1.15,23.75,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,1.2,23.6,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,1.2,23.45,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,1.2,23.3,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,1.25,23.15,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,1.3,22.9,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,1.3,22.8,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,1.25,22.75,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,1.2,22.7,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,1.2,22.6,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,1.2,22.45,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,1.15,22.15,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,1.1,21.9,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,1.05,21.85,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,0.95,21.7,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,0.9,21.55,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,0.85,21.4,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,0.8,21.25,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,0.75,21.1,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,0.75,20.95,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,8,9,5,15,13.5,2.5,0.95,21.1,2.0,0.0,0.0
2018,8,9,5,30,27.0,5.0,1.1,21.3,4.0,0.0,0.0
2018,8,9,5,45,132.0,16.5,1.25,21.55,25.5,117.99,0.0
2018,8,9,6,0,237.0,28.0,1.4,21.8,47.0,284.28,192.88
2018,8,9,6,15,235.5,41.5,1.45,22.2,72.0,307.22,241.81
2018,8,9,6,30,234.0,55.0,1.5,22.6,97.0,326.96,262.32
2018,8,9,6,45,328.0,67.0,1.5,23.0,147.5,432.56,347.36
2018,8,9,7,0,422.0,79.0,1.5,23.4,198.0,542.24,430.37
2018,8,9,7,15,476.0,88.0,1.55,23.9,248.5,622.2,487.69
2018,8,9,7,30,530.0,97.0,1.6,24.4,299.0,693.19,536.33
2018,8,9,7,45,478.0,127.0,1.7,24.95,329.5,671.62,518.39
2018,8,9,8,0,426.0,157.0,1.8,25.5,360.0,656.6,504.86
2018,8,9,8,15,378.5,190.0,1.8,25.95,385.0,619.5,474.88
2018,8,9,8,30,331.0,223.0,1.8,26.4,410.0,605.52,460.98
2018,8,9,8,45,395.0,225.5,1.8,26.85,468.0,691.39,519.59
2018,8,9,9,0,459.0,228.0,1.8,27.3,526.0,750.94,558.22
2018,8,9,9,15,533.5,214.5,1.75,27.6,583.5,800.44,589.91
2018,8,9,9,30,608.0,201.0,1.7,27.9,641.0,856.31,624.77
2018,8,9,9,45,682.0,177.5,1.65,28.25,695.5,887.33,641.77
2018,8,9,10,0,756.0,154.0,1.6,28.6,750.0,904.21,649.58
2018,8,9,10,15,696.5,196.0,1.55,28.85,762.5,874.6,628.14
2018,8,9,10,30,637.0,238.0,1.5,29.1,775.0,833.36,597.96
2018,8,9,10,45,727.0,193.0,1.5,29.35,823.0,840.66,603.3
2018,8,9,11,0,817.0,148.0,1.5,29.6,871.0,833.97,597.97
2018,8,9,11,15,840.5,134.5,1.45,29.75,891.5,792.36,569.72
2018,8,9,11,30,864.0,121.0,1.4,29.9,912.0,759.47,547.13
2018,8,9,11,45,719.5,202.0,1.35,30.1,865.5,693.63,498.43
2018,8,9,12,0,575.0,283.0,1.3,30.3,819.0,617.66,443.53
2018,8,9,12,15,635.0,251.0,1.3,30.35,844.5,591.71,425.07
2018,8,9,12,30,695.0,219.0,1.3,30.4,870.0,559.55,400.89
2018,8,9,12,45,620.5,257.5,1.3,30.5,836.0,502.0,357.96
2018,8,9,13,0,546.0,296.0,1.3,30.6,802.0,453.85,321.47
2018,8,9,13,15,504.5,317.5,1.3,30.55,780.0,410.05,287.89
2018,8,9,13,30,463.0,339.0,1.3,30.5,758.0,369.4,256.52
2018,8,9,13,45,459.0,338.0,1.3,30.5,745.5,330.28,225.45
2018,8,9,14,0,455.0,337.0,1.3,30.5,733.0,291.74,195.34
2018,8,9,14,15,418.5,342.5,1.3,30.4,697.5,252.1,167.68
2018,8,9,14,30,382.0,348.0,1.3,30.3,662.0,229.52,156.39
2018,8,9,14,45,444.0,305.5,1.3,30.2,656.0,167.08,128.34
2018,8,9,15,0,506.0,263.0,1.3,30.1,650.0,150.58,115.82
2018,8,9,15,15,620.0,201.5,1.25,30.0,650.0,122.48,93.81
2018,8,9,15,30,734.0,140.0,1.2,29.9,650.0,93.8,71.08
2018,8,9,15,45,669.0,151.0,1.15,29.8,592.5,100.26,76.58
2018,8,9,16,0,604.0,162.0,1.1,29.7,535.0,107.61,82.77
2018,8,9,16,15,623.5,142.0,1.1,29.5,499.5,97.95,75.24
2018,8,9,16,30,643.0,122.0,1.1,29.3,464.0,87.49,67.03
2018,8,9,16,45,631.5,111.5,1.05,29.15,418.5,81.9,62.72
2018,8,9,17,0,620.0,101.0,1.0,29.0,373.0,75.92,58.05
2018,8,9,17,15,498.0,103.0,0.95,28.4,303.5,76.64,58.99
2018,8,9,17,30,376.0,105.0,0.9,27.8,234.0,74.84,57.78
2018,8,9,17,45,389.5,88.0,0.85,27.2,201.5,64.33,49.12
2018,8,9,18,0,403.0,71.0,0.8,26.6,169.0,53.24,39.76
2018,8,9,18,15,327.5,59.0,0.8,26.6,126.0,44.3,31.89
2018,8,9,18,30,252.0,47.0,0.8,26.6,83.0,35.32,23.77
2018,8,9,18,45,176.5,32.5,0.8,25.4,52.5,24.52,13.26
2018,8,9,19,0,101.0,18.0,0.8,24.2,22.0,14.16,0.0
2018,8,9,19,15,50.5,9.0,0.85,24.0,11.0,7.08,0.0
2018,8,9,19,30,0.0,0.0,0.9,23.8,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,0.9,23.65,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,0.95,23.35,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,1.0,23.2,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,1.0,22.85,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,0.95,22.6,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,0.9,22.35,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,0.85,22.1,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,0.8,21.85,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,0.75,21.6,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,0.7,21.45,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,0.65,21.3,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,0.6,20.95,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,0.65,20.6,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,0.7,20.45,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,0.75,20.15,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,0.85,20.05,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,8,10,5,15,5.0,1.0,1.05,20.3,1.0,0.0,0.0
2018,8,10,5,30,10.0,2.0,1.2,20.6,2.0,0.0,0.0
2018,8,10,5,45,92.5,15.5,1.35,20.9,22.5,85.77,0.0
2018,8,10,6,0,175.0,29.0,1.5,21.2,43.0,233.53,154.0
2018,8,10,6,15,267.0,42.5,1.5,21.65,81.5,337.06,265.46
2018,8,10,6,30,359.0,56.0,1.5,22.1,120.0,441.44,351.6
2018,8,10,6,45,425.5,65.5,1.45,22.6,166.5,528.15,419.23
2018,8,10,7,0,492.0,75.0,1.4,23.1,213.0,612.85,481.52
2018,8,10,7,15,539.5,82.5,1.45,23.75,262.5,677.26,526.32
2018,8,10,7,30,587.0,90.0,1.5,24.4,312.0,740.89,568.63
2018,8,10,7,45,622.0,96.0,1.55,25.1,362.5,788.79,598.35
2018,8,10,8,0,657.0,102.0,1.6,25.8,413.0,834.66,625.88
2018,8,10,8,15,682.5,107.0,1.6,26.25,462.0,867.13,643.86
2018,8,10,8,30,708.0,112.0,1.6,26.7,511.0,896.74,659.75
2018,8,10,8,45,697.5,127.5,1.6,27.1,549.0,899.53,658.17
2018,8,10,9,0,687.0,143.0,1.6,27.5,587.0,898.47,654.54
2018,8,10,9,15,700.0,149.0,1.55,27.8,628.0,906.54,656.66
2018,8,10,9,30,713.0,155.0,1.5,28.1,669.0,911.05,656.49
2018,8,10,9,45,722.0,161.0,1.4,28.4,705.5,907.99,651.01
2018,8,10,10,0,731.0,167.0,1.3,28.7,742.0,901.3,643.45
2018,8,10,10,15,620.5,233.0,1.2,28.95,735.0,839.21,599.44
2018,8,10,10,30,510.0,299.0,1.1,29.2,728.0,770.34,549.96
2018,8,10,10,45,511.0,311.0,1.0,29.4,751.5,756.33,538.69
2018,8,10,11,0,512.0,323.0,0.9,29.6,775.0,739.52,525.02
2018,8,10,11,15,640.0,254.0,0.85,29.75,831.0,753.99,535.05
2018,8,10,11,30,768.0,185.0,0.8,29.9,887.0,749.51,532.05
2018,8,10,11,45,782.0,178.5,0.7,30.05,900.0,712.74,505.08
2018,8,10,12,0,796.0,172.0,0.6,30.2,913.0,672.97,476.04
2018,8,10,12,15,789.5,176.0,0.6,30.3,912.5,625.78,442.59
2018,8,10,12,30,783.0,180.0,0.6,30.4,912.0,577.48,407.57
2018,8,10,12,45,811.0,161.5,0.55,30.45,915.5,530.14,371.84
2018,8,10,13,0,839.0,143.0,0.5,30.5,919.0,478.61,331.85
2018,8,10,13,15,835.0,142.5,0.5,30.5,905.5,425.72,290.18
2018,8,10,13,30,831.0,142.0,0.5,30.5,892.0,372.49,247.23
2018,8,10,13,45,825.0,141.0,0.45,30.45,871.5,318.28,203.04
2018,8,10,14,0,819.0,140.0,0.4,30.4,851.0,258.62,155.83
2018,8,10,14,15,811.0,138.5,0.4,30.3,823.5,203.12,115.1
2018,8,10,14,30,803.0,137.0,0.4,30.2,796.0,148.64,82.85
2018,8,10,14,45,792.5,134.5,0.4,30.1,762.0,95.24,71.43
2018,8,10,15,0,782.0,132.0,0.4,30.0,728.0,95.21,71.74
2018,8,10,15,15,769.5,129.0,0.4,29.95,689.0,94.75,71.55
2018,8,10,15,30,757.0,126.0,0.4,29.9,650.0,94.21,71.31
2018,8,10,15,45,741.0,121.5,0.4,29.85,606.5,92.51,70.16
2018,8,10,16,0,725.0,117.0,0.4,29.8,563.0,83.55,63.13
2018,8,10,16,15,703.0,113.0,0.4,29.8,516.0,81.86,61.99
2018,8,10,16,30,681.0,109.0,0.4,29.8,469.0,80.08,60.76
2018,8,10,16,45,627.5,109.0,0.4,29.8,414.0,80.24,61.12
2018,8,10,17,0,574.0,109.0,0.4,29.8,359.0,80.69,61.71
2018,8,10,17,15,447.0,110.5,0.4,29.25,290.0,78.95,60.62
2018,8,10,17,30,320.0,112.0,0.4,28.7,221.0,78.57,60.61
2018,8,10,17,45,223.0,99.0,0.45,28.1,168.5,70.69,54.22
2018,8,10,18,0,126.0,86.0,0.5,27.5,116.0,61.98,46.92
2018,8,10,18,15,105.5,66.0,0.5,27.5,87.0,48.22,35.01
2018,8,10,18,30,85.0,46.0,0.5,27.5,58.0,34.22,22.71
2018,8,10,18,45,80.0,31.0,0.5,26.65,38.5,23.11,11.78
2018,8,10,19,0,75.0,16.0,0.5,25.8,19.0,12.59,0.0
2018,8,10,19,15,37.5,8.0,0.5,25.65,9.5,0.0,0.0
2018,8,10,19,30,0.0,0.0,0.5,25.5,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,0.5,25.4,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,0.5,25.3,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,0.5,25.15,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,0.5,24.9,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,0.5,24.8,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,0.5,24.65,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,0.5,24.3,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,0.45,24.15,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,0.4,23.9,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,0.4,23.8,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,0.4,23.65,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,0.4,23.35,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,0.4,23.2,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,0.4,23.05,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,0.4,22.9,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,0.4,22.8,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,0.4,22.7,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,0.4,22.6,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,0.4,22.4,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,0.4,22.05,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,0.4,21.9,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,0.4,21.8,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,0.45,21.7,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,0.4,21.4,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,0.4,21.3,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,0.4,21.2,0.0,0.0,0.0
2018,8,11,5,15,3.0,1.0,0.45,21.45,1.0,0.0,0.0
2018,8,11,5,30,6.0,2.0,0.5,21.7,2.0,0.0,0.0
2018,8,11,5,45,63.0,15.5,0.5,21.95,20.0,62.29,0.0
2018,8,11,6,0,120.0,29.0,0.5,22.2,38.0,169.01,105.93
2018,8,11,6,15,154.5,44.0,0.5,22.6,65.0,222.21,173.04
2018,8,11,6,30,189.0,59.0,0.5,23.0,92.0,272.06,216.53
2018,8,11,6,45,248.0,76.0,0.5,23.35,135.0,349.97,279.37
2018,8,11,7,0,307.0,93.0,0.5,23.7,178.0,453.43,357.57
2018,8,11,7,15,354.0,105.0,0.45,24.25,223.0,516.86,402.44
2018,8,11,7,30,401.0,117.0,0.4,24.8,268.0,580.67,445.64
2018,8,11,7,45,459.0,125.5,0.4,25.3,323.0,650.66,491.45
2018,8,11,8,0,517.0,134.0,0.4,25.8,378.0,720.05,534.98
2018,8,11,8,15,545.5,142.5,0.35,26.2,425.5,758.03,555.74
2018,8,11,8,30,574.0,151.0,0.3,26.6,473.0,805.99,582.77
2018,8,11,8,45,532.5,178.0,0.25,27.0,497.5,777.56,560.26
2018,8,11,9,0,491.0,205.0,0.2,27.4,522.0,757.7,543.28
2018,8,11,9,15,446.5,238.5,0.25,27.7,541.5,738.71,528.34
2018,8,11,9,30,402.0,272.0,0.3,28.0,561.0,716.64,511.58
2018,8,11,9,45,478.0,252.0,0.35,28.3,614.0,755.75,537.65
2018,8,11,10,0,554.0,232.0,0.4,28.6,667.0,797.64,564.03
2018,8,11,10,15,407.0,290.5,0.5,28.75,617.0,690.27,491.53
2018,8,11,10,30,260.0,349.0,0.6,28.9,567.0,575.2,413.52
2018,8,11,10,45,205.0,365.5,0.65,29.05,540.5,509.08,368.37
2018,8,11,11,0,150.0,382.0,0.7,29.2,514.0,463.36,335.75
2018,8,11,11,15,335.0,334.5,0.75,29.25,637.5,565.97,409.51
2018,8,11,11,30,520.0,287.0,0.8,29.3,761.0,652.46,468.19
2018,8,11,11,45,531.5,289.0,0.85,29.35,778.0,628.81,450.65
2018,8,11,12,0,543.0,291.0,0.9,29.4,795.0,602.46,432.02
2018,8,11,12,15,408.5,325.5,0.95,29.35,705.5,508.88,366.55
2018,8,11,12,30,274.0,360.0,1.0,29.3,616.0,425.03,307.34
2018,8,11,12,45,478.5,291.0,1.05,29.25,734.5,454.9,327.15
2018,8,11,13,0,683.0,222.0,1.1,29.2,853.0,460.45,326.22
2018,8,11,13,15,447.0,299.5,1.15,29.05,710.0,374.53,264.89
2018,8,11,13,30,211.0,377.0,1.2,28.9,567.0,313.88,224.35
2018,8,11,13,45,148.0,358.0,1.25,28.8,490.0,275.62,197.63
2018,8,11,14,0,85.0,339.0,1.3,28.7,413.0,246.24,178.18
2018,8,11,14,15,270.5,289.5,1.3,28.6,513.0,211.84,145.45
2018,8,11,14,30,456.0,240.0,1.3,28.5,613.0,167.88,109.8
2018,8,11,14,45,401.0,250.5,1.35,28.35,568.5,138.62,106.98
2018,8,11,15,0,346.0,261.0,1.4,28.2,524.0,144.83,112.3
2018,8,11,15,15,273.0,275.0,1.35,28.1,475.5,163.47,127.42
2018,8,11,15,30,200.0,289.0,1.3,28.0,427.0,180.94,141.6
2018,8,11,15,45,107.0,236.0,1.3,27.85,309.5,152.05,118.94
2018,8,11,16,0,14.0,183.0,1.3,27.7,192.0,133.44,104.43
2018,8,11,16,15,8.0,150.0,1.25,27.55,155.0,111.1,86.65
2018,8,11,16,30,2.0,117.0,1.2,27.4,118.0,88.15,68.14
2018,8,11,16,45,20.0,124.5,1.1,27.25,133.0,90.37,70.3
2018,8,11,17,0,38.0,132.0,1.0,27.1,148.0,94.65,74.14
2018,8,11,17,15,27.5,115.5,0.95,26.75,126.5,83.45,65.11
2018,8,11,17,30,17.0,99.0,0.9,26.4,105.0,73.38,56.9
2018,8,11,17,45,12.0,88.0,0.8,26.0,92.0,65.0,49.94
2018,8,11,18,0,7.0,77.0,0.7,25.6,79.0,56.56,42.72
2018,8,11,18,15,3.5,57.0,0.7,25.6,58.0,42.3,30.28
2018,8,11,18,30,0.0,37.0,0.7,25.6,37.0,27.91,17.62
2018,8,11,18,45,2.5,23.0,0.6,24.65,23.0,17.52,7.35
2018,8,11,19,0,5.0,9.0,0.5,23.7,9.0,7.08,0.0
2018,8,11,19,15,2.5,4.5,0.5,23.55,4.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
