Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,11,20,15,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,0.5,22.55,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,0.5,21.75,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,0.5,21.45,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,0.5,20.7,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,0.5,20.35,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,0.5,20.2,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,0.5,20.1,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,0.55,19.9,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,0.6,19.15,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,0.6,19.05,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,8,12,5,15,4.0,1.0,0.7,19.45,1.0,0.0,0.0
2018,8,12,5,30,8.0,2.0,0.8,19.9,2.0,0.0,0.0
2018,8,12,5,45,78.5,15.0,0.9,20.35,20.5,74.21,0.0
2018,8,12,6,0,149.0,28.0,1.0,20.8,39.0,207.85,126.15
2018,8,12,6,15,237.0,42.5,0.95,21.25,76.5,312.32,244.42
2018,8,12,6,30,325.0,57.0,0.9,21.7,114.0,413.31,328.11
2018,8,12,6,45,391.0,68.5,0.85,22.2,160.0,494.12,391.01
2018,8,12,7,0,457.0,80.0,0.8,22.7,206.0,577.54,452.11
2018,8,12,7,15,504.5,88.5,0.75,23.45,255.0,650.21,501.44
2018,8,12,7,30,552.0,97.0,0.7,24.2,304.0,714.66,542.38
2018,8,12,7,45,577.0,106.5,0.65,25.0,351.5,756.49,565.97
2018,8,12,8,0,602.0,116.0,0.6,25.8,399.0,796.08,587.29
2018,8,12,8,15,638.5,119.5,0.6,26.25,450.0,837.63,610.79
2018,8,12,8,30,675.0,123.0,0.6,26.7,501.0,876.38,631.91
2018,8,12,8,45,628.0,151.0,0.55,27.2,527.0,855.69,614.12
2018,8,12,9,0,581.0,179.0,0.5,27.7,553.0,830.14,594.33
2018,8,12,9,15,658.0,162.0,0.5,27.95,613.0,878.32,622.85
2018,8,12,9,30,735.0,145.0,0.5,28.2,673.0,920.52,646.13
2018,8,12,9,45,740.0,152.5,0.5,28.5,708.0,915.02,639.99
2018,8,12,10,0,745.0,160.0,0.5,28.8,743.0,897.91,627.62
2018,8,12,10,15,753.5,163.0,0.5,29.0,773.5,884.15,617.87
2018,8,12,10,30,762.0,166.0,0.5,29.2,804.0,866.81,606.0
2018,8,12,10,45,766.5,170.0,0.5,29.35,828.0,843.4,590.65
2018,8,12,11,0,771.0,174.0,0.5,29.5,852.0,816.73,573.31
2018,8,12,11,15,694.0,224.5,0.5,29.6,844.0,769.89,540.62
2018,8,12,11,30,617.0,275.0,0.5,29.7,836.0,715.08,503.08
2018,8,12,11,45,534.5,325.0,0.5,29.8,815.0,658.65,464.2
2018,8,12,12,0,452.0,375.0,0.5,29.9,794.0,605.09,426.9
2018,8,12,12,15,477.0,359.5,0.5,29.95,802.5,573.87,405.39
2018,8,12,12,30,502.0,344.0,0.5,30.0,811.0,539.91,381.09
2018,8,12,12,45,484.0,351.5,0.5,30.0,799.5,497.03,350.0
2018,8,12,13,0,466.0,359.0,0.5,30.0,788.0,455.13,319.07
2018,8,12,13,15,421.5,374.5,0.55,30.0,758.5,409.0,285.44
2018,8,12,13,30,377.0,390.0,0.6,30.0,729.0,375.4,260.5
2018,8,12,13,45,252.5,339.5,0.6,30.0,564.5,281.34,195.65
2018,8,12,14,0,128.0,289.0,0.6,30.0,400.0,216.42,152.74
2018,8,12,14,15,73.0,255.5,0.6,29.95,318.5,176.45,125.91
2018,8,12,14,30,18.0,222.0,0.6,29.9,237.0,153.86,111.88
2018,8,12,14,45,31.0,242.0,0.65,29.85,266.0,162.36,124.67
2018,8,12,15,0,44.0,262.0,0.7,29.8,295.0,173.69,133.81
2018,8,12,15,15,33.5,213.5,0.65,29.75,238.0,146.28,112.51
2018,8,12,15,30,23.0,165.0,0.6,29.7,181.0,116.93,89.54
2018,8,12,15,45,30.5,169.5,0.55,29.65,189.0,119.85,92.21
2018,8,12,16,0,38.0,174.0,0.5,29.6,197.0,122.51,94.6
2018,8,12,16,15,23.0,123.5,0.5,29.4,137.0,90.38,68.99
2018,8,12,16,30,8.0,73.0,0.5,29.2,77.0,56.26,41.32
2018,8,12,16,45,4.0,49.0,0.5,28.95,51.0,37.6,26.02
2018,8,12,17,0,0.0,25.0,0.5,28.7,25.0,19.07,10.54
2018,8,12,17,15,3.0,38.5,0.5,28.15,39.5,29.45,19.46
2018,8,12,17,30,6.0,52.0,0.5,27.6,54.0,39.87,28.41
2018,8,12,17,45,3.0,31.5,0.5,27.0,32.5,24.05,14.99
2018,8,12,18,0,0.0,11.0,0.5,26.4,11.0,8.34,1.52
2018,8,12,18,15,0.0,8.5,0.5,26.4,8.5,6.44,0.0
2018,8,12,18,30,0.0,6.0,0.5,26.4,6.0,4.54,0.0
2018,8,12,18,45,0.0,4.0,0.45,25.5,4.0,3.02,0.0
2018,8,12,19,0,0.0,2.0,0.4,24.6,2.0,1.57,0.0
2018,8,12,19,15,0.0,1.0,0.4,24.3,1.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,0.4,23.75,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,0.4,23.25,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,0.4,22.75,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,0.4,22.35,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,0.75,21.3,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,1.15,20.9,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,1.2,20.8,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,1.4,20.6,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,1.3,20.45,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,1.15,20.15,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,1.0,19.85,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,0.8,19.55,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,0.7,19.25,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,0.65,18.95,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,0.55,18.65,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,0.5,18.4,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,0.5,18.3,0.0,0.0,0.0
2018,8,13,5,15,3.5,1.0,0.6,18.6,1.0,0.0,0.0
2018,8,13,5,30,7.0,2.0,0.7,18.9,2.0,0.0,0.0
2018,8,13,5,45,73.5,15.0,0.85,19.15,20.0,70.22,0.0
2018,8,13,6,0,140.0,28.0,1.0,19.4,38.0,199.38,114.94
2018,8,13,6,15,230.0,43.5,1.0,19.75,76.0,308.73,242.47
2018,8,13,6,30,320.0,59.0,1.0,20.1,114.0,412.46,329.69
2018,8,13,6,45,390.0,70.5,1.0,20.4,160.5,496.54,396.36
2018,8,13,7,0,460.0,82.0,1.0,20.7,207.0,583.51,461.61
2018,8,13,7,15,510.0,90.5,1.05,21.25,257.0,657.66,514.13
2018,8,13,7,30,560.0,99.0,1.1,21.8,307.0,724.78,559.36
2018,8,13,7,45,597.5,105.5,1.15,22.3,358.0,775.67,591.8
2018,8,13,8,0,635.0,112.0,1.2,22.8,409.0,824.46,621.96
2018,8,13,8,15,663.5,116.5,1.15,23.35,458.0,859.17,640.48
2018,8,13,8,30,692.0,121.0,1.1,23.9,507.0,890.97,656.72
2018,8,13,8,45,714.0,125.0,1.05,24.4,554.0,912.35,666.05
2018,8,13,9,0,736.0,129.0,1.0,24.9,601.0,930.32,673.2
2018,8,13,9,15,753.5,131.5,0.95,25.25,643.5,931.09,669.88
2018,8,13,9,30,771.0,134.0,0.9,25.6,686.0,935.99,669.54
2018,8,13,9,45,785.0,135.5,0.85,26.0,723.5,932.53,663.92
2018,8,13,10,0,799.0,137.0,0.8,26.4,761.0,925.25,656.21
2018,8,13,10,15,808.5,139.0,0.75,26.7,792.5,910.44,644.3
2018,8,13,10,30,818.0,141.0,0.7,27.0,824.0,891.94,630.38
2018,8,13,10,45,825.5,142.0,0.65,27.3,849.0,867.09,612.69
2018,8,13,11,0,833.0,143.0,0.6,27.6,874.0,838.79,593.07
2018,8,13,11,15,837.5,144.0,0.65,27.8,892.0,793.83,564.89
2018,8,13,11,30,842.0,145.0,0.7,28.0,910.0,757.9,541.18
2018,8,13,11,45,845.5,144.5,0.75,28.15,920.0,717.43,513.62
2018,8,13,12,0,849.0,144.0,0.8,28.3,930.0,674.62,483.75
2018,8,13,12,15,832.0,154.0,0.8,28.4,925.5,630.96,451.66
2018,8,13,12,30,815.0,164.0,0.8,28.5,921.0,579.58,413.73
2018,8,13,12,45,816.0,163.5,0.85,28.55,917.5,529.63,376.24
2018,8,13,13,0,817.0,163.0,0.9,28.6,914.0,478.47,336.51
2018,8,13,13,15,814.5,161.0,0.95,28.6,900.5,423.99,293.21
2018,8,13,13,30,812.0,159.0,1.0,28.6,887.0,369.17,248.53
2018,8,13,13,45,807.5,157.0,1.05,28.6,867.0,313.68,202.93
2018,8,13,14,0,803.0,155.0,1.1,28.6,847.0,258.46,158.49
2018,8,13,14,15,795.5,152.5,1.1,28.55,819.0,202.99,117.63
2018,8,13,14,30,788.0,150.0,1.1,28.5,791.0,148.54,86.16
2018,8,13,14,45,777.5,147.5,1.1,28.4,757.5,102.44,78.0
2018,8,13,15,0,767.0,145.0,1.1,28.3,724.0,102.68,78.47
2018,8,13,15,15,752.5,142.0,1.1,28.2,684.0,102.43,78.49
2018,8,13,15,30,738.0,139.0,1.1,28.1,644.0,93.86,71.76
2018,8,13,15,45,719.5,134.5,1.05,28.05,599.5,92.51,70.88
2018,8,13,16,0,701.0,130.0,1.0,28.0,555.0,91.03,69.9
2018,8,13,16,15,635.5,132.0,0.95,27.85,492.5,92.42,71.32
2018,8,13,16,30,570.0,134.0,0.9,27.7,430.0,94.24,73.1
2018,8,13,16,45,578.5,121.0,0.8,27.55,394.5,87.66,67.95
2018,8,13,17,0,587.0,108.0,0.7,27.4,359.0,80.54,62.31
2018,8,13,17,15,545.0,100.5,0.7,26.95,309.0,76.03,58.87
2018,8,13,17,30,503.0,93.0,0.7,26.5,259.0,71.42,55.23
2018,8,13,17,45,445.5,82.5,0.65,26.05,210.0,61.41,46.88
2018,8,13,18,0,388.0,72.0,0.6,25.6,161.0,53.76,40.32
2018,8,13,18,15,312.0,58.5,0.6,25.6,118.0,43.81,31.49
2018,8,13,18,30,236.0,45.0,0.6,25.6,75.0,33.78,22.35
2018,8,13,18,45,146.5,28.5,0.65,24.8,44.5,21.49,9.11
2018,8,13,19,0,57.0,12.0,0.7,24.0,14.0,9.44,0.0
2018,8,13,19,15,28.5,6.0,0.7,23.8,7.0,0.0,0.0
2018,8,13,19,30,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,0.7,23.45,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,0.7,22.75,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,0.7,22.05,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,0.7,21.35,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,0.65,21.05,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,0.6,20.75,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,0.6,20.45,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,0.6,20.15,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,0.55,19.9,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,0.5,19.65,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,0.5,19.15,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,0.45,18.9,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,0.4,18.8,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,0.4,18.7,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,0.4,18.6,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,0.35,18.55,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,0.3,18.4,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,0.3,18.3,0.0,0.0,0.0
2018,8,14,5,15,2.5,0.5,0.35,18.65,0.5,0.0,0.0
2018,8,14,5,30,5.0,1.0,0.4,19.0,1.0,0.0,0.0
2018,8,14,5,45,62.0,14.0,0.45,19.3,18.0,60.29,0.0
2018,8,14,6,0,119.0,27.0,0.5,19.6,35.0,178.9,95.23
2018,8,14,6,15,202.5,43.5,0.5,20.0,71.5,285.58,222.35
2018,8,14,6,30,286.0,60.0,0.5,20.4,108.0,383.92,304.94
2018,8,14,6,45,353.0,72.5,0.5,20.85,153.5,465.58,369.24
2018,8,14,7,0,420.0,85.0,0.5,21.3,199.0,550.02,431.86
2018,8,14,7,15,464.0,96.0,0.6,22.0,247.0,611.63,475.42
2018,8,14,7,30,508.0,107.0,0.7,22.7,295.0,673.18,517.24
2018,8,14,7,45,545.5,115.5,0.75,23.4,345.0,734.91,556.93
2018,8,14,8,0,583.0,124.0,0.8,24.1,395.0,785.72,587.88
2018,8,14,8,15,618.5,128.0,0.85,24.6,445.5,826.91,612.2
2018,8,14,8,30,654.0,132.0,0.9,25.1,496.0,865.21,634.28
2018,8,14,8,45,677.5,136.5,0.95,25.6,542.5,888.71,646.55
2018,8,14,9,0,701.0,141.0,1.0,26.1,589.0,908.82,656.79
2018,8,14,9,15,722.5,142.5,1.0,26.45,632.0,919.85,660.88
2018,8,14,9,30,744.0,144.0,1.0,26.8,675.0,927.17,662.86
2018,8,14,9,45,762.5,143.5,1.05,27.1,713.5,918.43,655.9
2018,8,14,10,0,781.0,143.0,1.1,27.4,752.0,913.66,651.78
2018,8,14,10,15,791.5,144.0,1.1,27.6,783.0,899.02,641.02
2018,8,14,10,30,802.0,145.0,1.1,27.8,814.0,880.72,628.19
2018,8,14,10,45,810.0,146.0,1.15,28.05,839.0,856.62,612.42
2018,8,14,11,0,818.0,147.0,1.2,28.3,864.0,829.09,594.5
2018,8,14,11,15,824.0,147.0,1.2,28.4,881.5,795.74,572.32
2018,8,14,11,30,830.0,147.0,1.2,28.5,899.0,759.36,546.96
2018,8,14,11,45,834.5,146.0,1.2,28.65,909.5,709.61,512.43
2018,8,14,12,0,839.0,145.0,1.2,28.8,920.0,667.48,482.04
2018,8,14,12,15,776.0,177.5,1.25,28.85,895.5,613.6,442.72
2018,8,14,12,30,713.0,210.0,1.3,28.9,871.0,556.81,400.95
2018,8,14,12,45,747.0,195.0,1.3,28.95,883.5,515.6,368.94
2018,8,14,13,0,781.0,180.0,1.3,29.0,896.0,472.37,333.95
2018,8,14,13,15,789.5,173.0,1.3,29.0,888.0,420.47,291.84
2018,8,14,13,30,798.0,166.0,1.3,29.0,880.0,367.21,247.72
2018,8,14,13,45,794.0,163.0,1.3,29.0,859.5,311.86,202.03
2018,8,14,14,0,790.0,160.0,1.3,29.0,839.0,256.79,157.67
2018,8,14,14,15,783.0,157.0,1.3,28.9,811.0,201.75,117.35
2018,8,14,14,30,776.0,154.0,1.3,28.8,783.0,147.7,86.56
2018,8,14,14,45,766.0,151.0,1.25,28.75,749.5,104.22,79.36
2018,8,14,15,0,756.0,148.0,1.2,28.7,716.0,104.25,79.64
2018,8,14,15,15,742.0,144.5,1.2,28.6,676.5,95.35,72.65
2018,8,14,15,30,728.0,141.0,1.2,28.5,637.0,94.84,72.47
2018,8,14,15,45,709.5,136.5,1.15,28.35,593.0,93.54,71.65
2018,8,14,16,0,691.0,132.0,1.1,28.2,549.0,92.11,70.75
2018,8,14,16,15,666.5,126.5,1.05,28.1,501.0,89.81,69.12
2018,8,14,16,30,642.0,121.0,1.0,28.0,453.0,87.37,67.39
2018,8,14,16,45,597.0,117.5,0.95,27.85,400.5,85.77,66.35
2018,8,14,17,0,552.0,114.0,0.9,27.7,348.0,84.26,65.37
2018,8,14,17,15,364.0,110.5,0.85,27.15,256.0,77.76,60.28
2018,8,14,17,30,176.0,107.0,0.8,26.6,164.0,75.24,58.44
2018,8,14,17,45,234.0,90.0,0.7,26.0,151.5,65.08,49.99
2018,8,14,18,0,292.0,73.0,0.6,25.4,139.0,53.51,40.12
2018,8,14,18,15,194.5,56.0,0.6,25.4,95.0,41.64,29.65
2018,8,14,18,30,97.0,39.0,0.6,25.4,51.0,29.05,18.39
2018,8,14,18,45,55.5,24.0,0.65,24.5,30.0,18.07,6.05
2018,8,14,19,0,14.0,9.0,0.7,23.6,9.0,7.08,0.0
2018,8,14,19,15,7.0,4.5,0.7,23.5,4.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,0.7,23.25,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,0.75,22.95,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,0.8,22.45,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,0.8,22.15,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,0.8,21.85,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,0.8,21.15,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,0.8,20.85,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,0.8,20.55,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,0.8,20.25,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,0.75,19.95,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,0.7,19.45,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,0.65,18.8,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,8,15,5,15,2.5,0.5,0.7,18.75,0.5,0.0,0.0
2018,8,15,5,30,5.0,1.0,0.8,19.2,1.0,0.0,0.0
2018,8,15,5,45,66.5,13.5,0.95,19.65,18.0,63.46,0.0
2018,8,15,6,0,128.0,26.0,1.1,20.1,35.0,183.39,89.09
2018,8,15,6,15,216.5,42.0,1.1,20.55,72.0,295.66,230.5
2018,8,15,6,30,305.0,58.0,1.1,21.0,109.0,398.17,317.58
2018,8,15,6,45,373.0,70.5,1.1,21.4,155.0,481.29,383.8
2018,8,15,7,0,441.0,83.0,1.1,21.8,201.0,567.2,448.51
2018,8,15,7,15,490.5,92.0,1.0,22.5,250.5,631.75,492.85
2018,8,15,7,30,540.0,101.0,0.9,23.2,300.0,706.91,542.03
2018,8,15,7,45,577.0,108.0,0.8,23.9,350.0,757.7,571.73
2018,8,15,8,0,614.0,115.0,0.7,24.6,400.0,806.37,598.74
2018,8,15,8,15,641.0,121.5,0.65,25.2,449.0,841.83,617.04
2018,8,15,8,30,668.0,128.0,0.6,25.8,498.0,874.38,633.08
2018,8,15,8,45,689.0,133.5,0.55,26.4,544.5,896.45,642.15
2018,8,15,9,0,710.0,139.0,0.5,27.0,591.0,915.11,649.09
2018,8,15,9,15,724.5,143.5,0.4,27.25,632.5,922.48,648.94
2018,8,15,9,30,739.0,148.0,0.3,27.5,674.0,926.22,646.86
2018,8,15,9,45,749.0,152.5,0.25,27.75,710.5,913.81,636.24
2018,8,15,10,0,759.0,157.0,0.2,28.0,747.0,906.1,628.98
2018,8,15,10,15,755.0,166.0,0.25,28.1,773.5,886.05,616.49
2018,8,15,10,30,751.0,175.0,0.3,28.2,800.0,862.77,602.3
2018,8,15,10,45,674.0,225.5,0.35,28.25,799.0,820.48,574.75
2018,8,15,11,0,597.0,276.0,0.4,28.3,798.0,767.22,539.5
2018,8,15,11,15,521.0,324.5,0.45,28.35,786.5,713.69,503.8
2018,8,15,11,30,445.0,373.0,0.5,28.4,775.0,663.08,469.5
2018,8,15,11,45,421.0,387.5,0.55,28.45,771.5,624.7,443.8
2018,8,15,12,0,397.0,402.0,0.6,28.5,768.0,583.16,415.5
2018,8,15,12,15,453.0,370.5,0.65,28.6,789.0,564.44,402.67
2018,8,15,12,30,509.0,339.0,0.7,28.7,810.0,537.23,382.97
2018,8,15,12,45,556.5,314.0,0.7,28.8,826.0,504.85,358.22
2018,8,15,13,0,604.0,289.0,0.7,28.9,842.0,463.7,326.24
2018,8,15,13,15,461.0,344.0,0.75,29.0,762.5,402.79,282.37
2018,8,15,13,30,318.0,399.0,0.8,29.1,683.0,358.57,251.73
2018,8,15,13,45,213.0,403.0,0.8,29.15,591.0,315.39,222.49
2018,8,15,14,0,108.0,407.0,0.8,29.2,499.0,286.72,205.28
2018,8,15,14,15,207.0,386.0,0.85,29.25,555.5,262.35,184.22
2018,8,15,14,30,306.0,365.0,0.9,29.3,612.0,224.04,156.5
2018,8,15,14,45,327.5,341.5,0.9,29.3,595.5,193.19,149.05
2018,8,15,15,0,349.0,318.0,0.9,29.3,579.0,185.12,143.17
2018,8,15,15,15,389.5,286.0,0.9,29.2,562.5,172.88,133.97
2018,8,15,15,30,430.0,254.0,0.9,29.1,546.0,150.5,116.69
2018,8,15,15,45,404.0,240.5,0.85,29.05,500.0,145.25,112.89
2018,8,15,16,0,378.0,227.0,0.8,29.0,454.0,146.13,113.95
2018,8,15,16,15,410.0,198.5,0.75,28.9,425.5,126.61,98.62
2018,8,15,16,30,442.0,170.0,0.7,28.8,397.0,112.52,87.6
2018,8,15,16,45,386.0,159.0,0.65,28.7,342.0,106.21,82.81
2018,8,15,17,0,330.0,148.0,0.6,28.6,287.0,102.54,80.12
2018,8,15,17,15,381.5,125.5,0.6,28.05,265.0,87.61,68.19
2018,8,15,17,30,433.0,103.0,0.6,27.5,243.0,74.54,57.59
2018,8,15,17,45,345.0,90.0,0.55,27.0,188.5,65.24,49.89
2018,8,15,18,0,257.0,77.0,0.5,26.5,134.0,56.42,42.35
2018,8,15,18,15,221.0,61.5,0.5,26.5,101.0,45.34,32.56
2018,8,15,18,30,185.0,46.0,0.5,26.5,68.0,34.21,22.4
2018,8,15,18,45,110.5,28.0,0.55,25.75,39.5,20.89,6.68
2018,8,15,19,0,36.0,10.0,0.6,25.0,11.0,7.87,0.0
2018,8,15,19,15,18.0,5.0,0.6,24.9,5.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,0.6,24.8,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,0.6,24.65,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,0.6,24.4,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,0.6,24.3,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,0.65,24.2,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,0.7,24.1,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,0.7,23.95,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,0.7,23.65,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,0.7,23.35,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,0.7,23.05,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,0.7,22.75,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,0.7,22.25,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,0.7,21.85,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,0.7,21.55,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,0.7,21.05,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,8,16,5,15,0.0,0.0,0.65,20.9,0.0,0.0,0.0
2018,8,16,5,30,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,16,5,45,45.5,12.0,0.6,21.55,15.0,45.58,0.0
2018,8,16,6,0,91.0,24.0,0.6,21.9,30.0,131.49,54.51
2018,8,16,6,15,172.0,42.0,0.6,22.3,66.0,257.86,198.16
2018,8,16,6,30,253.0,60.0,0.6,22.7,102.0,355.11,280.12
2018,8,16,6,45,319.0,75.0,0.65,23.15,147.0,438.36,346.61
2018,8,16,7,0,385.0,90.0,0.7,23.6,192.0,524.22,411.27
2018,8,16,7,15,435.5,100.5,0.8,24.25,240.5,590.37,458.51
2018,8,16,7,30,486.0,111.0,0.9,24.9,289.0,656.86,504.07
2018,8,16,7,45,525.0,119.5,1.0,25.55,338.5,708.75,537.83
2018,8,16,8,0,564.0,128.0,1.1,26.2,388.0,770.42,577.32
2018,8,16,8,15,593.0,135.0,1.15,26.75,436.5,808.37,599.43
2018,8,16,8,30,622.0,142.0,1.2,27.3,485.0,843.45,619.48
2018,8,16,8,45,644.5,147.0,1.3,27.8,530.5,866.51,632.26
2018,8,16,9,0,667.0,152.0,1.4,28.3,576.0,886.21,642.94
2018,8,16,9,15,687.0,155.5,1.45,28.65,618.5,898.17,648.44
2018,8,16,9,30,707.0,159.0,1.5,29.0,661.0,906.45,651.77
2018,8,16,9,45,723.5,160.0,1.5,29.3,698.0,904.78,648.44
2018,8,16,10,0,740.0,161.0,1.5,29.6,735.0,899.37,643.0
2018,8,16,10,15,750.0,163.5,1.45,29.8,766.0,878.22,627.39
2018,8,16,10,30,760.0,166.0,1.4,30.0,797.0,861.54,614.96
2018,8,16,10,45,767.5,167.5,1.4,30.25,821.0,838.2,598.84
2018,8,16,11,0,775.0,169.0,1.4,30.5,845.0,811.5,580.64
2018,8,16,11,15,779.5,171.0,1.4,30.65,862.5,779.63,558.35
2018,8,16,11,30,784.0,173.0,1.4,30.8,880.0,744.83,533.86
2018,8,16,11,45,787.0,173.0,1.4,30.95,889.5,704.63,505.42
2018,8,16,12,0,790.0,173.0,1.4,31.1,899.0,662.12,474.85
2018,8,16,12,15,790.0,173.5,1.35,31.2,901.0,616.1,440.92
2018,8,16,12,30,790.0,174.0,1.3,31.3,903.0,568.51,405.08
2018,8,16,12,45,787.5,174.0,1.25,31.4,897.0,518.02,366.31
2018,8,16,13,0,785.0,174.0,1.2,31.5,891.0,466.75,325.94
2018,8,16,13,15,782.5,172.5,1.2,31.5,878.0,413.94,283.77
2018,8,16,13,30,780.0,171.0,1.2,31.5,865.0,360.84,240.5
2018,8,16,13,45,775.0,168.5,1.15,31.55,844.5,306.37,195.99
2018,8,16,14,0,770.0,166.0,1.1,31.6,824.0,252.31,153.11
2018,8,16,14,15,762.5,163.5,1.1,31.5,796.5,198.5,114.74
2018,8,16,14,30,755.0,161.0,1.1,31.4,769.0,145.77,86.21
2018,8,16,14,45,745.0,157.5,1.05,31.35,735.5,107.63,81.18
2018,8,16,15,0,735.0,154.0,1.0,31.3,702.0,98.61,74.25
2018,8,16,15,15,721.5,149.5,0.95,31.2,663.0,97.79,73.8
2018,8,16,15,30,708.0,145.0,0.9,31.1,624.0,96.84,73.26
2018,8,16,15,45,690.0,140.5,0.85,31.0,580.5,95.65,72.53
2018,8,16,16,0,672.0,136.0,0.8,30.9,537.0,94.35,71.73
2018,8,16,16,15,648.0,130.5,0.8,30.8,490.0,92.17,70.24
2018,8,16,16,30,624.0,125.0,0.8,30.7,443.0,89.87,68.65
2018,8,16,16,45,593.0,117.5,0.75,30.65,393.5,85.94,65.7
2018,8,16,17,0,562.0,110.0,0.7,30.6,344.0,81.85,62.58
2018,8,16,17,15,518.5,102.0,0.65,29.95,294.5,77.05,58.97
2018,8,16,17,30,475.0,94.0,0.6,29.3,245.0,69.27,52.77
2018,8,16,17,45,416.0,82.5,0.6,28.65,197.0,61.08,46.05
2018,8,16,18,0,357.0,71.0,0.6,28.0,149.0,52.79,39.0
2018,8,16,18,15,274.5,57.5,0.6,28.0,107.5,42.83,30.2
2018,8,16,18,30,192.0,44.0,0.6,28.0,66.0,32.83,20.99
2018,8,16,18,45,112.0,26.5,0.65,27.05,38.0,19.82,4.54
2018,8,16,19,0,32.0,9.0,0.7,26.1,10.0,7.08,0.0
2018,8,16,19,15,16.0,4.5,0.75,25.8,5.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,0.8,25.25,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,0.8,24.8,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,0.8,24.6,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,0.8,24.35,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,0.8,24.1,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,0.7,23.15,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,0.7,21.75,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,0.7,21.65,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,0.7,21.55,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,0.7,21.25,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,0.7,21.15,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,0.65,21.1,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,0.6,21.05,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,8,17,5,15,0.0,0.0,0.75,21.45,0.0,0.0,0.0
2018,8,17,5,30,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,8,17,5,45,37.5,11.5,1.0,22.3,14.0,38.83,0.0
2018,8,17,6,0,75.0,23.0,1.1,22.7,28.0,115.57,38.95
2018,8,17,6,15,155.0,42.0,1.15,23.2,63.5,224.74,172.57
2018,8,17,6,30,235.0,61.0,1.2,23.7,99.0,340.93,269.74
2018,8,17,6,45,305.0,75.0,1.3,24.2,143.5,425.66,338.44
2018,8,17,7,0,375.0,89.0,1.4,24.7,188.0,513.45,406.04
2018,8,17,7,15,427.5,100.0,1.5,25.25,236.5,581.98,455.96
2018,8,17,7,30,480.0,111.0,1.6,25.8,285.0,650.91,504.14
2018,8,17,7,45,519.5,119.0,1.65,26.35,334.5,702.5,537.94
2018,8,17,8,0,559.0,127.0,1.7,26.9,384.0,763.98,577.6
2018,8,17,8,15,576.5,137.0,1.75,27.35,429.0,793.5,594.61
2018,8,17,8,30,594.0,147.0,1.8,27.8,474.0,820.14,609.71
2018,8,17,8,45,629.0,149.0,1.9,28.25,523.0,852.6,629.02
2018,8,17,9,0,664.0,151.0,2.0,28.7,572.0,881.56,645.79
2018,8,17,9,15,679.0,157.0,2.05,28.9,613.5,891.29,650.12
2018,8,17,9,30,694.0,163.0,2.1,29.1,655.0,897.42,652.41
2018,8,17,9,45,678.0,181.0,2.15,29.35,683.0,882.6,641.1
2018,8,17,10,0,662.0,199.0,2.2,29.6,711.0,864.36,627.89
2018,8,17,10,15,680.5,198.5,2.2,29.75,744.0,856.73,621.57
2018,8,17,10,30,699.0,198.0,2.2,29.9,777.0,845.22,612.57
2018,8,17,10,45,725.0,190.5,2.25,30.05,807.0,829.56,601.5
2018,8,17,11,0,751.0,183.0,2.3,30.2,837.0,802.93,583.24
2018,8,17,11,15,716.0,205.5,2.35,30.35,839.0,765.21,555.84
2018,8,17,11,30,681.0,228.0,2.4,30.5,841.0,719.34,522.96
2018,8,17,11,45,515.0,320.5,2.4,30.6,787.0,636.78,462.56
2018,8,17,12,0,349.0,413.0,2.4,30.7,733.0,558.93,405.47
2018,8,17,12,15,333.5,420.0,2.45,30.75,726.5,525.34,381.09
2018,8,17,12,30,318.0,427.0,2.5,30.8,720.0,492.2,356.48
2018,8,17,12,45,326.0,420.5,2.5,30.85,719.0,462.33,333.76
2018,8,17,13,0,334.0,414.0,2.5,30.9,718.0,431.63,309.92
2018,8,17,13,15,349.0,400.0,2.55,30.85,713.5,398.28,283.76
2018,8,17,13,30,364.0,386.0,2.6,30.8,709.0,363.78,256.18
2018,8,17,13,45,374.0,372.0,2.6,30.8,697.0,326.86,226.65
2018,8,17,14,0,384.0,358.0,2.6,30.8,685.0,289.39,197.29
2018,8,17,14,15,390.5,344.5,2.6,30.7,667.5,251.14,169.71
2018,8,17,14,30,397.0,331.0,2.6,30.6,650.0,212.75,147.04
2018,8,17,14,45,451.5,291.5,2.55,30.55,639.0,161.71,124.61
2018,8,17,15,0,506.0,252.0,2.5,30.5,628.0,146.88,113.21
2018,8,17,15,15,494.5,240.0,2.45,30.35,590.5,142.95,110.42
2018,8,17,15,30,483.0,228.0,2.4,30.2,553.0,138.72,107.39
2018,8,17,15,45,451.5,221.5,2.35,30.05,508.5,136.63,106.07
2018,8,17,16,0,420.0,215.0,2.3,29.9,464.0,134.42,104.68
2018,8,17,16,15,457.5,184.0,2.2,29.6,434.0,119.69,93.18
2018,8,17,16,30,495.0,153.0,2.1,29.3,404.0,103.82,80.64
2018,8,17,16,45,391.5,151.0,1.95,29.05,336.0,101.67,79.26
2018,8,17,17,0,288.0,149.0,1.8,28.8,268.0,102.36,80.17
2018,8,17,17,15,229.5,132.0,1.65,28.35,218.5,91.27,71.32
2018,8,17,17,30,171.0,115.0,1.5,27.9,169.0,81.78,63.63
2018,8,17,17,45,99.5,91.5,1.35,27.4,121.5,65.7,50.2
2018,8,17,18,0,28.0,68.0,1.2,26.9,74.0,49.98,36.79
2018,8,17,18,15,46.0,51.0,1.2,26.9,57.5,37.76,26.06
2018,8,17,18,30,64.0,34.0,1.2,26.9,41.0,25.74,15.23
2018,8,17,18,45,33.0,19.5,1.15,26.05,23.0,14.95,0.58
2018,8,17,19,0,2.0,5.0,1.1,25.2,5.0,3.93,0.0
2018,8,17,19,15,1.0,2.5,1.1,25.1,2.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,1.15,24.9,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,1.2,24.8,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.25,24.7,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.3,24.6,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.3,24.4,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.35,24.3,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.4,24.2,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.45,24.1,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.5,23.9,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.5,23.8,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.55,23.7,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.6,23.6,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.6,23.55,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.6,23.4,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.6,23.3,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.6,23.2,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.6,23.1,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.6,23.05,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.6,22.9,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.6,22.8,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.6,22.75,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.6,22.7,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.55,22.65,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.5,22.6,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.5,22.55,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.45,22.45,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.4,22.4,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.35,22.3,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.25,22.15,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.15,22.05,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,8,18,5,15,0.0,0.0,1.25,22.2,0.0,0.0,0.0
2018,8,18,5,30,0.0,0.0,1.4,22.4,0.0,0.0,0.0
2018,8,18,5,45,10.5,7.0,1.5,22.6,7.5,13.84,0.0
2018,8,18,6,0,21.0,14.0,1.6,22.8,15.0,37.08,5.54
2018,8,18,6,15,23.5,23.5,1.65,23.1,26.0,52.99,36.79
2018,8,18,6,30,26.0,33.0,1.7,23.4,37.0,51.83,37.68
2018,8,18,6,45,29.0,54.0,1.8,23.75,60.0,79.07,60.63
2018,8,18,7,0,32.0,75.0,1.9,24.1,83.0,105.35,82.44
2018,8,18,7,15,58.0,96.0,1.95,24.45,115.0,152.92,121.97
2018,8,18,7,30,84.0,117.0,2.0,24.8,147.0,220.52,176.29
2018,8,18,7,45,63.0,137.0,2.0,25.15,161.5,199.49,157.89
2018,8,18,8,0,42.0,157.0,2.0,25.5,176.0,197.35,154.5
2018,8,18,8,15,43.0,184.5,2.0,25.75,206.0,225.68,175.79
2018,8,18,8,30,44.0,212.0,2.0,26.0,236.0,253.0,195.87
2018,8,18,8,45,93.0,245.0,2.0,26.25,302.0,334.39,258.42
2018,8,18,9,0,142.0,278.0,2.0,26.5,368.0,437.79,334.71
2018,8,18,9,15,117.5,289.5,2.0,26.7,367.5,417.05,316.84
2018,8,18,9,30,93.0,301.0,2.0,26.9,367.0,373.35,283.12
2018,8,18,9,45,117.5,333.5,2.0,27.1,421.5,445.3,335.08
2018,8,18,10,0,142.0,366.0,2.0,27.3,476.0,491.14,366.86
2018,8,18,10,15,155.5,382.0,1.95,27.45,507.0,507.14,376.98
2018,8,18,10,30,169.0,398.0,1.9,27.6,538.0,521.1,385.75
2018,8,18,10,45,124.5,394.5,1.85,27.75,499.0,465.36,344.19
2018,8,18,11,0,80.0,391.0,1.8,27.9,460.0,397.75,294.43
2018,8,18,11,15,50.0,349.0,1.8,28.0,392.5,328.74,243.85
2018,8,18,11,30,20.0,307.0,1.8,28.1,325.0,256.0,189.82
2018,8,18,11,45,24.5,325.5,1.75,28.15,348.0,277.63,205.8
2018,8,18,12,0,29.0,344.0,1.7,28.2,371.0,289.23,213.96
2018,8,18,12,15,31.5,354.5,1.75,28.15,383.5,292.17,215.98
2018,8,18,12,30,34.0,365.0,1.8,28.1,396.0,294.22,217.37
2018,8,18,12,45,54.0,394.0,1.8,28.0,443.0,316.67,233.52
2018,8,18,13,0,74.0,423.0,1.8,27.9,490.0,334.91,246.15
2018,8,18,13,15,93.0,424.5,1.8,27.75,507.5,331.33,242.76
2018,8,18,13,30,112.0,426.0,1.8,27.6,525.0,316.01,230.6
2018,8,18,13,45,100.0,404.5,1.75,27.45,491.5,295.6,215.55
2018,8,18,14,0,88.0,383.0,1.7,27.3,458.0,268.31,195.81
2018,8,18,14,15,49.0,280.5,1.7,27.05,322.0,195.51,143.68
2018,8,18,14,30,10.0,178.0,1.7,26.8,186.0,133.09,98.37
2018,8,18,14,45,5.0,114.0,1.65,26.55,118.0,87.36,66.5
2018,8,18,15,0,0.0,50.0,1.6,26.3,50.0,38.51,26.48
2018,8,18,15,15,6.5,82.0,1.55,26.1,86.5,63.45,47.33
2018,8,18,15,30,13.0,114.0,1.5,25.9,123.0,83.76,64.29
2018,8,18,15,45,6.5,97.5,1.45,25.7,102.0,75.15,57.36
2018,8,18,16,0,0.0,81.0,1.4,25.5,81.0,62.34,46.91
2018,8,18,16,15,59.5,116.5,1.35,25.35,146.5,82.84,64.27
2018,8,18,16,30,119.0,152.0,1.3,25.2,212.0,105.73,83.61
2018,8,18,16,45,152.5,151.0,1.2,25.05,219.0,105.34,83.58
2018,8,18,17,0,186.0,150.0,1.1,24.9,226.0,104.46,83.16
2018,8,18,17,15,93.0,105.0,1.0,24.7,143.0,75.65,59.15
2018,8,18,17,30,0.0,60.0,0.9,24.5,60.0,45.97,34.02
2018,8,18,17,45,0.0,42.0,0.8,24.35,42.0,32.08,22.1
2018,8,18,18,0,0.0,24.0,0.7,24.2,24.0,18.26,10.1
2018,8,18,18,15,0.0,18.5,0.7,24.2,18.5,14.06,6.31
2018,8,18,18,30,0.0,13.0,0.7,24.2,13.0,9.87,2.41
2018,8,18,18,45,0.0,8.0,0.75,23.9,8.0,6.07,0.0
2018,8,18,19,0,0.0,3.0,0.8,23.6,3.0,2.36,0.0
2018,8,18,19,15,0.0,1.5,0.85,23.55,1.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,0.95,23.45,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,1.0,23.4,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,1.0,23.4,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,1.0,23.4,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,1.05,23.35,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,1.1,23.3,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,1.1,23.25,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,1.1,23.2,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,1.1,23.15,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,1.1,23.1,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.1,23.05,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.1,22.95,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.1,22.9,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.05,22.8,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.0,22.65,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.0,22.6,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,0.95,22.55,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,0.9,22.25,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,0.95,22.15,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,1.0,22.05,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,1.0,21.95,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,0.95,21.85,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,0.9,21.75,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,0.85,21.65,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,8,19,5,15,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,8,19,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,8,19,5,45,64.0,11.0,1.05,22.15,14.5,59.46,0.0
2018,8,19,6,0,128.0,22.0,1.1,22.3,29.0,171.54,27.87
2018,8,19,6,15,227.0,36.0,1.1,22.65,65.0,296.14,225.77
2018,8,19,6,30,326.0,50.0,1.1,23.0,101.0,405.16,319.23
2018,8,19,6,45,394.5,60.5,1.05,23.3,146.0,486.25,383.75
2018,8,19,7,0,463.0,71.0,1.0,23.6,191.0,579.42,453.3
2018,8,19,7,15,513.0,79.5,0.95,23.95,240.5,646.66,500.16
2018,8,19,7,30,563.0,88.0,0.9,24.3,290.0,713.25,544.17
2018,8,19,7,45,599.0,94.5,0.9,24.7,340.0,762.16,574.59
2018,8,19,8,0,635.0,101.0,0.9,25.1,390.0,809.06,602.74
2018,8,19,8,15,663.0,106.0,0.85,25.55,439.0,843.5,620.99
2018,8,19,8,30,691.0,111.0,0.8,26.0,488.0,875.09,637.02
2018,8,19,8,45,712.5,114.5,0.8,26.45,534.0,895.04,646.21
2018,8,19,9,0,734.0,118.0,0.8,26.9,580.0,904.99,649.21
2018,8,19,9,15,706.5,143.5,0.8,27.15,613.5,902.09,644.87
2018,8,19,9,30,679.0,169.0,0.8,27.4,647.0,887.81,633.73
2018,8,19,9,45,635.0,207.0,0.8,27.7,673.5,865.9,617.72
2018,8,19,10,0,591.0,245.0,0.8,28.0,700.0,833.33,593.86
2018,8,19,10,15,609.0,245.5,0.8,28.2,731.5,833.54,592.68
2018,8,19,10,30,627.0,246.0,0.8,28.4,763.0,823.91,585.01
2018,8,19,10,45,643.5,244.0,0.85,28.6,788.5,806.92,573.56
2018,8,19,11,0,660.0,242.0,0.9,28.8,814.0,786.2,559.65
2018,8,19,11,15,668.5,241.5,0.9,29.0,831.0,756.88,539.25
2018,8,19,11,30,677.0,241.0,0.9,29.2,848.0,724.58,516.72
2018,8,19,11,45,607.0,273.5,0.95,29.35,822.0,660.98,472.86
2018,8,19,12,0,537.0,306.0,1.0,29.5,796.0,601.72,431.45
2018,8,19,12,15,481.5,327.5,1.05,29.6,767.5,546.6,392.47
2018,8,19,12,30,426.0,349.0,1.1,29.7,739.0,494.68,355.11
2018,8,19,12,45,519.5,315.0,1.1,29.8,787.5,482.29,343.99
2018,8,19,13,0,613.0,281.0,1.1,29.9,836.0,456.81,321.86
2018,8,19,13,15,567.5,288.5,1.15,29.85,796.5,403.48,281.23
2018,8,19,13,30,522.0,296.0,1.2,29.8,757.0,350.95,241.21
2018,8,19,13,45,351.0,343.5,1.2,29.75,650.0,302.9,209.09
2018,8,19,14,0,180.0,391.0,1.2,29.7,543.0,277.64,196.33
2018,8,19,14,15,321.0,344.0,1.2,29.6,604.0,239.13,163.5
2018,8,19,14,30,462.0,297.0,1.2,29.5,665.0,185.39,126.03
2018,8,19,14,45,286.0,284.5,1.2,29.35,509.0,166.19,128.37
2018,8,19,15,0,110.0,272.0,1.2,29.2,353.0,169.72,131.55
2018,8,19,15,15,64.0,227.5,1.2,29.15,274.0,155.04,120.24
2018,8,19,15,30,18.0,183.0,1.2,29.1,195.0,134.51,104.22
2018,8,19,15,45,17.0,152.5,1.2,29.1,163.0,113.78,87.86
2018,8,19,16,0,16.0,122.0,1.2,29.1,131.0,89.28,68.23
2018,8,19,16,15,8.0,85.5,1.15,28.8,90.0,65.97,49.39
2018,8,19,16,30,0.0,49.0,1.1,28.5,49.0,37.53,25.95
2018,8,19,16,45,49.0,59.0,1.05,28.25,79.0,44.73,32.16
2018,8,19,17,0,98.0,69.0,1.0,28.0,109.0,49.47,36.31
2018,8,19,17,15,147.0,92.5,0.95,27.5,142.5,65.74,50.23
2018,8,19,17,30,196.0,116.0,0.9,27.0,176.0,80.87,63.12
2018,8,19,17,45,167.0,95.0,0.85,26.5,139.0,67.24,51.65
2018,8,19,18,0,138.0,74.0,0.8,26.0,102.0,53.21,39.61
2018,8,19,18,15,97.0,55.0,0.8,26.0,72.0,40.4,28.28
2018,8,19,18,30,56.0,36.0,0.8,26.0,42.0,26.8,15.85
2018,8,19,18,45,31.0,20.5,0.7,25.2,23.5,15.45,0.0
2018,8,19,19,0,6.0,5.0,0.6,24.4,5.0,3.93,0.0
2018,8,19,19,15,3.0,2.5,0.6,24.3,2.5,0.0,0.0
2018,8,19,19,30,0.0,0.0,0.6,24.2,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,0.6,24.05,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,0.6,23.55,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,0.6,23.35,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,0.6,23.05,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,0.6,22.95,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,0.55,22.9,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,0.5,22.85,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,0.45,22.65,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,0.4,22.4,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,0.4,21.95,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,0.4,21.8,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,0.35,21.65,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,0.3,21.4,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,0.3,21.3,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,0.35,21.25,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,0.4,21.2,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,0.45,21.15,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,0.55,21.05,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,8,20,5,15,0.0,0.0,0.75,21.15,0.0,0.0,0.0
2018,8,20,5,30,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,8,20,5,45,28.0,9.5,1.05,21.45,11.0,29.7,0.0
2018,8,20,6,0,56.0,19.0,1.2,21.6,22.0,89.44,0.52
2018,8,20,6,15,83.5,31.5,1.25,21.8,41.5,140.65,105.81
2018,8,20,6,30,111.0,44.0,1.3,22.0,61.0,178.9,142.53
2018,8,20,6,45,71.5,47.5,1.3,22.25,60.0,124.59,99.55
2018,8,20,7,0,32.0,51.0,1.3,22.5,59.0,74.9,57.95
2018,8,20,7,15,18.0,66.5,1.3,22.8,71.0,77.31,59.34
2018,8,20,7,30,4.0,82.0,1.3,23.1,83.0,69.34,51.93
2018,8,20,7,45,34.5,130.5,1.3,23.4,145.5,163.3,129.05
2018,8,20,8,0,65.0,179.0,1.3,23.7,208.0,249.2,196.8
2018,8,20,8,15,72.5,204.5,1.3,24.1,240.5,281.07,220.11
2018,8,20,8,30,80.0,230.0,1.3,24.5,273.0,311.95,242.42
2018,8,20,8,45,85.0,252.0,1.25,24.85,301.5,335.04,258.38
2018,8,20,9,0,90.0,274.0,1.2,25.2,330.0,357.28,273.47
2018,8,20,9,15,75.0,287.0,1.15,25.6,336.0,348.62,264.95
2018,8,20,9,30,60.0,300.0,1.1,26.0,342.0,340.13,256.86
2018,8,20,9,45,53.5,310.5,1.1,26.35,349.5,337.43,253.66
2018,8,20,10,0,47.0,321.0,1.1,26.7,357.0,334.8,250.56
2018,8,20,10,15,39.5,314.0,1.1,27.0,345.0,314.36,234.67
2018,8,20,10,30,32.0,307.0,1.1,27.3,333.0,295.12,219.8
2018,8,20,10,45,31.0,311.0,1.05,27.55,337.0,292.38,217.18
2018,8,20,11,0,30.0,315.0,1.0,27.8,341.0,289.57,214.48
2018,8,20,11,15,19.5,258.5,1.0,28.0,275.5,228.05,168.78
2018,8,20,11,30,9.0,202.0,1.0,28.2,210.0,164.41,121.08
2018,8,20,11,45,8.5,195.5,1.05,28.4,203.0,157.93,116.21
2018,8,20,12,0,8.0,189.0,1.1,28.6,196.0,151.57,111.28
2018,8,20,12,15,13.5,242.5,1.1,28.65,254.5,194.6,143.49
2018,8,20,12,30,19.0,296.0,1.1,28.7,313.0,235.6,173.54
2018,8,20,12,45,16.0,268.5,1.1,28.8,283.0,211.23,155.26
2018,8,20,13,0,13.0,241.0,1.1,28.9,253.0,187.7,137.78
2018,8,20,13,15,15.5,258.0,1.1,28.85,272.0,198.79,146.04
2018,8,20,13,30,18.0,275.0,1.1,28.8,291.0,208.96,153.47
2018,8,20,13,45,30.0,294.0,1.1,28.75,319.5,212.09,155.32
2018,8,20,14,0,42.0,313.0,1.1,28.7,348.0,219.59,160.41
2018,8,20,14,15,223.0,313.5,1.1,28.6,491.5,210.12,146.69
2018,8,20,14,30,404.0,314.0,1.1,28.5,635.0,188.31,130.64
2018,8,20,14,45,421.0,296.0,1.05,28.4,617.5,163.81,126.92
2018,8,20,15,0,438.0,278.0,1.0,28.3,600.0,158.55,123.1
2018,8,20,15,15,430.0,266.0,0.95,28.2,567.0,155.12,120.7
2018,8,20,15,30,422.0,254.0,0.9,28.1,534.0,151.4,118.07
2018,8,20,15,45,417.5,240.5,0.85,28.0,501.0,146.63,114.61
2018,8,20,16,0,413.0,227.0,0.8,27.9,468.0,141.47,110.85
2018,8,20,16,15,337.5,215.5,0.75,27.75,401.0,139.91,110.02
2018,8,20,16,30,262.0,204.0,0.7,27.6,334.0,132.47,104.4
2018,8,20,16,45,199.0,183.0,0.6,27.5,275.5,123.68,97.6
2018,8,20,17,0,136.0,162.0,0.5,27.4,217.0,109.97,86.67
2018,8,20,17,15,165.5,140.5,0.5,27.05,197.5,97.24,76.52
2018,8,20,17,30,195.0,119.0,0.5,26.7,178.0,82.62,64.54
2018,8,20,17,45,190.5,101.0,0.45,26.4,149.5,71.11,54.87
2018,8,20,18,0,186.0,83.0,0.4,26.1,121.0,59.18,44.56
2018,8,20,18,15,132.5,59.5,0.4,26.1,82.5,43.08,30.44
2018,8,20,18,30,79.0,36.0,0.4,26.1,44.0,26.63,15.5
2018,8,20,18,45,43.5,20.0,0.35,25.5,24.0,15.05,0.0
2018,8,20,19,0,8.0,4.0,0.3,24.9,4.0,3.15,0.0
2018,8,20,19,15,4.0,2.0,0.35,24.75,2.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,0.4,24.6,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,0.4,24.4,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,0.4,24.2,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,0.4,24.1,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,0.4,23.9,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,0.4,23.8,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,0.4,23.6,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,0.4,23.4,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,0.4,23.2,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,0.4,22.95,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,0.4,22.9,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,0.4,22.8,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,0.4,22.7,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,0.4,22.65,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,0.4,22.6,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,0.4,22.55,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,0.45,22.4,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,0.5,22.25,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,0.5,22.15,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,0.5,22.05,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,8,21,5,15,0.0,0.0,0.75,22.2,0.0,0.0,0.0
2018,8,21,5,30,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,8,21,5,45,3.5,6.5,1.0,22.6,6.5,7.89,0.0
2018,8,21,6,0,7.0,13.0,1.1,22.8,13.0,16.02,0.0
2018,8,21,6,15,5.0,28.5,1.2,23.0,28.5,28.7,16.72
2018,8,21,6,30,3.0,44.0,1.3,23.2,44.0,41.54,28.24
2018,8,21,6,45,22.0,65.0,1.4,23.45,70.0,90.94,69.92
2018,8,21,7,0,41.0,86.0,1.5,23.7,96.0,131.52,104.03
2018,8,21,7,15,21.0,84.0,1.6,23.9,89.0,101.92,79.18
2018,8,21,7,30,1.0,82.0,1.7,24.1,82.0,66.48,49.21
2018,8,21,7,45,13.5,112.0,1.75,24.3,118.0,107.03,82.6
2018,8,21,8,0,26.0,142.0,1.8,24.5,154.0,163.64,127.99
2018,8,21,8,15,15.0,140.0,1.85,24.75,147.0,131.48,101.27
2018,8,21,8,30,4.0,138.0,1.9,25.0,140.0,116.4,88.37
2018,8,21,8,45,6.5,161.0,2.0,25.25,165.0,138.81,105.82
2018,8,21,9,0,9.0,184.0,2.1,25.5,190.0,160.93,122.77
2018,8,21,9,15,11.0,201.5,2.1,25.8,209.0,177.1,134.84
2018,8,21,9,30,13.0,219.0,2.1,26.1,228.0,192.99,146.58
2018,8,21,9,45,17.0,234.5,2.15,26.4,247.0,208.67,158.17
2018,8,21,10,0,21.0,250.0,2.2,26.7,266.0,223.93,169.35
2018,8,21,10,15,16.0,234.5,2.2,26.95,247.0,203.66,153.27
2018,8,21,10,30,11.0,219.0,2.2,27.2,228.0,184.45,138.15
2018,8,21,10,45,19.0,268.0,2.25,27.5,284.0,230.67,172.95
2018,8,21,11,0,27.0,317.0,2.3,27.8,340.0,288.83,215.84
2018,8,21,11,15,27.5,325.0,2.3,28.0,349.0,290.53,216.44
2018,8,21,11,30,28.0,333.0,2.3,28.2,358.0,291.76,216.92
2018,8,21,11,45,59.5,377.5,2.3,28.4,431.5,343.01,254.47
2018,8,21,12,0,91.0,422.0,2.3,28.6,505.0,388.71,286.99
2018,8,21,12,15,70.0,397.0,2.35,28.75,461.0,346.04,255.33
2018,8,21,12,30,49.0,372.0,2.4,28.9,417.0,306.73,226.37
2018,8,21,12,45,49.0,366.0,2.4,29.1,410.5,294.11,216.8
2018,8,21,13,0,49.0,360.0,2.4,29.3,404.0,281.7,207.27
2018,8,21,13,15,88.0,383.0,2.4,29.3,460.5,302.21,221.22
2018,8,21,13,30,127.0,406.0,2.4,29.3,517.0,307.68,223.37
2018,8,21,13,45,178.5,392.5,2.45,29.35,544.5,296.27,212.35
2018,8,21,14,0,230.0,379.0,2.5,29.4,572.0,266.44,187.71
2018,8,21,14,15,143.0,324.5,2.5,29.35,443.0,218.81,156.68
2018,8,21,14,30,56.0,270.0,2.5,29.3,314.0,182.13,133.87
2018,8,21,14,45,111.5,269.0,2.5,29.2,352.0,167.87,130.34
2018,8,21,15,0,167.0,268.0,2.5,29.1,390.0,169.6,132.07
2018,8,21,15,15,184.5,264.5,2.45,28.95,392.0,168.62,131.65
2018,8,21,15,30,202.0,261.0,2.4,28.8,394.0,167.35,131.05
2018,8,21,15,45,332.5,217.5,2.35,28.6,418.5,139.49,109.07
2018,8,21,16,0,463.0,174.0,2.3,28.4,443.0,113.02,87.99
2018,8,21,16,15,301.5,170.0,2.15,28.15,339.0,114.07,89.26
2018,8,21,16,30,140.0,166.0,2.0,27.9,235.0,114.09,89.67
2018,8,21,16,45,81.0,100.0,1.85,27.6,139.0,72.89,55.84
2018,8,21,17,0,22.0,34.0,1.7,27.3,43.0,26.4,16.86
2018,8,21,17,15,27.0,42.5,1.55,26.85,52.0,33.76,23.26
2018,8,21,17,30,32.0,51.0,1.4,26.4,61.0,39.84,28.53
