Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,21,17,45,16.0,51.0,1.25,25.9,56.0,39.26,28.03
2018,8,21,18,0,0.0,51.0,1.1,25.4,51.0,38.52,27.23
2018,8,21,18,15,7.0,36.0,1.1,25.4,36.5,27.47,17.43
2018,8,21,18,30,14.0,21.0,1.1,25.4,22.0,16.48,7.3
2018,8,21,18,45,12.0,12.0,1.05,24.7,12.5,9.45,0.0
2018,8,21,19,0,10.0,3.0,1.0,24.0,3.0,2.36,0.0
2018,8,21,19,15,5.0,1.5,1.05,23.9,1.5,0.0,0.0
2018,8,21,19,30,0.0,0.0,1.1,23.8,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,1.15,23.7,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,1.2,23.6,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,1.3,23.4,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,1.35,23.35,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.4,23.3,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.5,23.25,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.6,23.2,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.7,23.15,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.8,23.1,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.8,23.05,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.85,22.95,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.8,22.9,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.75,22.85,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.7,22.8,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.6,22.7,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.5,22.6,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.2,22.25,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.0,21.95,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,0.85,21.65,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,0.75,21.35,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,0.7,21.05,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,0.7,20.75,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,0.7,20.55,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,8,22,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2018,8,22,5,30,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,8,22,5,45,71.0,9.5,1.15,20.95,13.0,63.8,0.0
2018,8,22,6,0,142.0,19.0,1.3,21.2,26.0,174.37,0.0
2018,8,22,6,15,254.5,31.5,1.35,21.55,62.5,315.78,237.64
2018,8,22,6,30,367.0,44.0,1.4,21.9,99.0,437.76,345.06
2018,8,22,6,45,442.5,53.0,1.45,22.2,146.0,527.78,417.66
2018,8,22,7,0,518.0,62.0,1.5,22.5,193.0,619.77,487.67
2018,8,22,7,15,568.0,69.0,1.55,23.05,243.5,685.56,534.59
2018,8,22,7,30,618.0,76.0,1.6,23.6,294.0,750.73,578.83
2018,8,22,7,45,652.5,81.5,1.65,24.15,344.5,797.18,608.22
2018,8,22,8,0,687.0,87.0,1.7,24.7,395.0,841.55,635.35
2018,8,22,8,15,710.5,92.0,1.75,25.2,444.0,871.6,652.28
2018,8,22,8,30,734.0,97.0,1.8,25.7,493.0,892.81,663.19
2018,8,22,8,45,750.5,102.0,1.8,26.2,539.0,909.85,670.81
2018,8,22,9,0,767.0,107.0,1.8,26.7,585.0,923.33,676.14
2018,8,22,9,15,768.5,116.0,1.8,27.05,624.0,922.76,672.88
2018,8,22,9,30,770.0,125.0,1.8,27.4,663.0,918.45,667.53
2018,8,22,9,45,764.5,137.5,1.8,27.7,696.0,907.38,658.17
2018,8,22,10,0,759.0,150.0,1.8,28.0,729.0,892.62,646.68
2018,8,22,10,15,549.0,244.5,1.8,28.2,672.5,769.07,561.41
2018,8,22,10,30,339.0,339.0,1.8,28.4,616.0,631.47,463.12
2018,8,22,10,45,300.5,372.0,1.8,28.6,623.0,609.04,446.2
2018,8,22,11,0,262.0,405.0,1.8,28.8,630.0,586.0,428.1
2018,8,22,11,15,287.5,402.5,1.8,28.9,654.0,581.67,424.74
2018,8,22,11,30,313.0,400.0,1.8,29.0,678.0,574.4,419.06
2018,8,22,11,45,240.5,404.5,1.8,29.15,619.5,502.75,367.29
2018,8,22,12,0,168.0,409.0,1.8,29.3,561.0,432.6,316.58
2018,8,22,12,15,179.0,423.0,1.8,29.3,585.5,431.39,315.24
2018,8,22,12,30,190.0,437.0,1.8,29.3,610.0,427.68,311.56
2018,8,22,12,45,214.5,404.5,1.75,29.3,598.5,397.33,288.8
2018,8,22,13,0,239.0,372.0,1.7,29.3,587.0,360.16,260.63
2018,8,22,13,15,224.0,369.0,1.7,29.25,568.0,328.89,236.78
2018,8,22,13,30,209.0,366.0,1.7,29.2,549.0,299.46,214.27
2018,8,22,13,45,206.5,347.5,1.65,29.15,524.5,266.44,188.89
2018,8,22,14,0,204.0,329.0,1.6,29.1,500.0,234.7,164.97
2018,8,22,14,15,104.5,240.0,1.6,28.95,327.5,168.14,120.09
2018,8,22,14,30,5.0,151.0,1.6,28.8,155.0,113.88,83.09
2018,8,22,14,45,75.5,220.0,1.55,28.7,275.0,141.34,109.39
2018,8,22,15,0,146.0,289.0,1.5,28.6,395.0,179.22,139.7
2018,8,22,15,15,194.0,282.5,1.45,28.4,415.0,177.68,138.79
2018,8,22,15,30,242.0,276.0,1.4,28.2,435.0,165.94,129.88
2018,8,22,15,45,251.5,257.5,1.4,28.05,412.5,158.18,124.15
2018,8,22,16,0,261.0,239.0,1.4,27.9,390.0,149.91,117.96
2018,8,22,16,15,255.0,218.0,1.3,27.65,354.5,139.44,109.97
2018,8,22,16,30,249.0,197.0,1.2,27.4,319.0,128.45,101.48
2018,8,22,16,45,165.0,155.0,1.15,27.15,232.0,107.6,84.76
2018,8,22,17,0,81.0,113.0,1.1,26.9,145.0,80.75,62.77
2018,8,22,17,15,40.5,71.5,1.0,26.35,87.5,54.61,41.03
2018,8,22,17,30,0.0,30.0,0.9,25.8,30.0,22.86,14.05
2018,8,22,17,45,0.0,23.0,0.75,25.25,23.0,17.5,9.45
2018,8,22,18,0,0.0,16.0,0.6,24.7,16.0,12.15,4.78
2018,8,22,18,15,1.5,12.0,0.6,24.7,12.0,9.11,2.03
2018,8,22,18,30,3.0,8.0,0.6,24.7,8.0,6.27,0.0
2018,8,22,18,45,1.5,4.5,0.65,23.85,4.5,3.54,0.0
2018,8,22,19,0,0.0,1.0,0.7,23.0,1.0,0.79,0.0
2018,8,22,19,15,0.0,0.5,0.75,22.8,0.5,0.0,0.0
2018,8,22,19,30,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,0.85,22.45,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,1.1,21.9,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,1.15,21.7,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.25,21.3,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.3,21.1,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.35,20.85,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.4,20.6,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.35,20.4,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.3,20.2,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.3,19.95,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.3,19.7,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.2,19.05,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.15,18.6,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.1,17.75,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.15,16.9,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.2,16.15,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.15,15.4,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,8,23,5,15,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,8,23,5,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,8,23,5,45,73.0,9.5,1.4,15.5,13.0,65.38,0.0
2018,8,23,6,0,146.0,19.0,1.5,15.7,26.0,176.94,0.0
2018,8,23,6,15,273.0,32.5,1.65,16.25,65.5,332.21,253.24
2018,8,23,6,30,400.0,46.0,1.8,16.8,105.0,468.9,376.48
2018,8,23,6,45,484.5,54.0,1.9,17.3,154.5,567.53,457.35
2018,8,23,7,0,569.0,62.0,2.0,17.8,204.0,667.79,534.86
2018,8,23,7,15,624.0,68.0,2.1,18.35,258.0,738.04,586.19
2018,8,23,7,30,679.0,74.0,2.2,18.9,312.0,807.58,634.6
2018,8,23,7,45,718.5,78.0,2.3,19.4,366.0,850.73,662.54
2018,8,23,8,0,758.0,82.0,2.4,19.9,420.0,899.42,693.62
2018,8,23,8,15,785.0,85.5,2.35,20.35,472.5,931.96,711.52
2018,8,23,8,30,812.0,89.0,2.3,20.8,525.0,961.16,726.89
2018,8,23,8,45,834.0,91.0,2.25,21.2,575.0,979.83,735.13
2018,8,23,9,0,856.0,93.0,2.2,21.6,625.0,981.99,732.53
2018,8,23,9,15,870.5,95.5,2.2,21.95,669.5,986.19,732.32
2018,8,23,9,30,885.0,98.0,2.2,22.3,714.0,986.48,729.69
2018,8,23,9,45,895.0,100.0,2.15,22.65,752.5,977.88,720.92
2018,8,23,10,0,905.0,102.0,2.1,23.0,791.0,965.35,709.91
2018,8,23,10,15,913.0,103.0,2.05,23.25,823.0,946.04,694.98
2018,8,23,10,30,921.0,104.0,2.0,23.5,855.0,922.96,677.83
2018,8,23,10,45,927.5,104.5,1.95,23.8,880.5,894.38,657.14
2018,8,23,11,0,934.0,105.0,1.9,24.1,906.0,862.27,634.29
2018,8,23,11,15,938.0,105.5,1.85,24.3,924.0,824.8,608.21
2018,8,23,11,30,942.0,106.0,1.8,24.5,942.0,784.23,579.38
2018,8,23,11,45,943.5,106.0,1.8,24.65,951.0,738.6,545.93
2018,8,23,12,0,945.0,106.0,1.8,24.8,960.0,690.5,509.99
2018,8,23,12,15,945.0,106.0,1.75,24.95,961.5,639.25,470.6
2018,8,23,12,30,945.0,106.0,1.7,25.1,963.0,586.11,428.81
2018,8,23,12,45,944.0,105.5,1.7,25.2,956.5,530.49,384.32
2018,8,23,13,0,943.0,105.0,1.7,25.3,950.0,473.58,337.48
2018,8,23,13,15,939.0,104.5,1.65,25.35,934.5,414.5,287.74
2018,8,23,13,30,935.0,104.0,1.6,25.4,919.0,354.9,236.83
2018,8,23,13,45,931.0,102.0,1.6,25.4,896.5,294.11,185.41
2018,8,23,14,0,927.0,100.0,1.6,25.4,874.0,233.3,136.43
2018,8,23,14,15,920.0,99.5,1.55,25.35,845.0,173.18,94.9
2018,8,23,14,30,913.0,99.0,1.5,25.3,816.0,113.78,68.63
2018,8,23,14,45,903.0,97.0,1.5,25.25,779.0,90.18,69.27
2018,8,23,15,0,893.0,95.0,1.5,25.2,742.0,89.03,68.52
2018,8,23,15,15,880.5,93.0,1.45,25.05,700.0,87.66,67.6
2018,8,23,15,30,868.0,91.0,1.4,24.9,658.0,86.17,66.58
2018,8,23,15,45,852.0,88.0,1.35,24.75,611.0,83.83,64.88
2018,8,23,16,0,836.0,85.0,1.3,24.6,564.0,73.33,56.36
2018,8,23,16,15,815.0,81.5,1.25,24.35,513.5,70.89,54.58
2018,8,23,16,30,794.0,78.0,1.2,24.1,463.0,68.36,52.71
2018,8,23,16,45,764.5,74.5,1.15,23.8,410.5,65.59,50.61
2018,8,23,17,0,735.0,71.0,1.1,23.5,358.0,62.79,48.46
2018,8,23,17,15,693.5,66.0,1.0,22.7,304.5,58.62,45.17
2018,8,23,17,30,652.0,61.0,0.9,21.9,251.0,50.24,38.13
2018,8,23,17,45,589.5,54.0,0.85,21.1,199.0,44.57,33.24
2018,8,23,18,0,527.0,47.0,0.8,20.3,147.0,38.9,28.15
2018,8,23,18,15,425.5,38.5,0.8,20.3,102.5,31.83,21.49
2018,8,23,18,30,324.0,30.0,0.8,20.3,58.0,24.91,13.5
2018,8,23,18,45,185.0,18.0,0.8,19.1,31.5,14.16,0.0
2018,8,23,19,0,46.0,6.0,0.8,17.9,5.0,0.0,0.0
2018,8,23,19,15,23.0,3.0,0.8,17.7,2.5,0.0,0.0
2018,8,23,19,30,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,0.8,16.55,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,0.8,13.15,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,8,24,5,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,8,24,5,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,8,24,5,45,83.0,9.5,1.05,13.45,13.0,7.47,0.0
2018,8,24,6,0,166.0,19.0,1.1,14.0,26.0,190.85,0.0
2018,8,24,6,15,297.5,31.0,1.15,14.65,65.5,352.09,265.95
2018,8,24,6,30,429.0,43.0,1.2,15.3,105.0,491.66,392.92
2018,8,24,6,45,507.5,51.0,1.25,16.0,154.5,584.76,468.41
2018,8,24,7,0,586.0,59.0,1.3,16.7,204.0,679.56,540.32
2018,8,24,7,15,637.0,65.5,1.25,17.55,257.5,746.77,586.65
2018,8,24,7,30,688.0,72.0,1.2,18.4,311.0,813.2,629.55
2018,8,24,7,45,722.5,76.5,1.15,19.3,364.0,852.34,651.26
2018,8,24,8,0,757.0,81.0,1.1,20.2,417.0,896.56,675.5
2018,8,24,8,15,783.0,84.5,1.25,20.8,469.0,928.0,694.31
2018,8,24,8,30,809.0,88.0,1.4,21.4,521.0,956.11,710.77
2018,8,24,8,45,827.5,91.0,1.5,22.0,569.5,972.43,718.67
2018,8,24,9,0,846.0,94.0,1.6,22.6,618.0,984.98,724.29
2018,8,24,9,15,861.0,96.5,1.6,22.9,662.5,976.93,716.15
2018,8,24,9,30,876.0,99.0,1.6,23.2,707.0,977.71,714.16
2018,8,24,9,45,886.5,100.5,1.6,23.55,745.0,969.07,706.08
2018,8,24,10,0,897.0,102.0,1.6,23.9,783.0,956.56,695.81
2018,8,24,10,15,905.5,103.0,1.55,24.15,815.0,937.81,681.37
2018,8,24,10,30,914.0,104.0,1.5,24.4,847.0,915.28,664.75
2018,8,24,10,45,919.5,105.5,1.45,24.65,872.5,886.95,644.57
2018,8,24,11,0,925.0,107.0,1.4,24.9,898.0,855.1,622.28
2018,8,24,11,15,927.5,107.5,1.35,25.1,914.5,816.67,595.89
2018,8,24,11,30,930.0,108.0,1.3,25.3,931.0,775.29,566.73
2018,8,24,11,45,932.0,108.0,1.25,25.55,940.5,730.39,533.6
2018,8,24,12,0,934.0,108.0,1.2,25.8,950.0,682.99,498.11
2018,8,24,12,15,935.0,107.5,1.2,25.9,951.5,632.35,460.24
2018,8,24,12,30,936.0,107.0,1.2,26.0,953.0,579.77,419.84
2018,8,24,12,45,934.5,106.5,1.2,26.15,946.0,524.28,375.99
2018,8,24,13,0,933.0,106.0,1.2,26.3,939.0,467.57,329.87
2018,8,24,13,15,921.5,109.5,1.2,26.35,921.5,408.87,281.31
2018,8,24,13,30,910.0,113.0,1.2,26.4,904.0,350.35,232.14
2018,8,24,13,45,910.5,108.5,1.2,26.45,883.0,290.38,181.83
2018,8,24,14,0,911.0,104.0,1.2,26.5,862.0,229.96,133.64
2018,8,24,14,15,902.0,103.0,1.2,26.45,831.5,170.16,93.23
2018,8,24,14,30,893.0,102.0,1.2,26.4,801.0,111.35,68.34
2018,8,24,14,45,881.0,101.5,1.2,26.35,764.5,91.96,70.39
2018,8,24,15,0,869.0,101.0,1.2,26.3,728.0,91.66,70.35
2018,8,24,15,15,854.5,99.0,1.2,26.15,685.5,90.35,69.49
2018,8,24,15,30,840.0,97.0,1.2,26.0,643.0,80.0,61.19
2018,8,24,15,45,821.5,95.0,1.2,25.85,596.5,78.96,60.57
2018,8,24,16,0,803.0,93.0,1.2,25.7,550.0,77.88,59.91
2018,8,24,16,15,780.5,89.0,1.15,25.5,500.0,75.31,58.01
2018,8,24,16,30,758.0,85.0,1.1,25.3,450.0,72.63,56.03
2018,8,24,16,45,726.5,80.5,1.05,25.05,397.5,69.33,53.51
2018,8,24,17,0,695.0,76.0,1.0,24.8,345.0,60.92,46.61
2018,8,24,17,15,650.0,70.5,0.9,24.05,292.0,56.79,43.36
2018,8,24,17,30,605.0,65.0,0.8,23.3,239.0,52.65,39.97
2018,8,24,17,45,537.5,58.0,0.75,22.6,188.5,47.14,35.22
2018,8,24,18,0,470.0,51.0,0.7,21.9,138.0,41.68,30.29
2018,8,24,18,15,367.0,40.5,0.7,21.9,95.0,33.2,22.4
2018,8,24,18,30,264.0,30.0,0.7,21.9,52.0,24.77,12.68
2018,8,24,18,45,147.5,17.5,0.75,20.95,28.0,13.77,0.0
2018,8,24,19,0,31.0,5.0,0.8,20.0,4.0,0.0,0.0
2018,8,24,19,15,15.5,2.5,0.8,19.75,2.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,0.8,19.25,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,0.8,18.05,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,0.8,17.35,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,0.75,17.05,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,0.7,16.45,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,0.7,16.25,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,0.65,15.25,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,0.6,15.15,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,0.6,15.05,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,8,25,5,15,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,8,25,5,30,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,8,25,5,45,50.5,9.5,0.65,16.2,11.5,7.47,0.0
2018,8,25,6,0,101.0,19.0,0.7,16.6,23.0,98.31,0.0
2018,8,25,6,15,212.5,34.5,0.65,17.15,59.5,285.75,211.44
2018,8,25,6,30,324.0,50.0,0.6,17.7,96.0,405.86,321.85
2018,8,25,6,45,404.5,60.5,0.6,18.25,143.0,500.08,397.39
2018,8,25,7,0,485.0,71.0,0.6,18.8,190.0,598.55,471.31
2018,8,25,7,15,537.5,79.5,0.55,19.7,241.0,668.65,519.17
2018,8,25,7,30,590.0,88.0,0.5,20.6,292.0,737.87,563.5
2018,8,25,7,45,488.5,106.5,0.4,21.55,294.0,653.39,499.38
2018,8,25,8,0,387.0,125.0,0.3,22.5,296.0,575.56,441.0
2018,8,25,8,15,326.5,165.0,0.3,23.05,321.5,535.05,409.25
2018,8,25,8,30,266.0,205.0,0.3,23.6,347.0,517.63,392.78
2018,8,25,8,45,313.5,223.0,0.3,24.15,405.5,579.17,434.47
2018,8,25,9,0,361.0,241.0,0.3,24.7,464.0,638.28,472.28
2018,8,25,9,15,311.5,270.5,0.3,25.0,472.5,611.47,449.81
2018,8,25,9,30,262.0,300.0,0.3,25.3,481.0,583.1,427.54
2018,8,25,9,45,330.0,301.0,0.3,25.6,542.0,635.68,463.1
2018,8,25,10,0,398.0,302.0,0.3,25.9,603.0,704.21,506.75
2018,8,25,10,15,567.0,241.0,0.3,26.15,690.0,779.07,556.34
2018,8,25,10,30,736.0,180.0,0.3,26.4,777.0,850.86,601.51
2018,8,25,10,45,725.0,194.0,0.3,26.6,797.0,822.86,580.9
2018,8,25,11,0,714.0,208.0,0.3,26.8,817.0,791.99,559.53
2018,8,25,11,15,729.0,203.5,0.3,27.0,836.5,762.22,539.32
2018,8,25,11,30,744.0,199.0,0.3,27.2,856.0,729.06,516.55
2018,8,25,11,45,772.0,187.0,0.35,27.4,875.0,691.16,491.22
2018,8,25,12,0,800.0,175.0,0.4,27.6,894.0,654.77,465.91
2018,8,25,12,15,680.0,235.0,0.4,27.75,847.0,584.96,415.93
2018,8,25,12,30,560.0,295.0,0.4,27.9,800.0,520.43,369.59
2018,8,25,12,45,425.0,342.5,0.35,28.0,724.0,447.47,317.41
2018,8,25,13,0,290.0,390.0,0.3,28.1,648.0,390.16,276.7
2018,8,25,13,15,300.0,382.0,0.3,28.15,645.0,361.22,254.51
2018,8,25,13,30,310.0,374.0,0.3,28.2,642.0,331.4,231.07
2018,8,25,13,45,529.5,276.5,0.3,28.2,721.0,291.18,192.65
2018,8,25,14,0,749.0,179.0,0.3,28.2,800.0,229.3,137.43
2018,8,25,14,15,796.5,150.5,0.35,28.15,789.5,173.88,99.05
2018,8,25,14,30,844.0,122.0,0.4,28.1,779.0,116.39,73.81
2018,8,25,14,45,832.0,119.0,0.4,28.0,742.0,89.96,68.12
2018,8,25,15,0,820.0,116.0,0.4,27.9,705.0,89.07,67.65
2018,8,25,15,15,777.0,122.5,0.4,27.8,654.5,93.03,71.06
2018,8,25,15,30,734.0,129.0,0.4,27.7,604.0,89.7,68.57
2018,8,25,15,45,727.0,121.0,0.35,27.55,562.0,86.23,65.97
2018,8,25,16,0,720.0,113.0,0.3,27.4,520.0,82.47,63.14
2018,8,25,16,15,722.0,101.5,0.25,27.3,478.0,76.37,58.36
2018,8,25,16,30,724.0,90.0,0.2,27.2,436.0,75.59,57.95
2018,8,25,16,45,690.5,85.5,0.2,27.15,384.0,66.84,50.88
2018,8,25,17,0,657.0,81.0,0.2,27.1,332.0,63.83,48.56
2018,8,25,17,15,612.0,74.0,0.25,26.4,280.0,58.82,44.61
2018,8,25,17,30,567.0,67.0,0.3,25.7,228.0,53.74,40.46
2018,8,25,17,45,501.5,59.0,0.35,25.0,179.0,47.61,35.23
2018,8,25,18,0,436.0,51.0,0.4,24.3,130.0,41.48,29.76
2018,8,25,18,15,331.0,40.0,0.4,24.3,88.5,32.66,21.62
2018,8,25,18,30,226.0,29.0,0.4,24.3,47.0,22.12,9.86
2018,8,25,18,45,118.5,15.5,0.55,22.95,24.5,12.2,0.0
2018,8,25,19,0,11.0,2.0,0.7,21.6,2.0,0.0,0.0
2018,8,25,19,15,5.5,1.0,0.7,21.25,1.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,0.65,19.2,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,0.6,18.95,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,0.65,18.3,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,0.7,18.15,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,0.65,18.1,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,0.55,17.85,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,0.5,17.8,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,0.55,17.7,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,0.6,17.45,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,0.6,17.25,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,0.65,17.1,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,8,26,5,15,0.0,0.0,0.65,17.35,0.0,0.0,0.0
2018,8,26,5,30,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,8,26,5,45,52.0,8.5,0.55,18.05,10.5,0.0,0.0
2018,8,26,6,0,104.0,17.0,0.5,18.4,21.0,99.17,0.0
2018,8,26,6,15,210.0,31.5,0.6,18.95,55.5,278.21,201.74
2018,8,26,6,30,316.0,46.0,0.7,19.5,90.0,392.08,309.38
2018,8,26,6,45,391.5,57.0,0.75,20.05,135.5,484.45,384.09
2018,8,26,7,0,467.0,68.0,0.8,20.6,181.0,577.93,455.19
2018,8,26,7,15,518.0,76.5,0.95,21.4,230.5,645.91,504.54
2018,8,26,7,30,569.0,85.0,1.1,22.2,280.0,713.14,551.15
2018,8,26,7,45,603.5,92.0,1.25,23.0,330.0,760.85,582.31
2018,8,26,8,0,638.0,99.0,1.4,23.8,380.0,806.44,611.15
2018,8,26,8,15,663.0,106.5,1.45,24.4,429.5,840.57,630.85
2018,8,26,8,30,688.0,114.0,1.5,25.0,479.0,871.71,648.28
2018,8,26,8,45,704.0,120.5,1.55,25.6,524.0,889.26,656.54
2018,8,26,9,0,720.0,127.0,1.6,26.2,569.0,903.35,662.69
2018,8,26,9,15,735.0,131.5,1.55,26.6,611.0,910.42,663.66
2018,8,26,9,30,750.0,136.0,1.5,27.0,653.0,906.61,657.82
2018,8,26,9,45,760.0,140.5,1.5,27.45,689.5,901.74,652.11
2018,8,26,10,0,770.0,145.0,1.5,27.9,726.0,893.09,644.18
2018,8,26,10,15,776.5,149.0,1.45,28.2,756.0,876.99,631.45
2018,8,26,10,30,783.0,153.0,1.4,28.5,786.0,857.31,616.69
2018,8,26,10,45,786.0,157.5,1.35,28.85,809.5,831.62,598.12
2018,8,26,11,0,789.0,162.0,1.3,29.2,833.0,802.68,577.4
2018,8,26,11,15,792.0,163.5,1.25,29.45,849.0,768.02,552.3
2018,8,26,11,30,795.0,165.0,1.2,29.7,865.0,730.56,525.12
2018,8,26,11,45,795.5,168.0,1.15,29.95,874.5,690.01,495.45
2018,8,26,12,0,796.0,171.0,1.1,30.2,884.0,647.2,463.74
2018,8,26,12,15,765.5,188.5,1.1,30.35,875.0,595.31,425.63
2018,8,26,12,30,735.0,206.0,1.1,30.5,866.0,545.13,387.96
2018,8,26,12,45,582.5,285.5,1.05,30.7,806.5,478.92,338.77
2018,8,26,13,0,430.0,365.0,1.0,30.9,747.0,426.44,300.16
2018,8,26,13,15,567.5,289.0,1.0,30.9,784.0,391.91,270.37
2018,8,26,13,30,705.0,213.0,1.0,30.9,821.0,339.21,224.9
2018,8,26,13,45,742.0,186.0,1.05,30.95,811.5,281.58,177.65
2018,8,26,14,0,779.0,159.0,1.1,31.0,802.0,226.86,134.19
2018,8,26,14,15,691.5,189.5,1.1,30.95,745.5,174.12,102.92
2018,8,26,14,30,604.0,220.0,1.1,30.9,689.0,138.02,94.0
2018,8,26,14,45,405.5,274.5,1.1,30.85,583.0,154.65,118.79
2018,8,26,15,0,207.0,329.0,1.1,30.8,477.0,199.51,154.12
2018,8,26,15,15,214.0,303.5,1.1,30.7,448.5,188.03,145.44
2018,8,26,15,30,221.0,278.0,1.1,30.6,420.0,175.95,136.43
2018,8,26,15,45,227.0,252.5,1.05,30.45,389.0,163.23,126.86
2018,8,26,16,0,233.0,227.0,1.0,30.3,358.0,143.25,111.41
2018,8,26,16,15,364.5,182.5,0.95,30.1,365.5,122.7,95.37
2018,8,26,16,30,496.0,138.0,0.9,29.9,373.0,95.59,73.73
2018,8,26,16,45,480.0,126.0,0.9,29.65,331.5,88.73,68.48
2018,8,26,17,0,464.0,114.0,0.9,29.4,290.0,81.55,62.83
2018,8,26,17,15,380.5,104.0,0.85,28.6,233.5,74.4,57.22
2018,8,26,17,30,297.0,94.0,0.8,27.8,177.0,67.27,51.45
2018,8,26,17,45,265.5,76.5,0.75,27.05,138.5,55.62,41.61
2018,8,26,18,0,234.0,59.0,0.7,26.3,100.0,43.57,31.17
2018,8,26,18,15,169.0,43.0,0.7,26.3,67.5,32.13,20.86
2018,8,26,18,30,104.0,27.0,0.7,26.3,35.0,20.28,7.53
2018,8,26,18,45,55.0,14.5,0.75,25.3,18.5,11.41,0.0
2018,8,26,19,0,6.0,2.0,0.8,24.3,2.0,0.0,0.0
2018,8,26,19,15,3.0,1.0,0.8,24.1,1.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,0.8,23.65,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,0.8,23.25,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,0.8,22.95,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,0.75,22.65,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,0.7,22.35,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,0.65,21.35,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,0.6,21.05,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,0.6,20.95,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,0.6,20.85,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,0.55,20.55,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,0.5,20.3,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,0.5,20.25,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,0.5,20.2,0.0,0.0,0.0
2018,8,27,5,15,0.0,0.0,0.55,20.55,0.0,0.0,0.0
2018,8,27,5,30,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,8,27,5,45,32.5,8.0,0.6,21.25,9.0,0.0,0.0
2018,8,27,6,0,65.0,16.0,0.6,21.6,18.0,66.18,0.0
2018,8,27,6,15,149.5,33.5,0.65,22.1,50.5,230.86,162.27
2018,8,27,6,30,234.0,51.0,0.7,22.6,83.0,328.22,256.82
2018,8,27,6,45,306.0,65.5,0.75,23.1,127.0,414.53,327.81
2018,8,27,7,0,378.0,80.0,0.8,23.6,171.0,504.23,396.76
2018,8,27,7,15,430.5,91.0,0.75,24.35,219.0,572.11,444.93
2018,8,27,7,30,483.0,102.0,0.7,25.1,267.0,640.43,490.68
2018,8,27,7,45,521.5,111.5,0.7,25.85,316.5,692.43,523.35
2018,8,27,8,0,560.0,121.0,0.7,26.6,366.0,753.96,561.21
2018,8,27,8,15,589.5,128.5,0.65,27.25,414.5,792.28,581.72
2018,8,27,8,30,619.0,136.0,0.6,27.9,463.0,827.68,599.91
2018,8,27,8,45,640.5,142.5,0.55,28.6,508.5,850.69,609.64
2018,8,27,9,0,662.0,149.0,0.5,29.3,554.0,870.28,617.19
2018,8,27,9,15,678.5,154.5,0.45,29.7,596.0,880.19,619.44
2018,8,27,9,30,695.0,160.0,0.4,30.1,638.0,886.41,619.64
2018,8,27,9,45,706.5,165.0,0.4,30.5,674.0,883.53,615.42
2018,8,27,10,0,718.0,170.0,0.4,30.9,710.0,876.93,609.24
2018,8,27,10,15,726.5,173.5,0.45,31.15,740.0,862.31,599.67
2018,8,27,10,30,735.0,177.0,0.5,31.4,770.0,844.15,588.12
2018,8,27,10,45,740.5,180.5,0.55,31.65,793.5,819.93,572.52
2018,8,27,11,0,746.0,184.0,0.6,31.9,817.0,792.42,554.39
2018,8,27,11,15,751.0,186.0,0.6,32.0,834.0,754.21,528.99
2018,8,27,11,30,756.0,188.0,0.6,32.1,851.0,719.68,505.45
2018,8,27,11,45,617.0,255.0,0.65,32.2,800.0,642.17,452.31
2018,8,27,12,0,478.0,322.0,0.7,32.3,749.0,566.16,399.96
2018,8,27,12,15,478.5,316.5,0.75,32.35,744.5,526.62,372.66
2018,8,27,12,30,479.0,311.0,0.8,32.4,740.0,486.37,343.73
2018,8,27,12,45,632.5,240.5,0.8,32.45,802.5,470.23,329.31
2018,8,27,13,0,786.0,170.0,0.8,32.5,865.0,442.16,303.81
2018,8,27,13,15,783.0,168.0,0.8,32.5,851.0,388.08,260.57
2018,8,27,13,30,780.0,166.0,0.8,32.5,837.0,333.77,216.66
2018,8,27,13,45,775.5,163.5,0.85,32.5,816.0,278.79,172.78
2018,8,27,14,0,771.0,161.0,0.9,32.5,795.0,224.19,131.56
2018,8,27,14,15,763.0,158.0,0.9,32.4,766.5,169.48,96.82
2018,8,27,14,30,755.0,155.0,0.9,32.3,738.0,115.96,76.87
2018,8,27,14,45,680.5,171.0,0.9,32.2,678.0,106.28,80.03
2018,8,27,15,0,606.0,187.0,0.9,32.1,618.0,115.59,87.65
2018,8,27,15,15,575.5,184.0,0.85,32.0,573.5,115.89,88.1
2018,8,27,15,30,545.0,181.0,0.8,31.9,529.0,116.82,89.11
2018,8,27,15,45,526.0,178.0,0.8,31.8,493.5,116.16,88.88
2018,8,27,16,0,507.0,175.0,0.8,31.7,458.0,115.45,88.63
2018,8,27,16,15,466.0,166.5,0.75,31.5,407.5,110.95,85.38
2018,8,27,16,30,425.0,158.0,0.7,31.3,357.0,106.33,82.01
2018,8,27,16,45,465.5,132.5,0.65,31.1,326.5,92.56,71.14
2018,8,27,17,0,506.0,107.0,0.6,30.9,296.0,77.81,59.31
2018,8,27,17,15,449.5,97.0,0.6,30.2,245.5,70.85,53.87
2018,8,27,17,30,393.0,87.0,0.6,29.5,195.0,63.79,48.15
2018,8,27,17,45,281.0,72.5,0.55,28.8,141.0,53.08,39.13
2018,8,27,18,0,169.0,58.0,0.5,28.1,87.0,42.73,30.16
2018,8,27,18,15,138.0,41.5,0.5,28.1,59.5,30.9,19.56
2018,8,27,18,30,107.0,25.0,0.5,28.1,32.0,18.86,5.35
2018,8,27,18,45,56.5,13.0,0.55,27.25,16.5,10.23,0.0
2018,8,27,19,0,6.0,1.0,0.6,26.4,1.0,0.0,0.0
2018,8,27,19,15,3.0,0.5,0.65,26.15,0.5,0.0,0.0
2018,8,27,19,30,0.0,0.0,0.7,25.9,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,0.7,25.7,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,0.7,25.25,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,0.7,24.75,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,0.7,24.35,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,0.7,24.2,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,0.6,23.65,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,0.6,23.35,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,0.6,22.85,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,0.55,22.45,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,0.5,21.95,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,0.5,21.45,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,0.5,21.25,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,8,28,5,15,0.0,0.0,0.55,21.25,0.0,0.0,0.0
2018,8,28,5,30,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,8,28,5,45,31.0,7.5,0.65,21.95,8.5,0.0,0.0
2018,8,28,6,0,62.0,15.0,0.7,22.3,17.0,62.89,0.0
2018,8,28,6,15,147.0,32.0,0.75,22.8,48.5,224.4,154.38
2018,8,28,6,30,232.0,49.0,0.8,23.3,80.0,323.5,252.53
2018,8,28,6,45,306.0,63.5,0.85,23.85,124.0,411.61,324.97
2018,8,28,7,0,380.0,78.0,0.9,24.4,168.0,503.19,395.37
2018,8,28,7,15,435.5,89.0,0.9,25.15,217.0,573.96,446.18
2018,8,28,7,30,491.0,100.0,0.9,25.9,266.0,645.27,494.69
2018,8,28,7,45,533.0,108.0,0.95,26.65,316.0,708.95,536.08
2018,8,28,8,0,575.0,116.0,1.0,27.4,366.0,762.78,569.29
2018,8,28,8,15,605.5,122.5,1.05,28.05,415.0,800.87,591.33
2018,8,28,8,30,636.0,129.0,1.1,28.7,464.0,836.02,611.13
2018,8,28,8,45,659.0,134.5,1.1,29.35,510.0,859.24,622.22
2018,8,28,9,0,682.0,140.0,1.1,30.0,556.0,879.03,631.13
2018,8,28,9,15,701.5,143.0,1.1,30.35,598.0,888.83,634.49
2018,8,28,9,30,721.0,146.0,1.1,30.7,640.0,894.91,635.74
2018,8,28,9,45,737.0,148.0,1.1,31.05,677.5,892.68,631.97
2018,8,28,10,0,753.0,150.0,1.1,31.4,715.0,879.65,621.7
2018,8,28,10,15,762.5,153.0,1.1,31.65,746.0,865.43,611.24
2018,8,28,10,30,772.0,156.0,1.1,31.9,777.0,847.55,598.63
2018,8,28,10,45,779.0,158.0,1.1,32.15,801.0,823.0,581.97
2018,8,28,11,0,786.0,160.0,1.1,32.4,825.0,795.08,562.99
2018,8,28,11,15,791.0,161.0,1.1,32.55,842.0,761.49,539.75
2018,8,28,11,30,796.0,162.0,1.1,32.7,859.0,724.99,514.28
2018,8,28,11,45,799.0,163.0,1.1,32.8,868.5,684.37,485.72
2018,8,28,12,0,802.0,164.0,1.1,32.9,878.0,641.37,454.91
2018,8,28,12,15,722.5,204.0,1.1,33.0,848.0,580.37,410.78
2018,8,28,12,30,643.0,244.0,1.1,33.1,818.0,520.78,367.34
2018,8,28,12,45,657.5,238.0,1.1,33.2,821.0,478.15,334.66
2018,8,28,13,0,672.0,232.0,1.1,33.3,824.0,433.36,299.24
2018,8,28,13,15,721.0,203.0,1.1,33.3,829.0,383.74,258.82
2018,8,28,13,30,770.0,174.0,1.1,33.3,834.0,333.57,216.63
2018,8,28,13,45,755.5,175.5,1.05,33.25,809.0,279.24,173.47
2018,8,28,14,0,741.0,177.0,1.0,33.2,784.0,219.29,128.95
2018,8,28,14,15,741.5,169.5,1.0,33.1,758.5,163.35,93.36
2018,8,28,14,30,742.0,162.0,1.0,33.0,733.0,107.79,80.73
2018,8,28,14,45,696.5,171.0,1.0,32.9,686.5,107.05,80.46
2018,8,28,15,0,651.0,180.0,1.0,32.8,640.0,113.22,85.56
2018,8,28,15,15,495.0,216.0,0.95,32.7,553.5,132.73,101.22
2018,8,28,15,30,339.0,252.0,0.9,32.6,467.0,157.26,120.79
2018,8,28,15,45,360.0,223.0,0.9,32.5,436.0,143.65,110.38
2018,8,28,16,0,381.0,194.0,0.9,32.4,405.0,123.51,94.8
2018,8,28,16,15,314.0,188.0,0.85,32.1,351.0,124.72,96.25
2018,8,28,16,30,247.0,182.0,0.8,31.8,297.0,120.29,93.13
2018,8,28,16,45,209.5,151.0,0.75,31.5,240.5,102.13,78.82
2018,8,28,17,0,172.0,120.0,0.7,31.2,184.0,83.18,63.66
2018,8,28,17,15,288.5,102.5,0.65,30.4,189.0,73.98,56.41
2018,8,28,17,30,405.0,85.0,0.6,29.6,194.0,62.62,47.13
2018,8,28,17,45,347.0,72.0,0.6,28.8,150.5,53.37,39.35
2018,8,28,18,0,289.0,59.0,0.6,28.0,107.0,43.97,31.16
2018,8,28,18,15,183.5,39.5,0.6,28.0,66.0,29.6,18.39
2018,8,28,18,30,78.0,20.0,0.6,28.0,25.0,15.26,1.92
2018,8,28,18,45,39.0,10.0,0.6,26.95,12.5,7.87,0.0
2018,8,28,19,0,0.0,0.0,0.6,25.9,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,0.6,25.65,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,0.6,25.4,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,0.6,25.15,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,0.6,24.9,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,0.6,24.7,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,0.6,24.3,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,0.6,24.1,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,0.65,23.9,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,0.7,23.55,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,0.7,23.25,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,0.8,22.75,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,0.8,21.85,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,0.75,21.4,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,0.7,21.25,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,0.65,20.9,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,8,29,5,15,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,8,29,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,8,29,5,45,28.0,6.5,0.75,21.35,7.5,0.0,0.0
2018,8,29,6,0,56.0,13.0,0.8,21.7,15.0,56.35,0.0
2018,8,29,6,15,143.0,30.5,0.85,22.2,46.5,216.65,145.99
2018,8,29,6,30,230.0,48.0,0.9,22.7,78.0,320.47,250.69
2018,8,29,6,45,305.5,62.0,0.9,23.15,122.0,408.98,323.9
2018,8,29,7,0,381.0,76.0,0.9,23.6,166.0,501.17,395.02
2018,8,29,7,15,438.0,87.0,0.95,24.35,215.0,573.36,447.54
2018,8,29,7,30,495.0,98.0,1.0,25.1,264.0,646.14,497.87
2018,8,29,7,45,539.0,105.0,1.0,25.8,314.0,710.99,539.91
2018,8,29,8,0,583.0,112.0,1.0,26.5,364.0,765.56,573.25
2018,8,29,8,15,615.0,117.0,1.0,27.3,412.5,803.26,594.07
2018,8,29,8,30,647.0,122.0,1.0,28.1,461.0,838.01,612.55
2018,8,29,8,45,672.0,126.0,1.0,28.9,507.5,861.34,623.3
2018,8,29,9,0,697.0,130.0,1.0,29.7,554.0,881.23,631.85
2018,8,29,9,15,716.5,133.0,1.0,30.2,596.5,890.86,634.69
2018,8,29,9,30,736.0,136.0,1.0,30.7,639.0,896.77,635.44
2018,8,29,9,45,752.0,138.0,0.95,31.2,676.5,887.78,626.27
2018,8,29,10,0,768.0,140.0,0.9,31.7,714.0,882.09,619.55
2018,8,29,10,15,776.5,143.0,0.95,31.95,744.5,866.68,609.13
2018,8,29,10,30,785.0,146.0,1.0,32.2,775.0,847.64,596.63
2018,8,29,10,45,790.0,148.5,1.05,32.45,798.5,821.6,579.81
2018,8,29,11,0,795.0,151.0,1.1,32.7,822.0,792.3,560.86
2018,8,29,11,15,799.0,153.0,1.15,32.85,839.0,758.64,538.09
2018,8,29,11,30,803.0,155.0,1.2,33.0,856.0,722.06,512.97
2018,8,29,11,45,804.0,156.5,1.25,33.15,864.5,680.33,483.86
2018,8,29,12,0,805.0,158.0,1.3,33.3,873.0,636.36,452.5
2018,8,29,12,15,810.0,154.5,1.35,33.35,875.0,588.8,418.03
2018,8,29,12,30,815.0,151.0,1.4,33.4,877.0,539.3,381.05
2018,8,29,12,45,819.5,147.0,1.45,33.5,872.0,487.48,341.07
2018,8,29,13,0,824.0,143.0,1.5,33.6,867.0,434.18,298.7
2018,8,29,13,15,819.5,142.0,1.5,33.55,852.0,378.52,253.67
2018,8,29,13,30,815.0,141.0,1.5,33.5,837.0,322.68,207.94
2018,8,29,13,45,772.0,157.0,1.5,33.45,802.5,268.93,165.76
2018,8,29,14,0,729.0,173.0,1.5,33.4,768.0,212.52,124.89
2018,8,29,14,15,651.0,196.0,1.5,33.3,713.0,166.5,99.46
2018,8,29,14,30,573.0,219.0,1.5,33.2,658.0,129.9,98.21
2018,8,29,14,45,301.5,203.5,1.5,33.05,433.5,116.41,87.89
2018,8,29,15,0,30.0,188.0,1.5,32.9,209.0,131.16,99.84
2018,8,29,15,15,64.0,194.5,1.45,32.75,236.0,135.86,103.82
2018,8,29,15,30,98.0,201.0,1.4,32.6,263.0,133.22,102.05
2018,8,29,15,45,187.0,209.5,1.4,32.4,316.5,140.06,107.89
2018,8,29,16,0,276.0,218.0,1.4,32.2,370.0,139.7,108.03
2018,8,29,16,15,187.0,191.5,1.35,31.9,290.0,129.29,100.17
2018,8,29,16,30,98.0,165.0,1.3,31.6,210.0,112.23,86.85
2018,8,29,16,45,130.0,146.5,1.25,31.3,198.5,101.61,78.62
2018,8,29,17,0,162.0,128.0,1.2,31.0,187.0,90.5,69.83
2018,8,29,17,15,288.5,103.0,1.1,30.15,187.5,74.25,56.74
2018,8,29,17,30,415.0,78.0,1.0,29.3,188.0,58.07,43.4
2018,8,29,17,45,360.0,65.5,0.85,28.5,145.5,49.06,35.77
2018,8,29,18,0,305.0,53.0,0.7,27.7,103.0,39.91,27.76
2018,8,29,18,15,212.0,38.0,0.7,27.7,66.5,28.66,17.51
2018,8,29,18,30,119.0,23.0,0.7,27.7,30.0,17.38,0.82
2018,8,29,18,45,59.5,11.5,0.7,26.75,15.0,9.05,0.0
2018,8,29,19,0,0.0,0.0,0.7,25.8,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,0.7,25.6,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,0.7,25.4,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,0.7,25.25,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,0.7,25.1,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,0.7,24.95,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,0.7,24.8,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,0.7,24.65,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,0.75,24.3,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,0.8,24.1,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,0.8,23.95,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.8,23.45,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.75,21.8,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.7,21.65,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.65,21.35,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,0.65,21.35,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,30,5,45,38.0,7.0,0.75,21.9,8.0,0.0,0.0
2018,8,30,6,0,76.0,14.0,0.8,22.2,16.0,73.57,0.0
2018,8,30,6,15,183.5,28.5,0.8,22.6,48.5,245.96,161.28
2018,8,30,6,30,291.0,43.0,0.8,23.0,81.0,366.13,284.49
2018,8,30,6,45,372.5,54.0,0.85,23.45,126.0,462.57,362.81
2018,8,30,7,0,454.0,65.0,0.9,23.9,171.0,560.82,437.67
2018,8,30,7,15,511.5,72.5,0.9,24.6,220.5,633.18,488.94
2018,8,30,7,30,569.0,80.0,0.9,25.3,270.0,704.96,536.97
2018,8,30,7,45,611.5,85.5,0.95,26.05,321.5,758.22,570.49
2018,8,30,8,0,654.0,91.0,1.0,26.8,373.0,809.52,601.55
2018,8,30,8,15,683.0,95.5,1.0,27.6,422.0,843.54,619.44
2018,8,30,8,30,712.0,100.0,1.0,28.4,471.0,874.64,635.14
2018,8,30,8,45,734.0,103.5,1.0,29.2,518.0,888.13,639.34
2018,8,30,9,0,756.0,107.0,1.0,30.0,565.0,904.7,645.7
2018,8,30,9,15,767.5,112.5,0.9,30.5,606.5,909.45,643.74
2018,8,30,9,30,779.0,118.0,0.8,31.0,648.0,910.41,639.64
2018,8,30,9,45,702.5,156.5,0.75,31.5,655.0,866.84,609.09
2018,8,30,10,0,626.0,195.0,0.7,32.0,662.0,813.49,572.67
2018,8,30,10,15,537.5,244.5,0.75,32.3,657.5,750.54,530.12
2018,8,30,10,30,449.0,294.0,0.8,32.6,653.0,696.18,492.48
2018,8,30,10,45,634.5,215.5,0.8,32.85,740.0,759.78,535.92
2018,8,30,11,0,820.0,137.0,0.8,33.1,827.0,797.3,560.02
2018,8,30,11,15,805.5,148.0,0.85,33.25,837.0,757.15,532.77
2018,8,30,11,30,791.0,159.0,0.9,33.4,847.0,714.94,504.2
2018,8,30,11,45,782.0,166.0,0.95,33.55,852.0,671.42,474.24
2018,8,30,12,0,773.0,173.0,1.0,33.7,857.0,626.3,442.45
2018,8,30,12,15,767.0,176.5,1.05,33.7,856.0,578.99,408.59
2018,8,30,12,30,761.0,180.0,1.1,33.7,855.0,530.62,372.91
2018,8,30,12,45,505.0,237.0,1.15,33.7,683.5,404.22,284.49
2018,8,30,13,0,249.0,294.0,1.2,33.7,512.0,306.79,216.92
2018,8,30,13,15,125.0,193.5,1.2,33.6,303.0,177.36,124.92
2018,8,30,13,30,1.0,93.0,1.2,33.5,94.0,72.19,49.66
2018,8,30,13,45,2.0,114.0,1.2,33.45,115.5,87.98,61.81
2018,8,30,14,0,3.0,135.0,1.2,33.4,137.0,103.21,73.35
2018,8,30,14,15,10.5,148.5,1.2,33.25,156.5,113.04,80.7
2018,8,30,14,30,18.0,162.0,1.2,33.1,176.0,114.63,86.29
2018,8,30,14,45,21.0,187.5,1.2,32.95,203.0,130.56,99.08
2018,8,30,15,0,24.0,213.0,1.2,32.8,230.0,145.61,111.17
2018,8,30,15,15,227.0,206.0,1.15,32.75,349.5,129.26,98.5
2018,8,30,15,30,430.0,199.0,1.1,32.7,469.0,124.12,94.74
2018,8,30,15,45,493.5,175.5,1.05,32.6,462.5,114.36,87.28
2018,8,30,16,0,557.0,152.0,1.0,32.5,456.0,104.47,79.67
2018,8,30,16,15,577.5,133.5,0.95,32.15,422.0,94.9,72.34
2018,8,30,16,30,598.0,115.0,0.9,31.8,388.0,84.59,64.32
2018,8,30,16,45,560.5,107.5,0.85,31.45,338.5,80.3,61.13
2018,8,30,17,0,523.0,100.0,0.8,31.1,289.0,75.89,57.76
2018,8,30,17,15,472.0,90.5,0.8,30.45,240.0,66.96,50.61
2018,8,30,17,30,421.0,81.0,0.8,29.8,191.0,60.15,45.03
2018,8,30,17,45,351.5,68.0,0.75,29.1,145.5,50.69,37.0
2018,8,30,18,0,282.0,55.0,0.7,28.4,100.0,41.14,28.62
2018,8,30,18,15,192.0,38.5,0.7,28.4,64.0,28.91,17.46
2018,8,30,18,30,102.0,22.0,0.7,28.4,28.0,16.6,0.0
2018,8,30,18,45,51.0,11.0,0.7,27.9,14.0,8.65,0.0
2018,8,30,19,0,0.0,0.0,0.7,27.4,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,0.7,27.25,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,0.7,27.1,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,0.7,26.9,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,0.65,26.75,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,0.6,26.6,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,0.55,26.45,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,0.5,26.3,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,0.45,26.15,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,0.35,25.85,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,0.3,25.7,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,0.3,25.45,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,0.3,25.2,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,0.3,24.8,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,0.3,24.55,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,0.3,24.3,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,0.3,24.05,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,0.3,23.8,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,0.3,23.6,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,0.3,23.4,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,0.3,23.2,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,0.3,22.85,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,0.3,22.7,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,0.3,22.55,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,0.3,22.4,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,0.35,22.25,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,0.4,21.95,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,0.4,21.8,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,0.45,21.7,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,0.5,21.35,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,0.6,21.25,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,8,31,5,45,20.0,5.5,0.75,21.6,6.0,0.0,0.0
2018,8,31,6,0,40.0,11.0,0.8,21.8,12.0,41.56,0.0
2018,8,31,6,15,134.5,28.0,0.8,22.3,43.0,201.79,127.25
2018,8,31,6,30,229.0,45.0,0.8,22.8,74.0,315.26,245.59
2018,8,31,6,45,308.5,59.0,0.8,23.25,118.0,407.29,321.62
2018,8,31,7,0,388.0,73.0,0.8,23.7,162.0,503.22,395.5
2018,8,31,7,15,443.0,84.0,0.7,24.6,211.0,573.5,444.96
2018,8,31,7,30,498.0,95.0,0.6,25.5,260.0,644.28,491.56
2018,8,31,7,45,538.0,103.5,0.55,26.35,309.5,707.13,530.58
2018,8,31,8,0,578.0,112.0,0.5,27.2,359.0,759.25,560.54
2018,8,31,8,15,606.0,119.5,0.4,27.6,407.5,795.71,579.3
2018,8,31,8,30,634.0,127.0,0.3,28.0,456.0,829.24,595.68
2018,8,31,8,45,653.0,134.0,0.25,28.4,501.0,849.96,604.52
2018,8,31,9,0,672.0,141.0,0.2,28.8,546.0,867.26,611.34
2018,8,31,9,15,701.5,139.5,0.2,29.2,590.0,881.49,617.2
2018,8,31,9,30,731.0,138.0,0.2,29.6,634.0,891.76,620.74
2018,8,31,9,45,759.5,132.5,0.2,30.0,673.5,886.39,614.94
2018,8,31,10,0,788.0,127.0,0.2,30.4,713.0,884.05,611.4
2018,8,31,10,15,795.0,130.5,0.25,30.7,743.0,867.4,600.4
2018,8,31,10,30,802.0,134.0,0.3,31.0,773.0,847.13,587.53
2018,8,31,10,45,805.5,138.0,0.35,31.3,796.5,820.88,571.1
2018,8,31,11,0,809.0,142.0,0.4,31.6,820.0,791.34,552.7
2018,8,31,11,15,813.5,142.5,0.45,31.45,836.0,756.22,530.53
2018,8,31,11,30,818.0,143.0,0.5,31.3,852.0,718.22,505.86
2018,8,31,11,45,820.5,143.5,0.5,31.2,861.0,676.16,477.09
2018,8,31,12,0,823.0,144.0,0.5,31.1,870.0,631.74,445.99
2018,8,31,12,15,826.0,142.0,0.5,31.15,871.5,579.31,408.49
2018,8,31,12,30,829.0,140.0,0.5,31.2,873.0,530.93,372.42
2018,8,31,12,45,830.5,137.5,0.5,31.25,867.0,479.93,333.27
2018,8,31,13,0,832.0,135.0,0.5,31.3,861.0,427.68,291.96
2018,8,31,13,15,792.5,152.5,0.5,31.3,834.5,371.22,247.53
2018,8,31,13,30,753.0,170.0,0.5,31.3,808.0,318.86,206.01
2018,8,31,13,45,672.5,204.0,0.5,31.3,762.5,264.89,166.09
2018,8,31,14,0,592.0,238.0,0.5,31.3,717.0,223.97,139.04
2018,8,31,14,15,667.0,194.0,0.5,31.25,715.0,162.14,97.2
2018,8,31,14,30,742.0,150.0,0.5,31.2,713.0,104.54,78.65
2018,8,31,14,45,754.5,137.0,0.5,31.15,685.5,99.05,74.61
2018,8,31,15,0,767.0,124.0,0.5,31.1,658.0,93.14,70.08
2018,8,31,15,15,751.0,121.0,0.45,31.0,617.0,92.23,69.57
