Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,31,15,30,735.0,118.0,0.4,30.9,576.0,91.27,69.01
2018,8,31,15,45,713.5,114.5,0.35,30.8,531.0,82.7,62.31
2018,8,31,16,0,692.0,111.0,0.3,30.7,486.0,81.23,61.36
2018,8,31,16,15,664.0,106.0,0.3,30.6,437.5,78.6,59.46
2018,8,31,16,30,636.0,101.0,0.3,30.5,389.0,75.89,57.49
2018,8,31,16,45,598.0,95.0,0.3,30.35,339.0,72.23,54.72
2018,8,31,17,0,560.0,89.0,0.3,30.2,289.0,68.52,51.84
2018,8,31,17,15,509.0,80.5,0.3,29.7,239.5,62.71,47.21
2018,8,31,17,30,458.0,72.0,0.3,29.2,190.0,56.81,42.32
2018,8,31,17,45,386.0,61.0,0.3,28.7,144.0,46.2,33.28
2018,8,31,18,0,314.0,50.0,0.3,28.2,98.0,37.85,25.88
2018,8,31,18,15,215.0,35.5,0.3,28.2,62.5,26.86,15.64
2018,8,31,18,30,116.0,21.0,0.3,28.2,27.0,15.89,0.0
2018,8,31,18,45,58.0,10.5,0.3,27.75,13.5,8.26,0.0
2018,8,31,19,0,0.0,0.0,0.3,27.3,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,0.35,27.1,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,0.4,26.9,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,0.4,26.7,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,0.4,26.5,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,0.4,26.25,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,0.4,25.75,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,0.4,25.3,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,0.4,25.1,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,0.4,24.9,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,0.4,24.7,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,0.4,24.55,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,0.4,24.4,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,0.4,24.3,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,0.4,24.2,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,0.4,24.1,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,0.4,23.9,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,0.4,23.8,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,0.4,23.6,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,0.4,23.55,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,0.4,23.45,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,0.4,23.4,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,0.4,23.2,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,0.4,23.2,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,0.4,23.2,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,0.4,23.15,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,0.4,23.05,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,0.4,22.9,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,0.4,22.8,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,0.4,22.7,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,0.4,22.6,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,0.4,22.45,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,0.45,22.35,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,9,1,5,45,28.5,6.0,0.5,22.5,6.5,0.0,0.0
2018,9,1,6,0,57.0,12.0,0.5,22.6,13.0,56.29,0.0
2018,9,1,6,15,144.0,27.5,0.6,22.85,42.5,207.78,124.91
2018,9,1,6,30,231.0,43.0,0.7,23.1,72.0,313.89,243.5
2018,9,1,6,45,286.0,57.0,0.75,23.3,110.5,383.62,303.2
2018,9,1,7,0,341.0,71.0,0.8,23.5,149.0,456.05,360.81
2018,9,1,7,15,416.5,81.5,0.75,24.0,201.5,544.25,425.72
2018,9,1,7,30,492.0,92.0,0.7,24.5,254.0,643.23,494.29
2018,9,1,7,45,505.0,105.5,0.6,24.95,297.0,666.12,506.02
2018,9,1,8,0,518.0,119.0,0.5,25.4,340.0,696.18,522.64
2018,9,1,8,15,560.5,125.0,0.5,26.0,391.5,755.74,559.26
2018,9,1,8,30,603.0,131.0,0.5,26.6,443.0,801.97,585.6
2018,9,1,8,45,658.5,126.5,0.5,27.15,497.0,845.65,609.89
2018,9,1,9,0,714.0,122.0,0.5,27.7,551.0,885.23,631.1
2018,9,1,9,15,732.5,125.0,0.55,28.0,593.0,893.48,634.16
2018,9,1,9,30,751.0,128.0,0.6,28.3,635.0,891.66,631.55
2018,9,1,9,45,759.0,132.5,0.65,28.6,670.0,884.47,625.88
2018,9,1,10,0,767.0,137.0,0.7,28.9,705.0,873.6,618.12
2018,9,1,10,15,763.0,146.0,0.7,29.1,731.5,852.82,603.69
2018,9,1,10,30,759.0,155.0,0.7,29.3,758.0,828.79,587.46
2018,9,1,10,45,784.0,148.0,0.75,29.5,787.5,810.79,575.96
2018,9,1,11,0,809.0,141.0,0.8,29.7,817.0,788.44,561.63
2018,9,1,11,15,813.0,142.0,0.8,29.8,833.0,753.34,537.38
2018,9,1,11,30,817.0,143.0,0.8,29.9,849.0,715.36,510.88
2018,9,1,11,45,818.5,144.0,0.8,30.0,857.5,673.03,480.95
2018,9,1,12,0,820.0,145.0,0.8,30.1,866.0,628.4,448.77
2018,9,1,12,15,816.0,147.5,0.8,30.15,866.0,579.81,413.07
2018,9,1,12,30,812.0,150.0,0.8,30.2,866.0,529.85,375.39
2018,9,1,12,45,804.0,154.0,0.8,30.25,858.0,478.08,335.29
2018,9,1,13,0,796.0,158.0,0.8,30.3,850.0,425.84,293.73
2018,9,1,13,15,792.5,156.0,0.75,30.3,835.0,370.96,249.12
2018,9,1,13,30,789.0,154.0,0.7,30.3,820.0,315.89,203.99
2018,9,1,13,45,710.5,181.5,0.7,30.3,769.0,257.14,160.03
2018,9,1,14,0,632.0,209.0,0.7,30.3,718.0,210.95,128.92
2018,9,1,14,15,438.5,262.0,0.65,30.3,609.0,179.89,118.59
2018,9,1,14,30,245.0,315.0,0.6,30.3,500.0,180.07,138.34
2018,9,1,14,45,183.5,312.0,0.6,30.3,446.5,191.16,147.21
2018,9,1,15,0,122.0,309.0,0.6,30.3,393.0,187.92,144.97
2018,9,1,15,15,99.0,272.5,0.6,30.2,338.0,179.07,138.49
2018,9,1,15,30,76.0,236.0,0.6,30.1,283.0,158.6,122.87
2018,9,1,15,45,68.0,209.5,0.6,30.05,249.0,143.14,111.06
2018,9,1,16,0,60.0,183.0,0.6,30.0,215.0,127.2,98.72
2018,9,1,16,15,30.0,101.5,0.6,29.55,117.5,75.74,57.37
2018,9,1,16,30,0.0,20.0,0.6,29.1,20.0,15.25,7.24
2018,9,1,16,45,0.0,17.5,0.6,28.7,17.5,13.33,5.69
2018,9,1,17,0,0.0,15.0,0.6,28.3,15.0,11.41,4.1
2018,9,1,17,15,0.0,13.5,0.6,27.7,13.5,10.26,3.15
2018,9,1,17,30,0.0,12.0,0.6,27.1,12.0,9.11,2.17
2018,9,1,17,45,0.0,9.5,0.55,26.5,9.5,7.2,0.5
2018,9,1,18,0,0.0,7.0,0.5,25.9,7.0,5.3,0.0
2018,9,1,18,15,0.0,5.0,0.5,25.9,5.0,3.78,0.0
2018,9,1,18,30,0.0,3.0,0.5,25.9,3.0,2.27,0.0
2018,9,1,18,45,0.0,1.5,0.5,25.2,1.5,1.18,0.0
2018,9,1,19,0,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,0.5,24.25,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,0.5,23.6,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,0.5,23.45,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,0.5,23.15,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,0.45,22.7,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,0.4,22.6,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,0.4,22.4,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,0.4,22.35,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,0.3,21.9,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,0.3,21.8,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,0.3,21.7,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,0.3,21.65,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,0.3,21.6,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,0.35,21.5,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,0.4,21.4,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,0.4,21.35,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,0.4,21.3,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,0.4,21.2,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,0.4,21.1,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,0.4,20.9,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,0.4,20.8,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,0.4,20.7,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,0.45,20.55,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,0.5,20.35,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,0.5,20.3,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,0.5,20.2,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,0.5,20.1,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,9,2,5,45,3.5,2.0,0.85,20.75,2.0,0.0,0.0
2018,9,2,6,0,7.0,4.0,1.0,21.0,4.0,8.9,0.0
2018,9,2,6,15,3.5,8.5,1.0,21.3,8.5,9.64,0.19
2018,9,2,6,30,0.0,13.0,1.0,21.6,13.0,9.86,2.28
2018,9,2,6,45,0.0,20.5,1.05,21.9,20.5,15.59,7.23
2018,9,2,7,0,0.0,28.0,1.1,22.2,28.0,21.33,12.13
2018,9,2,7,15,0.0,29.5,1.0,22.7,29.5,22.48,13.13
2018,9,2,7,30,0.0,31.0,0.9,23.2,31.0,23.63,14.06
2018,9,2,7,45,0.0,40.0,0.8,23.7,40.0,30.55,19.72
2018,9,2,8,0,0.0,49.0,0.7,24.2,49.0,37.49,25.3
2018,9,2,8,15,0.0,63.5,0.7,24.8,63.5,48.7,34.26
2018,9,2,8,30,0.0,78.0,0.7,25.4,78.0,59.95,43.1
2018,9,2,8,45,10.0,132.5,0.65,26.0,138.5,116.55,88.22
2018,9,2,9,0,20.0,187.0,0.6,26.6,199.0,175.54,133.6
2018,9,2,9,15,42.5,235.0,0.55,27.15,263.0,260.99,197.73
2018,9,2,9,30,65.0,283.0,0.5,27.7,327.0,327.78,245.54
2018,9,2,9,45,66.0,301.5,0.45,28.3,348.0,340.54,252.71
2018,9,2,10,0,67.0,320.0,0.4,28.9,369.0,352.51,259.62
2018,9,2,10,15,109.5,347.5,0.3,29.25,432.0,428.74,312.3
2018,9,2,10,30,152.0,375.0,0.2,29.6,495.0,480.01,345.61
2018,9,2,10,45,143.0,388.5,0.15,29.95,504.5,471.06,337.13
2018,9,2,11,0,134.0,402.0,0.1,30.3,514.0,461.55,329.06
2018,9,2,11,15,177.0,410.5,0.15,30.45,561.5,486.0,345.85
2018,9,2,11,30,220.0,419.0,0.2,30.6,609.0,505.78,358.81
2018,9,2,11,45,391.0,348.5,0.3,30.8,690.0,555.58,393.59
2018,9,2,12,0,562.0,278.0,0.4,31.0,771.0,574.89,406.41
2018,9,2,12,15,692.0,210.5,0.45,31.05,818.0,557.73,393.4
2018,9,2,12,30,822.0,143.0,0.5,31.1,865.0,527.15,369.82
2018,9,2,12,45,827.5,138.0,0.55,31.15,859.5,473.87,329.22
2018,9,2,13,0,833.0,133.0,0.6,31.2,854.0,421.59,287.91
2018,9,2,13,15,829.0,132.0,0.65,31.15,839.0,367.18,244.1
2018,9,2,13,30,825.0,131.0,0.7,31.1,824.0,312.46,199.48
2018,9,2,13,45,818.5,129.5,0.75,31.1,801.5,250.91,150.8
2018,9,2,14,0,812.0,128.0,0.8,31.1,779.0,194.27,109.31
2018,9,2,14,15,803.5,126.0,0.8,31.0,750.0,137.88,77.01
2018,9,2,14,30,795.0,124.0,0.8,30.9,721.0,91.6,68.64
2018,9,2,14,45,783.5,121.5,0.8,30.8,685.5,91.08,68.5
2018,9,2,15,0,772.0,119.0,0.8,30.7,650.0,90.54,68.24
2018,9,2,15,15,745.5,118.5,0.8,30.55,605.5,90.79,68.67
2018,9,2,15,30,719.0,118.0,0.8,30.4,561.0,83.95,63.37
2018,9,2,15,45,681.5,118.0,0.8,30.25,511.5,84.32,63.92
2018,9,2,16,0,644.0,118.0,0.8,30.1,462.0,84.86,64.63
2018,9,2,16,15,555.5,124.0,0.75,29.8,399.5,88.59,67.99
2018,9,2,16,30,467.0,130.0,0.7,29.5,337.0,90.69,70.03
2018,9,2,16,45,514.0,107.5,0.7,29.2,308.5,79.97,61.48
2018,9,2,17,0,561.0,85.0,0.7,28.9,280.0,65.83,49.95
2018,9,2,17,15,411.5,85.0,0.65,28.3,215.0,62.6,47.44
2018,9,2,17,30,262.0,85.0,0.6,27.7,150.0,61.91,46.88
2018,9,2,17,45,196.0,67.5,0.55,27.1,109.5,49.43,36.15
2018,9,2,18,0,130.0,50.0,0.5,26.5,69.0,36.82,25.09
2018,9,2,18,15,85.5,32.5,0.5,26.5,43.0,24.21,13.07
2018,9,2,18,30,41.0,15.0,0.5,26.5,17.0,11.8,0.0
2018,9,2,18,45,20.5,7.5,0.5,25.8,8.5,5.9,0.0
2018,9,2,19,0,0.0,0.0,0.5,25.1,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,0.5,24.95,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,0.5,24.8,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,0.5,24.65,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,0.5,24.3,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,0.5,24.15,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,0.5,23.9,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,0.5,23.65,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,0.5,23.45,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,0.5,23.15,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,0.5,22.85,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,0.5,22.75,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,0.55,22.65,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,0.55,22.6,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,0.5,22.55,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,0.5,22.25,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,0.5,21.85,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,0.55,21.9,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,9,3,5,45,36.0,6.0,0.65,22.3,6.5,0.0,0.0
2018,9,3,6,0,72.0,12.0,0.7,22.5,13.0,68.54,0.0
2018,9,3,6,15,184.5,25.5,0.8,22.8,44.0,235.94,125.27
2018,9,3,6,30,297.0,39.0,0.9,23.1,75.0,367.08,282.84
2018,9,3,6,45,382.5,49.5,1.0,23.45,119.5,465.47,364.64
2018,9,3,7,0,468.0,60.0,1.1,23.8,164.0,566.4,442.79
2018,9,3,7,15,525.5,67.0,1.1,24.25,213.5,637.7,494.47
2018,9,3,7,30,583.0,74.0,1.1,24.7,263.0,708.46,542.96
2018,9,3,7,45,623.5,80.0,1.05,25.2,314.0,760.09,575.16
2018,9,3,8,0,664.0,86.0,1.0,25.7,365.0,809.74,604.65
2018,9,3,8,15,692.0,90.0,0.95,26.15,414.0,841.72,621.46
2018,9,3,8,30,720.0,94.0,0.9,26.6,463.0,864.84,632.19
2018,9,3,8,45,741.0,98.0,0.9,27.0,509.5,884.19,641.34
2018,9,3,9,0,762.0,102.0,0.9,27.4,556.0,899.92,648.18
2018,9,3,9,15,775.5,106.0,0.85,27.75,597.5,904.53,647.34
2018,9,3,9,30,789.0,110.0,0.8,28.1,639.0,905.35,644.39
2018,9,3,9,45,798.5,114.0,0.7,28.45,675.5,898.5,635.95
2018,9,3,10,0,808.0,118.0,0.6,28.8,712.0,887.85,625.41
2018,9,3,10,15,817.0,119.5,0.6,29.05,742.5,870.27,612.93
2018,9,3,10,30,826.0,121.0,0.6,29.3,773.0,838.21,591.64
2018,9,3,10,45,832.0,123.0,0.55,29.6,797.0,812.12,573.39
2018,9,3,11,0,838.0,125.0,0.5,29.9,821.0,782.75,553.09
2018,9,3,11,15,818.5,136.5,0.55,30.05,827.5,748.17,530.19
2018,9,3,11,30,799.0,148.0,0.6,30.2,834.0,702.69,499.3
2018,9,3,11,45,583.5,250.5,0.6,30.4,754.5,604.64,430.22
2018,9,3,12,0,368.0,353.0,0.6,30.6,675.0,507.67,361.96
2018,9,3,12,15,424.0,334.0,0.6,30.7,705.0,498.37,354.8
2018,9,3,12,30,480.0,315.0,0.6,30.8,735.0,478.64,338.88
2018,9,3,12,45,541.5,281.0,0.6,30.9,751.0,445.3,312.61
2018,9,3,13,0,603.0,247.0,0.6,31.0,767.0,403.67,279.15
2018,9,3,13,15,659.0,215.0,0.6,31.0,774.0,356.92,240.67
2018,9,3,13,30,715.0,183.0,0.6,31.0,781.0,304.38,196.81
2018,9,3,13,45,641.5,212.5,0.6,31.05,738.0,256.46,161.31
2018,9,3,14,0,568.0,242.0,0.6,31.1,695.0,216.5,135.3
2018,9,3,14,15,534.5,244.5,0.6,31.05,658.0,175.02,112.99
2018,9,3,14,30,501.0,247.0,0.6,31.0,621.0,143.91,109.85
2018,9,3,14,45,648.5,178.5,0.6,30.95,638.0,111.5,84.58
2018,9,3,15,0,796.0,110.0,0.6,30.9,655.0,85.88,64.38
2018,9,3,15,15,781.0,107.5,0.6,30.9,614.0,84.96,63.86
2018,9,3,15,30,766.0,105.0,0.6,30.9,573.0,83.98,63.25
2018,9,3,15,45,746.0,101.0,0.6,30.9,527.0,81.82,61.71
2018,9,3,16,0,726.0,97.0,0.6,30.9,481.0,79.57,60.09
2018,9,3,16,15,699.0,93.0,0.6,30.65,432.5,71.13,53.45
2018,9,3,16,30,672.0,89.0,0.6,30.4,384.0,68.73,51.74
2018,9,3,16,45,635.0,83.5,0.6,30.2,333.5,65.08,48.94
2018,9,3,17,0,598.0,78.0,0.6,30.0,283.0,61.37,46.02
2018,9,3,17,15,544.5,70.5,0.6,29.45,232.5,55.93,41.63
2018,9,3,17,30,491.0,63.0,0.6,28.9,182.0,50.45,37.02
2018,9,3,17,45,401.0,54.0,0.6,28.4,135.0,43.44,30.91
2018,9,3,18,0,311.0,45.0,0.6,27.9,88.0,34.26,22.72
2018,9,3,18,15,209.0,31.0,0.6,27.9,54.5,23.55,12.02
2018,9,3,18,30,107.0,17.0,0.6,27.9,21.0,13.38,0.0
2018,9,3,18,45,53.5,8.5,0.6,27.4,10.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,0.6,26.9,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,0.6,26.7,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,0.6,26.35,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,0.6,26.2,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,0.6,26.05,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,0.6,25.9,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,0.6,25.75,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,0.6,25.6,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,0.6,25.45,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,0.6,25.3,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,0.6,25.15,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,0.6,24.85,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,0.6,24.7,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,0.6,24.55,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,0.6,24.4,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,0.55,24.25,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,0.5,24.1,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,0.5,23.95,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,0.5,23.7,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,0.5,23.6,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,0.5,23.25,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,0.5,22.25,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,0.5,21.95,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,0.55,22.1,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,9,4,5,45,1.5,3.0,0.65,22.5,3.0,0.0,0.0
2018,9,4,6,0,3.0,6.0,0.7,22.7,6.0,7.18,0.0
2018,9,4,6,15,63.5,22.0,0.8,23.15,29.5,105.62,48.33
2018,9,4,6,30,124.0,38.0,0.9,23.6,53.0,188.91,145.71
2018,9,4,6,45,226.5,53.5,1.0,24.05,97.5,324.16,257.21
2018,9,4,7,0,329.0,69.0,1.1,24.5,142.0,441.76,350.33
2018,9,4,7,15,422.0,76.5,1.05,25.2,196.0,541.48,423.96
2018,9,4,7,30,515.0,84.0,1.0,25.9,250.0,654.59,502.79
2018,9,4,7,45,559.5,91.0,1.0,26.6,300.5,710.86,538.43
2018,9,4,8,0,604.0,98.0,1.0,27.3,351.0,765.2,571.75
2018,9,4,8,15,647.0,100.5,1.0,27.9,403.0,809.94,597.7
2018,9,4,8,30,690.0,103.0,1.0,28.5,455.0,851.78,621.1
2018,9,4,8,45,715.5,105.5,1.0,29.05,501.5,872.99,630.89
2018,9,4,9,0,741.0,108.0,1.0,29.6,548.0,884.95,634.97
2018,9,4,9,15,750.5,115.0,1.0,29.95,589.0,889.1,634.81
2018,9,4,9,30,760.0,122.0,1.0,30.3,630.0,889.48,632.52
2018,9,4,9,45,707.0,155.0,1.0,30.65,648.5,862.42,613.18
2018,9,4,10,0,654.0,188.0,1.0,31.0,667.0,825.25,587.8
2018,9,4,10,15,525.5,255.0,1.0,31.2,650.5,743.97,531.15
2018,9,4,10,30,397.0,322.0,1.0,31.4,634.0,655.18,469.46
2018,9,4,10,45,330.5,357.0,1.0,31.6,622.0,610.5,437.58
2018,9,4,11,0,264.0,392.0,1.0,31.8,610.0,567.07,406.06
2018,9,4,11,15,304.5,383.5,1.05,31.9,640.0,567.66,406.83
2018,9,4,11,30,345.0,375.0,1.1,32.0,670.0,564.35,404.31
2018,9,4,11,45,302.5,393.5,1.1,32.1,654.0,524.36,375.33
2018,9,4,12,0,260.0,412.0,1.1,32.2,638.0,486.33,347.9
2018,9,4,12,15,214.0,416.5,1.1,32.2,602.5,436.99,312.9
2018,9,4,12,30,168.0,421.0,1.1,32.2,567.0,395.97,283.63
2018,9,4,12,45,169.0,412.0,1.15,32.25,558.0,371.21,265.57
2018,9,4,13,0,170.0,403.0,1.2,32.3,549.0,346.6,247.24
2018,9,4,13,15,225.5,385.5,1.2,32.25,575.5,334.71,236.31
2018,9,4,13,30,281.0,368.0,1.2,32.2,602.0,307.9,213.84
2018,9,4,13,45,329.5,342.5,1.2,32.2,609.5,276.63,188.2
2018,9,4,14,0,378.0,317.0,1.2,32.2,617.0,240.61,160.61
2018,9,4,14,15,447.0,271.5,1.2,32.05,613.5,180.04,119.67
2018,9,4,14,30,516.0,226.0,1.2,31.9,610.0,134.11,102.09
2018,9,4,14,45,565.5,193.0,1.15,31.8,594.0,117.63,89.38
2018,9,4,15,0,615.0,160.0,1.1,31.7,578.0,102.57,77.62
2018,9,4,15,15,446.0,152.5,1.1,31.6,445.5,98.21,74.39
2018,9,4,15,30,277.0,145.0,1.1,31.5,313.0,90.88,68.73
2018,9,4,15,45,194.5,141.0,1.05,31.4,254.5,94.36,71.81
2018,9,4,16,0,112.0,137.0,1.0,31.3,196.0,96.75,74.01
2018,9,4,16,15,74.5,103.0,0.95,31.0,140.5,74.72,56.34
2018,9,4,16,30,37.0,69.0,0.9,30.7,85.0,53.32,38.95
2018,9,4,16,45,85.0,72.5,0.85,30.4,103.0,54.71,40.32
2018,9,4,17,0,133.0,76.0,0.8,30.1,121.0,54.95,40.67
2018,9,4,17,15,234.0,75.0,0.75,29.5,137.5,53.81,39.85
2018,9,4,17,30,335.0,74.0,0.7,28.9,154.0,54.57,40.47
2018,9,4,17,45,288.0,60.0,0.65,28.3,116.0,44.66,31.9
2018,9,4,18,0,241.0,46.0,0.6,27.7,78.0,34.53,22.89
2018,9,4,18,15,152.5,30.0,0.6,27.7,47.0,22.61,10.74
2018,9,4,18,30,64.0,14.0,0.6,27.7,16.0,11.02,0.0
2018,9,4,18,45,32.0,7.0,0.6,27.2,8.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,0.6,26.7,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,0.6,26.3,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,0.6,26.1,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,0.6,25.9,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,0.6,25.75,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,0.6,25.6,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,0.55,25.4,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,0.5,25.2,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,0.5,24.8,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,0.5,24.65,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,0.5,24.3,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,0.5,24.1,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,0.5,23.95,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,0.5,23.65,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,0.5,23.25,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,0.55,23.2,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,0.55,23.2,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,0.45,23.25,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,0.35,23.25,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,0.3,23.2,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,0.3,23.15,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,0.3,23.1,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,0.4,22.9,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,0.4,22.75,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,0.4,22.6,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,0.45,22.65,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,9,5,5,45,22.0,4.5,0.5,22.75,5.0,0.0,0.0
2018,9,5,6,0,44.0,9.0,0.5,22.8,10.0,43.14,0.0
2018,9,5,6,15,152.0,24.0,0.55,23.25,39.5,202.85,84.86
2018,9,5,6,30,260.0,39.0,0.6,23.7,69.0,334.07,255.25
2018,9,5,6,45,350.0,50.0,0.7,24.2,113.0,435.5,339.44
2018,9,5,7,0,440.0,61.0,0.8,24.7,157.0,540.43,420.14
2018,9,5,7,15,432.5,77.5,0.85,25.45,193.5,552.79,429.3
2018,9,5,7,30,425.0,94.0,0.9,26.2,230.0,570.29,441.21
2018,9,5,7,45,395.5,120.0,0.95,26.95,264.0,576.17,443.41
2018,9,5,8,0,366.0,146.0,1.0,27.7,298.0,577.84,441.12
2018,9,5,8,15,468.5,140.5,1.05,28.15,361.5,669.16,504.8
2018,9,5,8,30,571.0,135.0,1.1,28.6,425.0,770.87,570.72
2018,9,5,8,45,669.5,117.5,1.2,29.0,489.5,841.41,614.51
2018,9,5,9,0,768.0,100.0,1.3,29.4,554.0,900.76,650.48
2018,9,5,9,15,791.5,100.0,1.35,29.7,598.5,910.09,653.85
2018,9,5,9,30,815.0,100.0,1.4,30.0,643.0,915.43,655.38
2018,9,5,9,45,816.5,105.5,1.4,30.3,675.5,902.4,644.81
2018,9,5,10,0,818.0,111.0,1.4,30.6,708.0,885.75,632.33
2018,9,5,10,15,738.0,149.5,1.45,30.8,706.0,827.24,594.05
2018,9,5,10,30,658.0,188.0,1.5,31.0,704.0,774.29,558.4
2018,9,5,10,45,494.0,273.5,1.5,31.25,667.5,682.38,492.71
2018,9,5,11,0,330.0,359.0,1.5,31.5,631.0,588.29,425.14
2018,9,5,11,15,462.0,299.5,1.5,31.7,689.0,622.91,450.19
2018,9,5,11,30,594.0,240.0,1.5,31.9,747.0,637.34,459.78
2018,9,5,11,45,457.5,292.5,1.5,32.05,685.5,551.31,397.75
2018,9,5,12,0,321.0,345.0,1.5,32.2,624.0,470.97,339.94
2018,9,5,12,15,484.5,278.0,1.5,32.3,699.0,487.91,351.01
2018,9,5,12,30,648.0,211.0,1.5,32.4,774.0,483.57,344.61
2018,9,5,12,45,608.0,235.0,1.5,32.5,759.5,437.69,308.6
2018,9,5,13,0,568.0,259.0,1.5,32.6,745.0,394.15,274.23
2018,9,5,13,15,674.5,203.5,1.45,32.6,770.5,349.84,235.76
2018,9,5,13,30,781.0,148.0,1.4,32.6,796.0,299.04,190.76
2018,9,5,13,45,699.5,181.5,1.4,32.55,750.0,244.67,150.48
2018,9,5,14,0,618.0,215.0,1.4,32.5,704.0,203.23,124.07
2018,9,5,14,15,732.0,159.0,1.35,32.4,716.0,134.99,79.55
2018,9,5,14,30,846.0,103.0,1.3,32.3,728.0,91.85,68.57
2018,9,5,14,45,834.0,101.5,1.3,32.25,692.0,90.99,68.11
2018,9,5,15,0,822.0,100.0,1.3,32.2,656.0,80.78,60.09
2018,9,5,15,15,806.5,97.5,1.25,32.0,614.0,79.57,59.34
2018,9,5,15,30,791.0,95.0,1.2,31.8,572.0,78.32,58.55
2018,9,5,15,45,770.5,92.0,1.15,31.6,525.5,76.54,57.34
2018,9,5,16,0,750.0,89.0,1.1,31.4,479.0,74.71,56.1
2018,9,5,16,15,723.5,85.0,1.05,31.1,430.0,71.99,54.14
2018,9,5,16,30,697.0,81.0,1.0,30.8,381.0,63.93,47.74
2018,9,5,16,45,659.0,76.0,1.0,30.5,329.5,60.37,45.01
2018,9,5,17,0,621.0,71.0,1.0,30.2,278.0,56.77,42.18
2018,9,5,17,15,567.0,64.0,0.9,29.3,227.5,51.48,37.92
2018,9,5,17,30,513.0,57.0,0.8,28.4,177.0,46.16,33.47
2018,9,5,17,45,430.5,48.5,0.75,27.55,131.0,39.42,27.58
2018,9,5,18,0,348.0,40.0,0.7,26.7,85.0,32.75,21.43
2018,9,5,18,15,223.5,26.5,0.7,26.7,50.5,21.71,9.37
2018,9,5,18,30,99.0,13.0,0.7,26.7,16.0,10.23,0.0
2018,9,5,18,45,49.5,6.5,0.75,25.75,8.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,0.8,24.8,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,0.8,24.55,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,0.8,24.05,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,0.8,23.25,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,0.8,22.95,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,0.8,22.65,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,0.75,22.4,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,0.7,21.65,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,0.7,21.35,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,0.7,21.25,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,0.7,21.15,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,0.7,21.05,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,0.7,20.95,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,0.7,20.85,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,0.65,20.55,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,9,6,5,45,29.5,4.5,0.6,20.85,5.0,0.0,0.0
2018,9,6,6,0,59.0,9.0,0.6,21.0,10.0,55.4,0.0
2018,9,6,6,15,178.5,23.5,0.65,21.6,40.5,223.32,78.35
2018,9,6,6,30,298.0,38.0,0.7,22.2,71.0,365.61,279.32
2018,9,6,6,45,388.0,47.5,0.8,22.85,115.5,467.03,364.56
2018,9,6,7,0,478.0,57.0,0.9,23.5,160.0,570.62,444.33
2018,9,6,7,15,538.0,64.5,0.95,24.3,210.5,644.68,497.74
2018,9,6,7,30,598.0,72.0,1.0,25.1,261.0,718.34,547.87
2018,9,6,7,45,639.5,77.0,1.05,25.95,312.5,769.39,579.9
2018,9,6,8,0,681.0,82.0,1.1,26.8,364.0,818.42,609.37
2018,9,6,8,15,709.5,86.5,1.05,27.4,413.5,851.35,626.43
2018,9,6,8,30,738.0,91.0,1.0,28.0,463.0,875.65,637.5
2018,9,6,8,45,759.0,94.0,0.95,28.6,509.5,893.41,644.21
2018,9,6,9,0,780.0,97.0,0.9,29.2,556.0,907.5,648.59
2018,9,6,9,15,794.0,100.5,0.8,29.6,598.0,911.57,646.35
2018,9,6,9,30,808.0,104.0,0.7,30.0,640.0,911.78,641.93
2018,9,6,9,45,818.0,107.5,0.65,30.4,676.5,904.3,633.9
2018,9,6,10,0,828.0,111.0,0.6,30.8,713.0,892.96,623.81
2018,9,6,10,15,741.5,152.5,0.55,31.1,709.5,831.42,583.19
2018,9,6,10,30,655.0,194.0,0.5,31.4,706.0,775.78,545.53
2018,9,6,10,45,634.0,207.0,0.4,31.7,715.0,740.13,519.64
2018,9,6,11,0,613.0,220.0,0.3,32.0,724.0,702.8,492.46
2018,9,6,11,15,512.0,266.5,0.3,32.2,693.0,630.09,442.82
2018,9,6,11,30,411.0,313.0,0.3,32.4,662.0,566.23,398.69
2018,9,6,11,45,522.5,273.5,0.25,32.6,722.0,576.5,405.01
2018,9,6,12,0,634.0,234.0,0.2,32.8,782.0,577.58,403.37
2018,9,6,12,15,680.5,212.0,0.2,32.95,800.5,543.76,378.24
2018,9,6,12,30,727.0,190.0,0.2,33.1,819.0,504.61,348.72
2018,9,6,12,45,747.5,179.0,0.2,33.2,821.0,458.32,313.22
2018,9,6,13,0,768.0,168.0,0.2,33.3,823.0,409.02,274.37
2018,9,6,13,15,776.0,160.5,0.2,33.35,812.0,355.29,231.64
2018,9,6,13,30,784.0,153.0,0.2,33.4,801.0,300.26,187.56
2018,9,6,13,45,750.0,163.0,0.2,33.4,769.0,246.91,147.47
2018,9,6,14,0,716.0,173.0,0.2,33.4,737.0,189.48,108.71
2018,9,6,14,15,775.0,141.5,0.2,33.35,730.0,133.08,77.36
2018,9,6,14,30,834.0,110.0,0.2,33.3,723.0,95.3,70.69
2018,9,6,14,45,812.5,111.0,0.2,33.2,683.5,86.31,63.88
2018,9,6,15,0,791.0,112.0,0.2,33.1,644.0,87.35,64.92
2018,9,6,15,15,702.0,130.0,0.2,32.95,579.5,89.81,67.09
2018,9,6,15,30,613.0,148.0,0.2,32.8,515.0,100.23,75.63
2018,9,6,15,45,665.0,123.0,0.2,32.7,491.5,87.65,65.8
2018,9,6,16,0,717.0,98.0,0.2,32.6,468.0,74.17,55.22
2018,9,6,16,15,690.0,93.0,0.25,32.35,419.0,71.19,53.1
2018,9,6,16,30,663.0,88.0,0.3,32.1,370.0,68.12,50.86
2018,9,6,16,45,631.5,81.5,0.3,31.9,321.0,63.84,47.55
2018,9,6,17,0,600.0,75.0,0.3,31.7,272.0,59.44,44.07
2018,9,6,17,15,543.0,67.5,0.35,30.95,221.5,53.88,39.62
2018,9,6,17,30,486.0,60.0,0.4,30.2,171.0,48.3,34.94
2018,9,6,17,45,401.0,50.0,0.45,29.45,125.5,40.48,28.16
2018,9,6,18,0,316.0,40.0,0.5,28.7,80.0,32.66,21.05
2018,9,6,18,15,199.0,26.5,0.5,28.7,47.5,20.2,7.2
2018,9,6,18,30,82.0,13.0,0.5,28.7,15.0,10.23,0.0
2018,9,6,18,45,41.0,6.5,0.6,27.85,7.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,0.7,26.75,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,0.7,26.2,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,0.7,25.9,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,0.7,25.7,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,0.7,25.25,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,0.65,24.85,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,0.6,24.7,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,0.6,24.3,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,0.6,24.15,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,0.6,23.85,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,0.6,23.15,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,0.6,22.85,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,0.6,22.55,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,0.6,22.05,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,0.55,21.6,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,0.55,20.8,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,9,7,5,45,24.5,4.5,0.6,21.35,4.5,0.0,0.0
2018,9,7,6,0,49.0,9.0,0.6,21.6,9.0,47.18,0.0
2018,9,7,6,15,158.0,23.5,0.65,22.25,38.0,204.78,52.95
2018,9,7,6,30,267.0,38.0,0.7,22.9,67.0,339.39,258.28
2018,9,7,6,45,355.5,49.0,0.8,23.55,111.0,438.53,342.4
2018,9,7,7,0,444.0,60.0,0.9,24.2,155.0,541.94,422.43
2018,9,7,7,15,306.0,78.5,0.8,25.05,152.5,433.49,341.41
2018,9,7,7,30,168.0,97.0,0.7,25.9,150.0,300.01,237.18
2018,9,7,7,45,322.5,109.5,0.6,26.8,234.0,490.0,380.79
2018,9,7,8,0,477.0,122.0,0.5,27.7,318.0,656.14,493.47
2018,9,7,8,15,450.0,148.0,0.45,28.3,352.0,658.82,489.5
2018,9,7,8,30,423.0,174.0,0.4,28.9,386.0,657.71,484.06
2018,9,7,8,45,498.5,170.0,0.3,29.55,444.0,720.15,522.38
2018,9,7,9,0,574.0,166.0,0.2,30.2,502.0,790.01,562.32
2018,9,7,9,15,672.5,143.0,0.25,30.55,565.5,848.28,596.2
2018,9,7,9,30,771.0,120.0,0.3,30.9,629.0,892.98,621.34
2018,9,7,9,45,754.5,135.5,0.3,31.25,657.5,873.76,606.69
2018,9,7,10,0,738.0,151.0,0.3,31.6,686.0,858.17,595.38
2018,9,7,10,15,537.5,236.5,0.35,31.85,635.0,732.32,513.65
2018,9,7,10,30,337.0,322.0,0.4,32.1,584.0,601.3,425.64
2018,9,7,10,45,284.0,319.0,0.45,32.35,544.5,534.77,381.49
2018,9,7,11,0,231.0,316.0,0.5,32.6,505.0,471.33,337.87
2018,9,7,11,15,125.5,266.0,0.5,32.75,369.0,321.85,233.04
2018,9,7,11,30,20.0,216.0,0.5,32.9,233.0,188.19,135.79
2018,9,7,11,45,165.0,281.0,0.55,33.05,423.0,343.23,249.07
2018,9,7,12,0,310.0,346.0,0.6,33.2,613.0,462.93,330.06
2018,9,7,12,15,519.5,269.5,0.6,33.25,717.0,497.08,350.99
2018,9,7,12,30,729.0,193.0,0.6,33.3,821.0,505.32,352.43
2018,9,7,12,45,548.0,274.5,0.65,33.35,744.5,435.91,302.53
2018,9,7,13,0,367.0,356.0,0.7,33.4,668.0,382.63,265.58
2018,9,7,13,15,448.5,318.0,0.7,33.4,692.0,348.19,237.05
2018,9,7,13,30,530.0,280.0,0.7,33.4,716.0,309.15,203.79
2018,9,7,13,45,495.5,288.5,0.75,33.4,687.0,265.75,172.09
2018,9,7,14,0,461.0,297.0,0.8,33.4,658.0,226.08,146.16
2018,9,7,14,15,429.0,290.5,0.8,33.25,616.0,182.91,123.39
2018,9,7,14,30,397.0,284.0,0.8,33.1,574.0,160.56,122.06
2018,9,7,14,45,284.5,276.0,0.8,33.0,478.5,165.45,126.23
2018,9,7,15,0,172.0,268.0,0.8,32.9,383.0,169.97,130.08
2018,9,7,15,15,127.5,222.5,0.8,32.75,304.5,145.58,111.38
2018,9,7,15,30,83.0,177.0,0.8,32.6,226.0,119.52,91.21
2018,9,7,15,45,178.5,166.5,0.8,32.5,261.0,108.96,83.16
2018,9,7,16,0,274.0,156.0,0.8,32.4,296.0,105.71,80.89
2018,9,7,16,15,434.0,131.0,0.8,32.05,326.0,90.22,68.74
2018,9,7,16,30,594.0,106.0,0.8,31.7,356.0,79.46,60.3
2018,9,7,16,45,507.0,103.0,0.8,31.35,296.0,75.28,57.16
2018,9,7,17,0,420.0,100.0,0.8,31.0,236.0,72.39,54.98
2018,9,7,17,15,378.5,85.0,0.75,30.15,190.5,62.3,46.77
2018,9,7,17,30,337.0,70.0,0.7,29.3,145.0,51.91,38.07
2018,9,7,17,45,279.0,55.5,0.65,28.5,106.5,41.48,29.06
2018,9,7,18,0,221.0,41.0,0.6,27.7,68.0,30.86,19.55
2018,9,7,18,15,137.0,26.0,0.6,27.7,40.0,19.63,5.47
2018,9,7,18,30,53.0,11.0,0.6,27.7,12.0,8.65,0.0
2018,9,7,18,45,26.5,5.5,0.6,26.95,6.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,0.6,26.2,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,0.6,25.8,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,0.6,25.6,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,0.6,25.4,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,0.6,25.2,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,0.6,24.85,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,0.6,24.7,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,0.55,24.55,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,0.5,24.25,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,0.5,24.1,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,0.5,23.9,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,0.5,23.7,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,0.5,23.55,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,0.5,23.25,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,0.45,22.95,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,0.4,22.8,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,0.4,22.65,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,0.4,22.35,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,0.4,22.05,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,0.4,21.9,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,0.4,21.8,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,0.4,21.7,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,0.4,21.6,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,0.35,21.4,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,0.3,21.3,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,0.3,21.2,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,0.3,21.1,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,0.3,20.9,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,0.3,20.85,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,0.3,20.8,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,0.3,20.7,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,0.3,20.6,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,0.3,20.75,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,0.3,20.9,0.0,0.0,0.0
2018,9,8,5,45,17.0,4.0,0.35,21.05,4.0,0.0,0.0
2018,9,8,6,0,34.0,8.0,0.4,21.2,8.0,34.09,0.0
2018,9,8,6,15,126.5,23.5,0.4,21.6,35.0,176.9,25.73
2018,9,8,6,30,219.0,39.0,0.4,22.0,62.0,299.7,227.36
2018,9,8,6,45,303.0,52.5,0.45,22.4,104.5,392.9,307.92
2018,9,8,7,0,387.0,66.0,0.5,22.8,147.0,490.93,384.5
2018,9,8,7,15,382.5,82.0,0.5,23.55,181.5,511.22,399.45
2018,9,8,7,30,378.0,98.0,0.5,24.3,216.0,529.46,411.78
2018,9,8,7,45,344.5,121.5,0.5,25.1,244.0,527.04,406.92
2018,9,8,8,0,311.0,145.0,0.5,25.9,272.0,496.59,382.11
2018,9,8,8,15,293.5,174.0,0.5,26.65,306.5,511.14,389.32
2018,9,8,8,30,276.0,203.0,0.5,27.4,341.0,522.78,393.82
2018,9,8,8,45,272.5,226.0,0.5,28.15,373.5,538.29,401.45
2018,9,8,9,0,269.0,249.0,0.5,28.9,406.0,551.69,407.48
2018,9,8,9,15,261.0,272.0,0.5,29.3,433.5,558.64,409.58
2018,9,8,9,30,253.0,295.0,0.5,29.7,461.0,563.61,410.47
2018,9,8,9,45,249.0,314.5,0.45,30.1,486.0,566.66,409.82
2018,9,8,10,0,245.0,334.0,0.4,30.5,511.0,567.88,408.03
2018,9,8,10,15,258.0,347.5,0.4,30.75,541.0,576.2,412.26
2018,9,8,10,30,271.0,361.0,0.4,31.0,571.0,582.02,414.74
2018,9,8,10,45,274.0,373.0,0.45,31.25,591.0,575.71,409.6
2018,9,8,11,0,277.0,385.0,0.5,31.5,611.0,567.46,403.29
2018,9,8,11,15,267.0,395.5,0.5,31.65,617.0,546.51,388.03
2018,9,8,11,30,257.0,406.0,0.5,31.8,623.0,524.84,372.38
2018,9,8,11,45,264.5,405.0,0.5,32.0,630.0,504.77,357.94
2018,9,8,12,0,272.0,404.0,0.5,32.2,637.0,483.32,342.31
2018,9,8,12,15,264.0,408.5,0.5,32.25,635.0,456.18,322.69
2018,9,8,12,30,256.0,413.0,0.5,32.3,633.0,429.06,302.89
2018,9,8,12,45,266.5,408.0,0.45,32.35,635.0,403.83,283.7
2018,9,8,13,0,277.0,403.0,0.4,32.4,637.0,377.38,263.22
2018,9,8,13,15,245.0,399.5,0.45,32.4,603.5,337.52,234.76
2018,9,8,13,30,213.0,396.0,0.5,32.4,570.0,310.11,215.43
2018,9,8,13,45,181.5,382.5,0.5,32.35,528.0,274.53,190.89
2018,9,8,14,0,150.0,369.0,0.5,32.3,486.0,243.3,170.62
2018,9,8,14,15,130.0,347.0,0.5,32.2,445.5,213.33,152.47
2018,9,8,14,30,110.0,325.0,0.5,32.1,405.0,194.75,148.55
2018,9,8,14,45,82.0,294.5,0.55,32.05,352.5,190.61,145.86
2018,9,8,15,0,54.0,264.0,0.6,32.0,300.0,173.67,133.19
2018,9,8,15,15,40.0,223.0,0.6,31.8,248.5,150.84,115.85
2018,9,8,15,30,26.0,182.0,0.6,31.6,197.0,126.72,97.25
2018,9,8,15,45,15.5,150.0,0.6,31.45,159.0,110.96,85.08
2018,9,8,16,0,5.0,118.0,0.6,31.3,121.0,88.69,67.45
2018,9,8,16,15,36.0,121.5,0.6,30.95,137.0,88.59,67.76
2018,9,8,16,30,67.0,125.0,0.6,30.6,153.0,90.58,69.72
2018,9,8,16,45,157.5,120.5,0.6,30.25,174.0,86.12,66.36
2018,9,8,17,0,248.0,116.0,0.6,29.9,195.0,81.68,62.91
2018,9,8,17,15,182.5,97.5,0.6,29.1,150.0,69.09,52.62
2018,9,8,17,30,117.0,79.0,0.6,28.3,105.0,57.08,42.53
2018,9,8,17,45,89.0,59.5,0.55,27.5,76.0,43.47,30.79
2018,9,8,18,0,61.0,40.0,0.5,26.7,47.0,29.67,18.54
2018,9,8,18,15,34.5,23.5,0.5,26.7,27.0,17.64,2.54
2018,9,8,18,30,8.0,7.0,0.5,26.7,7.0,5.51,0.0
2018,9,8,18,45,4.0,3.5,0.6,25.85,3.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,0.75,24.85,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,0.8,24.7,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,0.9,24.3,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,0.95,24.1,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,1.0,23.9,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,1.1,23.7,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,1.2,23.3,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,1.2,23.1,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,1.25,22.9,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,1.3,22.7,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,1.25,22.55,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,1.2,22.25,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,1.15,21.95,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,1.1,21.8,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,1.05,21.7,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,0.95,21.45,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,0.85,21.2,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,0.85,20.8,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,0.9,20.65,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.05,20.35,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.1,20.25,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.1,20.15,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.25,19.95,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,9,9,5,45,3.5,2.0,1.35,20.0,2.0,0.0,0.0
2018,9,9,6,0,7.0,4.0,1.4,20.0,4.0,8.87,0.0
2018,9,9,6,15,6.5,14.0,1.4,20.25,14.5,17.15,0.0
2018,9,9,6,30,6.0,24.0,1.4,20.5,25.0,23.59,13.14
2018,9,9,6,45,10.0,45.0,1.45,20.75,47.0,48.75,34.84
2018,9,9,7,0,14.0,66.0,1.5,21.0,69.0,73.6,56.07
2018,9,9,7,15,16.0,83.0,1.45,21.45,87.5,90.07,69.96
2018,9,9,7,30,18.0,100.0,1.4,21.9,106.0,106.34,83.31
2018,9,9,7,45,34.0,126.5,1.35,22.3,139.5,163.72,130.16
2018,9,9,8,0,50.0,153.0,1.3,22.7,173.0,206.57,164.09
2018,9,9,8,15,30.5,115.0,1.25,23.2,127.5,135.81,106.23
2018,9,9,8,30,11.0,77.0,1.2,23.7,82.0,70.01,52.09
2018,9,9,8,45,5.5,63.5,1.1,24.25,66.0,54.15,38.78
2018,9,9,9,0,0.0,50.0,1.0,24.8,50.0,38.36,25.55
2018,9,9,9,15,0.0,74.0,0.95,25.25,74.0,56.94,40.36
2018,9,9,9,30,0.0,98.0,0.9,25.7,98.0,75.78,55.12
2018,9,9,9,45,3.5,148.5,0.85,26.2,151.0,120.94,90.37
2018,9,9,10,0,7.0,199.0,0.8,26.7,204.0,166.52,125.01
2018,9,9,10,15,7.0,187.5,0.8,27.05,192.5,155.47,116.01
2018,9,9,10,30,7.0,176.0,0.8,27.4,181.0,144.95,107.66
2018,9,9,10,45,3.5,128.5,0.8,27.75,131.0,103.0,75.13
2018,9,9,11,0,0.0,81.0,0.8,28.1,81.0,62.67,43.67
2018,9,9,11,15,4.5,137.5,0.8,28.35,141.5,110.28,80.56
2018,9,9,11,30,9.0,194.0,0.8,28.6,202.0,157.29,116.09
2018,9,9,11,45,7.5,176.5,0.8,28.8,183.0,141.66,103.93
2018,9,9,12,0,6.0,159.0,0.8,29.0,164.0,126.46,92.28
2018,9,9,12,15,4.5,149.5,0.8,29.15,153.5,117.73,85.58
2018,9,9,12,30,3.0,140.0,0.8,29.3,143.0,109.26,79.07
2018,9,9,12,45,5.0,160.5,0.75,29.4,165.0,125.04,91.02
2018,9,9,13,0,7.0,181.0,0.7,29.5,187.0,140.15,102.29
2018,9,9,13,15,13.5,221.5,0.7,29.5,232.5,170.07,124.52
2018,9,9,13,30,20.0,262.0,0.7,29.5,278.0,197.41,144.51
2018,9,9,13,45,17.5,250.5,0.7,29.5,264.5,186.2,136.24
2018,9,9,14,0,15.0,239.0,0.7,29.5,251.0,175.46,128.59
2018,9,9,14,15,16.0,225.5,0.7,29.4,237.5,164.08,120.63
2018,9,9,14,30,17.0,212.0,0.7,29.3,224.0,154.07,118.94
2018,9,9,14,45,19.5,224.0,0.7,29.2,237.5,161.12,124.85
2018,9,9,15,0,22.0,236.0,0.7,29.1,251.0,167.7,130.37
2018,9,9,15,15,19.0,220.0,0.7,28.9,232.0,156.91,122.23
2018,9,9,15,30,16.0,204.0,0.7,28.7,213.0,146.0,114.0
2018,9,9,15,45,11.5,182.5,0.75,28.5,189.0,131.53,102.86
2018,9,9,16,0,7.0,161.0,0.8,28.3,165.0,116.89,91.45
2018,9,9,16,15,4.5,141.5,0.8,28.0,144.0,103.39,80.84
2018,9,9,16,30,2.0,122.0,0.8,27.7,123.0,89.76,69.95
2018,9,9,16,45,1.0,95.0,0.8,27.35,95.5,71.03,54.62
2018,9,9,17,0,0.0,68.0,0.8,27.0,68.0,51.85,38.62
2018,9,9,17,15,177.0,62.5,0.75,26.35,100.5,46.55,34.22
2018,9,9,17,30,354.0,57.0,0.7,25.7,133.0,43.18,31.25
2018,9,9,17,45,294.0,47.5,0.7,25.0,98.5,35.99,24.81
2018,9,9,18,0,234.0,38.0,0.7,24.3,64.0,28.76,17.85
2018,9,9,18,15,127.0,22.0,0.7,24.3,35.0,16.67,0.0
2018,9,9,18,30,20.0,6.0,0.7,24.3,6.0,4.72,0.0
2018,9,9,18,45,10.0,3.0,0.85,23.5,3.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,1.15,22.45,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,1.4,21.95,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,1.5,21.7,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,1.55,21.45,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,1.6,21.2,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,1.7,20.8,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,1.65,20.65,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,1.55,20.35,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,1.5,20.2,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,1.45,20.1,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,1.35,19.9,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,1.3,19.8,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,1.3,19.75,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,1.3,19.7,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,1.3,19.6,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,1.25,19.4,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,1.2,19.25,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,1.15,18.95,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,1.1,18.9,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,1.1,18.85,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.05,18.75,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,0.95,18.65,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,0.95,18.55,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.0,18.45,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.05,18.4,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,9,10,5,45,2.5,1.5,1.15,18.4,1.5,0.0,0.0
2018,9,10,6,0,5.0,3.0,1.2,18.4,3.0,6.44,0.0
2018,9,10,6,15,2.5,9.0,1.2,18.65,9.0,8.95,0.0
2018,9,10,6,30,0.0,15.0,1.2,18.9,15.0,11.4,3.31
2018,9,10,6,45,30.0,26.5,1.25,19.2,32.5,59.46,44.78
2018,9,10,7,0,60.0,38.0,1.3,19.5,50.0,100.5,80.73
2018,9,10,7,15,30.0,44.0,1.25,19.95,50.0,65.15,50.41
2018,9,10,7,30,0.0,50.0,1.2,20.4,50.0,38.24,26.5
2018,9,10,7,45,0.0,60.0,1.2,20.9,60.0,45.96,32.86
2018,9,10,8,0,0.0,70.0,1.2,21.4,70.0,53.71,39.09
2018,9,10,8,15,0.0,67.5,1.15,22.05,67.5,51.78,37.25
2018,9,10,8,30,0.0,65.0,1.1,22.7,65.0,49.87,35.45
2018,9,10,8,45,0.0,75.0,1.1,23.35,75.0,57.64,41.53
2018,9,10,9,0,0.0,85.0,1.1,24.0,85.0,65.43,47.54
2018,9,10,9,15,0.0,106.0,1.05,24.6,106.0,82.5,60.9
2018,9,10,9,30,0.0,127.0,1.0,25.2,127.0,99.94,74.33
2018,9,10,9,45,1.0,144.5,1.0,25.8,145.0,115.25,85.96
2018,9,10,10,0,2.0,162.0,1.0,26.4,163.0,130.37,97.3
2018,9,10,10,15,2.5,160.0,1.0,26.8,161.5,128.53,95.51
2018,9,10,10,30,3.0,158.0,1.0,27.2,160.0,126.78,93.87
2018,9,10,10,45,4.0,163.5,1.0,27.6,166.5,131.55,97.27
2018,9,10,11,0,5.0,169.0,1.0,28.0,173.0,136.17,100.52
2018,9,10,11,15,4.5,165.0,1.05,28.25,168.5,132.0,97.12
2018,9,10,11,30,4.0,161.0,1.1,28.5,164.0,127.92,93.84
2018,9,10,11,45,3.5,156.0,1.1,28.7,159.0,123.17,90.07
2018,9,10,12,0,3.0,151.0,1.1,28.9,154.0,118.52,86.4
2018,9,10,12,15,2.5,143.5,1.15,29.0,146.0,112.06,81.42
2018,9,10,12,30,2.0,136.0,1.2,29.1,138.0,105.73,76.56
2018,9,10,12,45,3.0,149.0,1.2,29.2,151.5,115.56,84.05
2018,9,10,13,0,4.0,162.0,1.2,29.3,165.0,125.04,91.22
2018,9,10,13,15,5.0,170.0,1.2,29.35,174.0,130.48,95.32
2018,9,10,13,30,6.0,178.0,1.2,29.4,183.0,135.59,99.17
2018,9,10,13,45,8.0,192.5,1.2,29.4,199.0,145.01,106.31
2018,9,10,14,0,10.0,207.0,1.2,29.4,215.0,153.58,112.88
2018,9,10,14,15,10.0,207.0,1.2,29.25,214.5,151.62,111.83
2018,9,10,14,30,10.0,207.0,1.2,29.1,214.0,150.59,116.65
2018,9,10,14,45,6.5,187.0,1.2,29.0,191.5,137.1,106.18
2018,9,10,15,0,3.0,167.0,1.2,28.9,169.0,123.41,95.51
2018,9,10,15,15,2.0,148.5,1.2,28.7,150.0,110.59,85.5
2018,9,10,15,30,1.0,130.0,1.2,28.5,131.0,97.6,75.26
2018,9,10,15,45,45.5,155.5,1.15,28.3,178.5,110.79,86.38
2018,9,10,16,0,90.0,181.0,1.1,28.1,226.0,125.69,98.9
2018,9,10,16,15,185.5,162.0,1.05,27.8,241.5,112.12,88.17
2018,9,10,16,30,281.0,143.0,1.0,27.5,257.0,98.72,77.49
2018,9,10,16,45,363.0,120.0,0.9,27.2,246.0,84.03,65.56
2018,9,10,17,0,445.0,97.0,0.8,26.9,235.0,70.87,54.69
2018,9,10,17,15,257.5,75.0,0.75,26.45,151.5,54.32,40.76
2018,9,10,17,30,70.0,53.0,0.7,26.0,68.0,40.05,28.52
2018,9,10,17,45,35.0,33.0,0.6,25.5,40.5,25.53,15.91
2018,9,10,18,0,0.0,13.0,0.5,25.0,13.0,9.87,2.34
2018,9,10,18,15,1.5,8.0,0.5,25.0,8.0,6.07,0.0
2018,9,10,18,30,3.0,3.0,0.5,25.0,3.0,2.36,0.0
2018,9,10,18,45,1.5,1.5,0.45,24.55,1.5,0.0,0.0
2018,9,10,19,0,0.0,0.0,0.4,24.1,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,0.4,23.95,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,0.4,23.8,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,0.4,23.7,0.0,0.0,0.0
