Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,10,20,0,0.0,0.0,0.4,23.6,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,0.4,23.4,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,0.4,23.2,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,0.4,22.9,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,0.4,22.8,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,0.4,22.7,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,0.4,22.6,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,0.4,22.4,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,0.4,21.95,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,0.4,21.9,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,0.4,21.8,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,0.4,21.7,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,0.4,21.7,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,0.4,21.7,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,0.35,21.7,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,0.3,21.7,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,0.3,21.65,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,0.3,21.6,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,0.3,21.6,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,0.3,21.6,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,0.35,21.55,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,0.4,21.45,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,0.4,21.4,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,0.45,21.3,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,0.55,21.05,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,9,11,5,45,6.0,2.0,0.6,21.2,2.0,0.0,0.0
2018,9,11,6,0,12.0,4.0,0.6,21.3,4.0,12.93,0.0
2018,9,11,6,15,15.5,16.0,0.65,21.85,17.0,29.66,0.0
2018,9,11,6,30,19.0,28.0,0.7,22.4,30.0,46.91,31.18
2018,9,11,6,45,81.0,48.5,0.8,22.9,64.0,144.93,114.08
2018,9,11,7,0,143.0,69.0,0.9,23.4,98.0,246.97,198.07
2018,9,11,7,15,104.0,92.0,0.85,24.1,116.5,219.35,175.23
2018,9,11,7,30,65.0,115.0,0.8,24.8,135.0,188.16,149.0
2018,9,11,7,45,129.0,136.5,0.75,25.5,185.0,291.62,230.89
2018,9,11,8,0,193.0,158.0,0.7,26.2,235.0,375.51,293.77
2018,9,11,8,15,158.5,183.5,0.7,26.45,252.5,367.13,284.23
2018,9,11,8,30,124.0,209.0,0.7,26.7,270.0,356.94,274.07
2018,9,11,8,45,147.5,231.5,0.7,26.95,311.0,398.43,303.76
2018,9,11,9,0,171.0,254.0,0.7,27.2,352.0,438.24,331.21
2018,9,11,9,15,154.0,273.5,0.75,27.45,367.0,433.86,325.94
2018,9,11,9,30,137.0,293.0,0.8,27.7,382.0,428.74,320.61
2018,9,11,9,45,98.0,289.0,0.85,28.0,354.5,356.91,267.27
2018,9,11,10,0,59.0,285.0,0.9,28.3,327.0,309.61,231.37
2018,9,11,10,15,41.5,267.5,0.9,28.4,297.5,270.86,202.19
2018,9,11,10,30,24.0,250.0,0.9,28.5,268.0,234.76,174.76
2018,9,11,10,45,22.5,236.5,0.95,28.65,254.0,217.43,161.7
2018,9,11,11,0,21.0,223.0,1.0,28.8,240.0,200.96,149.2
2018,9,11,11,15,42.0,289.5,1.0,28.85,324.5,268.56,199.36
2018,9,11,11,30,63.0,356.0,1.0,28.9,409.0,331.5,244.5
2018,9,11,11,45,88.5,380.0,1.05,29.0,455.0,357.8,262.85
2018,9,11,12,0,114.0,404.0,1.1,29.1,501.0,384.55,281.29
2018,9,11,12,15,150.0,408.5,1.1,29.15,536.0,391.14,285.09
2018,9,11,12,30,186.0,413.0,1.1,29.2,571.0,393.22,285.29
2018,9,11,12,45,182.0,410.5,1.15,29.2,564.0,369.56,267.38
2018,9,11,13,0,178.0,408.0,1.2,29.2,557.0,346.14,249.63
2018,9,11,13,15,206.0,391.5,1.15,29.2,560.5,324.49,231.93
2018,9,11,13,30,234.0,375.0,1.1,29.2,564.0,300.14,211.97
2018,9,11,13,45,257.5,360.5,1.1,29.15,563.0,263.11,183.46
2018,9,11,14,0,281.0,346.0,1.1,29.1,562.0,232.41,161.59
2018,9,11,14,15,263.5,335.0,1.1,29.0,531.0,199.03,143.69
2018,9,11,14,30,246.0,324.0,1.1,28.9,500.0,186.51,144.97
2018,9,11,14,45,293.5,285.0,1.1,28.85,484.0,170.81,132.95
2018,9,11,15,0,341.0,246.0,1.1,28.8,468.0,153.83,119.84
2018,9,11,15,15,418.5,209.5,1.05,28.65,463.5,130.25,101.33
2018,9,11,15,30,496.0,173.0,1.0,28.5,459.0,113.41,88.09
2018,9,11,15,45,508.5,156.5,0.95,28.4,428.0,105.43,81.92
2018,9,11,16,0,521.0,140.0,0.9,28.3,397.0,96.93,75.26
2018,9,11,16,15,437.0,137.0,0.85,28.05,336.5,94.32,73.45
2018,9,11,16,30,353.0,134.0,0.8,27.8,276.0,91.91,71.77
2018,9,11,16,45,268.0,112.0,0.75,27.5,211.0,79.76,61.9
2018,9,11,17,0,183.0,90.0,0.7,27.2,146.0,64.64,49.38
2018,9,11,17,15,132.0,73.5,0.65,26.75,109.5,53.24,39.78
2018,9,11,17,30,81.0,57.0,0.6,26.3,73.0,42.7,30.68
2018,9,11,17,45,96.5,45.5,0.55,25.8,59.0,33.72,22.7
2018,9,11,18,0,112.0,34.0,0.5,25.3,45.0,25.44,14.63
2018,9,11,18,15,66.5,19.5,0.5,25.3,25.0,14.69,0.0
2018,9,11,18,30,21.0,5.0,0.5,25.3,5.0,3.93,0.0
2018,9,11,18,45,10.5,2.5,0.5,24.85,2.5,0.0,0.0
2018,9,11,19,0,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,0.5,24.25,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,0.5,24.1,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,0.5,23.95,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,0.5,23.65,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,0.5,23.35,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,0.5,22.85,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,0.5,22.45,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,0.5,22.15,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,0.5,22.05,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,0.55,21.95,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,0.65,21.85,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,0.75,21.75,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,0.8,21.65,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,0.8,21.55,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,0.75,21.45,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,0.7,21.35,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,9,12,5,45,19.5,3.0,0.95,21.65,3.0,0.0,0.0
2018,9,12,6,0,39.0,6.0,1.0,21.8,6.0,4.72,0.0
2018,9,12,6,15,160.0,19.0,1.1,22.1,32.5,191.91,0.0
2018,9,12,6,30,281.0,32.0,1.2,22.4,59.0,343.44,254.8
2018,9,12,6,45,334.5,38.5,1.3,22.7,91.0,405.31,318.77
2018,9,12,7,0,388.0,45.0,1.4,23.0,123.0,467.7,371.31
2018,9,12,7,15,194.0,41.5,1.4,23.45,80.5,265.95,215.61
2018,9,12,7,30,0.0,38.0,1.4,23.9,38.0,29.0,18.33
2018,9,12,7,45,0.0,58.0,1.4,24.3,58.0,44.42,31.1
2018,9,12,8,0,0.0,78.0,1.4,24.7,78.0,60.34,43.95
2018,9,12,8,15,0.0,76.0,1.4,25.2,76.0,58.36,42.09
2018,9,12,8,30,0.0,74.0,1.4,25.7,74.0,56.83,40.61
2018,9,12,8,45,0.5,94.5,1.4,26.15,95.0,73.75,53.98
2018,9,12,9,0,1.0,115.0,1.4,26.6,116.0,91.54,67.82
2018,9,12,9,15,0.5,108.5,1.4,27.0,109.0,85.1,62.38
2018,9,12,9,30,0.0,102.0,1.4,27.4,102.0,79.07,57.33
2018,9,12,9,45,1.0,118.5,1.4,27.8,119.0,93.5,68.44
2018,9,12,10,0,2.0,135.0,1.4,28.2,136.0,107.8,79.31
2018,9,12,10,15,1.5,123.5,1.45,28.4,124.5,97.68,71.21
2018,9,12,10,30,1.0,112.0,1.5,28.6,113.0,87.87,63.43
2018,9,12,10,45,0.5,95.5,1.5,28.8,96.0,74.34,52.77
2018,9,12,11,0,0.0,79.0,1.5,29.0,79.0,61.09,42.36
2018,9,12,11,15,0.0,90.0,1.45,29.1,90.0,69.69,48.99
2018,9,12,11,30,0.0,101.0,1.4,29.2,101.0,78.28,55.58
2018,9,12,11,45,1.0,110.5,1.4,29.35,111.5,86.24,61.66
2018,9,12,12,0,2.0,120.0,1.4,29.5,122.0,94.02,67.58
2018,9,12,12,15,15.0,201.0,1.35,29.6,214.0,162.23,119.45
2018,9,12,12,30,28.0,282.0,1.3,29.7,306.0,226.13,166.65
2018,9,12,12,45,65.5,281.0,1.2,29.8,336.0,235.46,172.5
2018,9,12,13,0,103.0,280.0,1.1,29.9,366.0,237.98,172.84
2018,9,12,13,15,216.0,289.0,1.05,29.95,464.0,258.14,183.34
2018,9,12,13,30,329.0,298.0,1.0,30.0,562.0,268.76,185.19
2018,9,12,13,45,454.5,238.5,0.95,30.0,592.0,220.44,143.49
2018,9,12,14,0,580.0,179.0,0.9,30.0,622.0,161.41,97.65
2018,9,12,14,15,707.5,138.0,0.9,29.95,656.0,109.93,71.44
2018,9,12,14,30,835.0,97.0,0.9,29.9,690.0,88.48,66.7
2018,9,12,14,45,824.0,94.5,0.9,29.9,653.5,86.92,65.62
2018,9,12,15,0,813.0,92.0,0.9,29.9,617.0,85.23,64.42
2018,9,12,15,15,796.5,90.0,0.9,29.75,575.5,75.11,56.39
2018,9,12,15,30,780.0,88.0,0.9,29.6,534.0,73.96,55.68
2018,9,12,15,45,757.5,85.0,0.95,29.45,487.5,71.97,54.26
2018,9,12,16,0,735.0,82.0,1.0,29.3,441.0,69.93,52.81
2018,9,12,16,15,694.0,80.5,1.0,29.0,389.5,68.61,51.97
2018,9,12,16,30,653.0,79.0,1.0,28.7,338.0,62.18,46.84
2018,9,12,16,45,481.5,71.0,1.0,28.4,247.0,54.53,40.61
2018,9,12,17,0,310.0,63.0,1.0,28.1,156.0,46.69,34.1
2018,9,12,17,15,383.0,57.5,0.9,27.45,149.5,44.97,32.67
2018,9,12,17,30,456.0,52.0,0.8,26.8,143.0,42.18,30.14
2018,9,12,17,45,357.5,42.0,0.75,26.15,100.0,34.17,22.96
2018,9,12,18,0,259.0,32.0,0.7,25.5,57.0,26.22,14.89
2018,9,12,18,15,142.5,18.5,0.7,25.5,31.0,14.09,0.0
2018,9,12,18,30,26.0,5.0,0.7,25.5,5.0,3.93,0.0
2018,9,12,18,45,13.0,2.5,0.7,24.8,2.5,0.0,0.0
2018,9,12,19,0,0.0,0.0,0.7,24.1,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,0.85,23.8,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,0.95,23.4,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,1.0,23.15,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,1.0,22.85,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,1.0,22.55,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,1.0,22.25,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,1.05,21.2,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,1.1,21.05,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,1.1,20.95,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,1.15,20.85,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,1.2,20.8,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,1.2,20.75,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.25,20.7,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,1.35,20.65,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,1.4,20.6,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,1.4,20.6,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,1.4,20.6,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,1.5,20.7,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,1.6,20.8,0.0,0.0,0.0
2018,9,13,5,45,9.0,1.5,1.7,20.9,1.5,0.0,0.0
2018,9,13,6,0,18.0,3.0,1.8,21.0,3.0,2.36,0.0
2018,9,13,6,15,39.0,18.0,1.95,21.4,21.0,47.01,0.0
2018,9,13,6,30,60.0,33.0,2.1,21.8,39.0,112.46,81.07
2018,9,13,6,45,95.0,52.0,2.25,22.15,68.0,166.65,132.0
2018,9,13,7,0,130.0,71.0,2.4,22.5,97.0,220.44,178.44
2018,9,13,7,15,82.5,83.5,2.55,23.05,101.5,185.96,149.86
2018,9,13,7,30,35.0,96.0,2.7,23.6,106.0,132.13,104.48
2018,9,13,7,45,20.0,92.5,2.8,24.15,98.5,107.06,83.24
2018,9,13,8,0,5.0,89.0,2.9,24.7,91.0,75.63,56.64
2018,9,13,8,15,4.0,105.5,2.95,25.2,107.0,88.87,67.02
2018,9,13,8,30,3.0,122.0,3.0,25.7,123.0,101.94,77.06
2018,9,13,8,45,16.5,167.5,3.05,26.25,176.5,156.97,120.82
2018,9,13,9,0,30.0,213.0,3.1,26.8,230.0,231.92,178.84
2018,9,13,9,15,21.5,209.5,3.15,27.2,222.0,196.39,150.14
2018,9,13,9,30,13.0,206.0,3.2,27.6,214.0,182.17,138.24
2018,9,13,9,45,12.5,213.5,3.2,27.95,221.5,186.21,140.81
2018,9,13,10,0,12.0,221.0,3.2,28.3,229.0,190.31,143.39
2018,9,13,10,15,21.0,235.0,3.2,28.6,250.5,208.24,156.89
2018,9,13,10,30,30.0,249.0,3.2,28.9,272.0,238.71,179.67
2018,9,13,10,45,102.5,314.0,3.25,29.15,395.5,365.6,275.17
2018,9,13,11,0,175.0,379.0,3.3,29.4,519.0,467.0,348.6
2018,9,13,11,15,129.0,376.0,3.3,29.6,480.5,415.4,309.13
2018,9,13,11,30,83.0,373.0,3.3,29.8,442.0,358.32,266.27
2018,9,13,11,45,97.0,386.0,3.3,29.95,467.0,367.01,272.26
2018,9,13,12,0,111.0,399.0,3.3,30.1,492.0,377.9,279.41
2018,9,13,12,15,72.5,361.5,3.3,30.15,422.5,313.08,231.44
2018,9,13,12,30,34.0,324.0,3.3,30.2,353.0,258.81,191.29
2018,9,13,12,45,25.0,292.0,3.35,30.3,313.0,226.26,167.07
2018,9,13,13,0,16.0,260.0,3.4,30.4,273.0,199.78,147.32
2018,9,13,13,15,72.0,288.5,3.4,30.35,346.0,226.35,165.56
2018,9,13,13,30,128.0,317.0,3.4,30.3,419.0,240.93,173.87
2018,9,13,13,45,163.0,338.0,3.35,30.2,464.0,242.96,173.7
2018,9,13,14,0,198.0,359.0,3.3,30.1,509.0,238.35,170.28
2018,9,13,14,15,185.5,342.5,3.3,29.95,478.5,208.64,153.57
2018,9,13,14,30,173.0,326.0,3.3,29.8,448.0,197.11,153.86
2018,9,13,14,45,115.5,279.5,3.3,29.6,359.0,173.93,135.89
2018,9,13,15,0,58.0,233.0,3.3,29.4,270.0,157.02,122.8
2018,9,13,15,15,79.5,233.5,3.25,29.15,280.5,157.01,123.27
2018,9,13,15,30,101.0,234.0,3.2,28.9,291.0,156.57,123.4
2018,9,13,15,45,140.0,214.0,3.15,28.7,286.0,140.41,110.73
2018,9,13,16,0,179.0,194.0,3.1,28.5,281.0,129.95,102.63
2018,9,13,16,15,160.5,175.0,3.05,28.2,246.5,118.39,93.57
2018,9,13,16,30,142.0,156.0,3.0,27.9,212.0,106.54,84.14
2018,9,13,16,45,96.5,127.0,2.9,27.6,162.5,88.4,69.28
2018,9,13,17,0,51.0,98.0,2.8,27.3,113.0,70.9,54.69
2018,9,13,17,15,26.0,73.5,2.75,26.95,81.0,54.19,40.52
2018,9,13,17,30,1.0,49.0,2.7,26.6,49.0,37.09,25.81
2018,9,13,17,45,0.5,34.5,2.6,26.25,34.5,26.31,16.31
2018,9,13,18,0,0.0,20.0,2.5,25.9,20.0,15.25,6.0
2018,9,13,18,15,6.0,11.5,2.5,25.9,11.5,9.05,0.0
2018,9,13,18,30,12.0,3.0,2.5,25.9,3.0,0.0,0.0
2018,9,13,18,45,6.0,1.5,2.55,25.4,1.5,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.6,24.9,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.65,24.75,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.7,24.6,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.75,24.4,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.8,24.2,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.85,24.05,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.9,23.9,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.9,23.75,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.9,23.6,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.95,23.55,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,3.05,23.4,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,3.1,23.3,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,3.15,23.25,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,3.2,23.2,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,3.25,23.15,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,3.3,23.1,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,3.35,23.05,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,3.45,22.95,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,3.5,22.9,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,3.55,22.85,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,3.6,22.8,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,3.65,22.75,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,3.7,22.7,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,3.75,22.7,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,3.8,22.7,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,3.85,22.7,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,3.9,22.7,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,3.95,22.7,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,4.0,22.7,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,4.05,22.65,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,4.1,22.6,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,4.15,22.6,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,4.2,22.6,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,4.25,22.6,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,4.3,22.6,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,4.3,22.6,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,4.3,22.6,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,4.3,22.6,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,4.3,22.6,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,4.35,22.65,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,4.4,22.7,0.0,0.0,0.0
2018,9,14,5,45,4.0,1.0,4.4,22.7,1.0,0.0,0.0
2018,9,14,6,0,8.0,2.0,4.4,22.7,2.0,0.0,0.0
2018,9,14,6,15,53.0,13.0,4.45,22.9,17.5,54.8,0.0
2018,9,14,6,30,98.0,24.0,4.5,23.1,33.0,140.89,101.92
2018,9,14,6,45,121.5,38.5,4.55,23.3,57.0,181.25,144.18
2018,9,14,7,0,145.0,53.0,4.6,23.5,81.0,221.33,179.77
2018,9,14,7,15,92.5,77.5,4.65,23.8,97.5,186.07,150.48
2018,9,14,7,30,40.0,102.0,4.7,24.1,114.0,146.01,115.97
2018,9,14,7,45,68.5,127.0,4.8,24.4,152.0,199.86,160.4
2018,9,14,8,0,97.0,152.0,4.9,24.7,190.0,273.84,219.58
2018,9,14,8,15,51.5,136.0,4.95,25.05,156.5,180.94,143.15
2018,9,14,8,30,6.0,120.0,5.0,25.4,123.0,103.05,78.23
2018,9,14,8,45,3.5,109.5,5.1,25.75,111.5,89.83,67.19
2018,9,14,9,0,1.0,99.0,5.2,26.1,100.0,77.82,57.16
2018,9,14,9,15,2.5,120.5,5.2,26.35,122.5,97.25,72.47
2018,9,14,9,30,4.0,142.0,5.2,26.6,145.0,116.57,87.53
2018,9,14,9,45,6.0,167.0,5.2,26.8,171.5,139.16,105.04
2018,9,14,10,0,8.0,192.0,5.2,27.0,198.0,161.41,122.11
2018,9,14,10,15,4.5,162.5,5.2,27.1,166.0,132.32,99.03
2018,9,14,10,30,1.0,133.0,5.2,27.2,134.0,104.75,77.18
2018,9,14,10,45,4.5,166.0,5.2,27.35,169.5,133.91,99.88
2018,9,14,11,0,8.0,199.0,5.2,27.5,205.0,162.5,121.89
2018,9,14,11,15,7.5,192.5,5.2,27.55,198.5,155.87,116.56
2018,9,14,11,30,7.0,186.0,5.2,27.6,192.0,149.43,111.45
2018,9,14,11,45,8.5,203.0,5.2,27.65,210.0,162.63,121.53
2018,9,14,12,0,10.0,220.0,5.2,27.7,228.0,175.31,131.15
2018,9,14,12,15,10.0,217.0,5.2,27.7,225.0,171.57,128.19
2018,9,14,12,30,10.0,214.0,5.2,27.7,222.0,167.85,125.27
2018,9,14,12,45,10.0,214.5,5.15,27.65,222.5,166.72,124.37
2018,9,14,13,0,10.0,215.0,5.1,27.6,223.0,165.52,123.43
2018,9,14,13,15,13.5,242.0,5.05,27.5,253.0,183.8,137.4
2018,9,14,13,30,17.0,269.0,5.0,27.4,283.0,200.39,150.02
2018,9,14,13,45,13.5,245.5,5.0,27.3,256.5,181.24,135.63
2018,9,14,14,0,10.0,222.0,5.0,27.2,230.0,162.91,121.96
2018,9,14,14,15,6.5,191.0,4.95,27.05,196.0,140.41,110.02
2018,9,14,14,30,3.0,160.0,4.9,26.9,162.0,119.19,93.0
2018,9,14,14,45,2.0,147.0,4.85,26.75,148.5,110.06,85.78
2018,9,14,15,0,1.0,134.0,4.8,26.6,135.0,100.84,78.44
2018,9,14,15,15,0.5,111.5,4.75,26.4,112.0,84.87,65.48
2018,9,14,15,30,0.0,89.0,4.7,26.2,89.0,68.52,52.08
2018,9,14,15,45,10.0,115.5,4.65,26.0,120.5,87.25,68.02
2018,9,14,16,0,20.0,142.0,4.6,25.8,152.0,104.49,82.75
2018,9,14,16,15,16.0,118.0,4.55,25.55,125.5,87.83,69.07
2018,9,14,16,30,12.0,94.0,4.5,25.3,99.0,70.9,55.01
2018,9,14,16,45,6.0,55.5,4.45,25.05,58.0,42.57,31.0
2018,9,14,17,0,0.0,17.0,4.4,24.8,17.0,12.92,5.51
2018,9,14,17,15,0.0,12.5,4.4,24.55,12.5,9.49,2.53
2018,9,14,17,30,0.0,8.0,4.4,24.3,8.0,6.06,0.0
2018,9,14,17,45,0.0,6.0,4.4,24.05,6.0,4.54,0.0
2018,9,14,18,0,0.0,4.0,4.4,23.8,4.0,3.02,0.0
2018,9,14,18,15,0.0,2.0,4.4,23.8,2.0,1.57,0.0
2018,9,14,18,30,0.0,0.0,4.4,23.8,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,4.45,23.45,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,4.5,23.1,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,4.55,23.0,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,4.6,22.9,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,4.65,22.85,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,4.7,22.8,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,4.7,22.75,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,4.7,22.7,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,4.75,22.65,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,4.8,22.6,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,4.85,22.55,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,4.9,22.5,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,4.9,22.45,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,4.9,22.4,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,4.95,22.4,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,5.0,22.4,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,5.0,22.35,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,5.0,22.3,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,5.0,22.25,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,5.0,22.2,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,5.0,22.15,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,5.0,22.1,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,4.95,22.1,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,4.9,22.1,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,4.9,22.05,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,4.85,21.95,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,4.8,21.9,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,4.8,21.9,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,4.8,21.9,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,4.75,21.85,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,4.7,21.8,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,4.7,21.8,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,4.7,21.8,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,4.7,21.8,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,4.7,21.8,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,4.7,21.8,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,4.7,21.8,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,4.7,21.8,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,4.7,21.8,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,4.7,21.8,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,4.7,21.8,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,4.7,21.8,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,4.7,21.8,0.0,0.0,0.0
2018,9,15,5,45,3.5,1.0,4.7,21.85,1.0,0.0,0.0
2018,9,15,6,0,7.0,2.0,4.7,21.9,2.0,0.0,0.0
2018,9,15,6,15,3.5,9.5,4.7,21.9,9.5,10.41,0.0
2018,9,15,6,30,0.0,17.0,4.7,21.9,17.0,12.94,3.87
2018,9,15,6,45,0.0,29.0,4.7,21.95,29.0,22.14,12.32
2018,9,15,7,0,0.0,41.0,4.7,22.0,41.0,31.35,20.27
2018,9,15,7,15,0.5,47.0,4.75,22.1,47.0,36.42,24.71
2018,9,15,7,30,1.0,53.0,4.8,22.2,53.0,41.52,29.03
2018,9,15,7,45,0.5,40.0,4.8,22.25,40.0,31.03,20.26
2018,9,15,8,0,0.0,27.0,4.8,22.3,27.0,20.59,11.49
2018,9,15,8,15,0.0,28.0,4.8,22.45,28.0,21.37,12.08
2018,9,15,8,30,0.0,29.0,4.8,22.6,29.0,22.15,12.67
2018,9,15,8,45,0.0,55.5,4.8,22.7,55.5,42.56,29.36
2018,9,15,9,0,0.0,82.0,4.8,22.8,82.0,63.09,45.97
2018,9,15,9,15,1.0,118.0,4.8,22.95,118.5,93.7,70.57
2018,9,15,9,30,2.0,154.0,4.8,23.1,155.0,125.17,95.55
2018,9,15,9,45,7.0,183.5,4.8,23.25,188.0,154.51,118.72
2018,9,15,10,0,12.0,213.0,4.8,23.4,221.0,183.29,141.18
2018,9,15,10,15,20.0,239.5,4.75,23.6,254.0,211.27,162.85
2018,9,15,10,30,28.0,266.0,4.7,23.8,287.0,252.53,194.53
2018,9,15,10,45,18.0,231.5,4.7,23.95,245.0,198.36,151.85
2018,9,15,11,0,8.0,197.0,4.7,24.1,203.0,160.85,122.14
2018,9,15,11,15,5.0,157.5,4.65,24.25,161.5,126.27,94.84
2018,9,15,11,30,2.0,118.0,4.6,24.4,120.0,92.83,68.34
2018,9,15,11,45,5.0,160.0,4.55,24.6,164.5,127.05,95.2
2018,9,15,12,0,8.0,202.0,4.5,24.8,209.0,160.34,120.99
2018,9,15,12,15,7.0,192.5,4.5,24.9,198.5,151.46,113.94
2018,9,15,12,30,6.0,183.0,4.5,25.0,188.0,142.83,107.15
2018,9,15,12,45,3.0,150.5,4.5,25.15,153.0,116.54,86.6
2018,9,15,13,0,0.0,118.0,4.5,25.3,118.0,90.78,66.44
2018,9,15,13,15,0.0,92.5,4.45,25.3,92.5,71.53,51.32
2018,9,15,13,30,0.0,67.0,4.4,25.3,67.0,51.75,35.69
2018,9,15,13,45,0.0,78.5,4.35,25.3,78.5,60.65,42.82
2018,9,15,14,0,0.0,90.0,4.3,25.3,90.0,69.55,49.95
2018,9,15,14,15,0.0,97.0,4.3,25.2,97.0,74.8,56.86
2018,9,15,14,30,0.0,104.0,4.3,25.1,104.0,79.85,61.2
2018,9,15,14,45,0.5,111.5,4.25,25.0,112.0,85.18,65.78
2018,9,15,15,0,1.0,119.0,4.2,24.9,120.0,90.35,70.28
2018,9,15,15,15,6.5,151.5,4.2,24.7,155.5,112.44,88.94
2018,9,15,15,30,12.0,184.0,4.2,24.5,191.0,132.81,106.21
2018,9,15,15,45,7.0,148.5,4.15,24.35,152.5,109.2,86.87
2018,9,15,16,0,2.0,113.0,4.1,24.2,114.0,84.82,66.68
2018,9,15,16,15,1.0,73.5,4.1,24.0,74.0,56.44,42.82
2018,9,15,16,30,0.0,34.0,4.1,23.8,34.0,25.95,16.79
2018,9,15,16,45,0.0,38.0,4.1,23.6,38.0,29.01,19.5
2018,9,15,17,0,0.0,42.0,4.1,23.4,42.0,32.08,22.19
2018,9,15,17,15,0.0,37.0,4.1,23.2,37.0,28.24,18.8
2018,9,15,17,30,0.0,32.0,4.1,23.0,32.0,24.41,15.31
2018,9,15,17,45,0.0,23.0,4.1,22.8,23.0,17.52,9.07
2018,9,15,18,0,0.0,14.0,4.1,22.6,14.0,10.65,1.96
2018,9,15,18,15,0.0,7.5,4.1,22.6,7.5,5.9,0.0
2018,9,15,18,30,0.0,1.0,4.1,22.6,1.0,0.0,0.0
2018,9,15,18,45,0.0,0.5,4.15,22.35,0.5,0.0,0.0
2018,9,15,19,0,0.0,0.0,4.2,22.1,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,4.2,21.9,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,4.2,21.8,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,4.2,21.7,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,4.25,21.65,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,4.3,21.6,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,4.3,21.5,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,4.3,21.4,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,4.35,21.35,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,4.4,21.3,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,4.4,21.25,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,4.4,21.2,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,4.45,21.2,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,4.5,21.2,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,4.5,21.15,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,4.5,21.1,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,4.55,21.05,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,4.6,21.05,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,4.6,21.1,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,4.6,21.1,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,4.6,21.1,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,4.6,21.1,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,4.6,21.1,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,4.55,21.1,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,4.5,21.1,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,4.45,21.1,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,4.4,21.1,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,4.35,21.05,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,4.15,21.0,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2018,9,16,5,45,4.5,1.0,4.0,21.05,1.0,0.0,0.0
2018,9,16,6,0,9.0,2.0,4.0,21.1,2.0,0.0,0.0
2018,9,16,6,15,4.5,3.5,4.0,21.15,3.5,6.53,0.0
2018,9,16,6,30,0.0,5.0,4.0,21.2,5.0,3.78,0.0
2018,9,16,6,45,0.0,11.5,4.0,21.3,11.5,8.72,1.43
2018,9,16,7,0,0.0,18.0,4.0,21.4,18.0,13.67,5.69
2018,9,16,7,15,0.0,24.5,4.0,21.5,24.5,18.64,9.93
2018,9,16,7,30,0.0,31.0,4.0,21.6,31.0,23.63,14.14
2018,9,16,7,45,0.5,66.0,4.05,21.75,66.0,51.09,37.02
2018,9,16,8,0,1.0,101.0,4.1,21.9,101.0,83.94,64.03
2018,9,16,8,15,1.0,94.5,4.1,22.1,94.5,75.76,57.04
2018,9,16,8,30,1.0,88.0,4.1,22.3,88.0,69.08,51.33
2018,9,16,8,45,0.5,76.5,4.15,22.45,76.5,59.27,43.09
2018,9,16,9,0,0.0,65.0,4.2,22.6,65.0,49.92,35.28
2018,9,16,9,15,0.0,92.0,4.2,22.8,92.0,70.88,52.15
2018,9,16,9,30,0.0,119.0,4.2,23.0,119.0,93.26,69.95
2018,9,16,9,45,3.5,147.5,4.25,23.2,150.0,120.15,91.32
2018,9,16,10,0,7.0,176.0,4.3,23.4,181.0,146.76,112.23
2018,9,16,10,15,8.0,190.5,4.3,23.55,196.5,158.83,121.43
2018,9,16,10,30,9.0,205.0,4.3,23.7,212.0,170.61,130.37
2018,9,16,10,45,7.0,190.0,4.3,23.85,195.5,155.4,118.12
2018,9,16,11,0,5.0,175.0,4.3,24.0,179.0,140.84,106.46
2018,9,16,11,15,6.0,183.0,4.35,24.1,188.0,147.18,111.3
2018,9,16,11,30,7.0,191.0,4.4,24.2,197.0,153.27,115.93
2018,9,16,11,45,7.0,184.5,4.4,24.3,190.5,147.25,111.08
2018,9,16,12,0,7.0,178.0,4.4,24.4,184.0,141.33,106.35
2018,9,16,12,15,7.0,182.0,4.4,24.4,188.0,143.45,107.96
2018,9,16,12,30,7.0,186.0,4.4,24.4,192.0,145.48,109.49
2018,9,16,12,45,5.0,165.0,4.4,24.4,169.0,128.1,95.9
2018,9,16,13,0,3.0,144.0,4.4,24.4,146.0,111.17,82.69
2018,9,16,13,15,4.0,160.5,4.4,24.3,163.5,123.0,92.04
2018,9,16,13,30,5.0,177.0,4.4,24.2,181.0,134.25,100.91
2018,9,16,13,45,3.0,148.0,4.4,24.15,150.5,112.47,83.98
2018,9,16,14,0,1.0,119.0,4.4,24.1,120.0,90.99,67.22
2018,9,16,14,15,0.5,83.0,4.45,24.0,83.5,64.07,48.21
2018,9,16,14,30,0.0,47.0,4.5,23.9,47.0,36.14,24.89
2018,9,16,14,45,0.0,52.0,4.55,23.8,52.0,39.97,28.2
2018,9,16,15,0,0.0,57.0,4.6,23.7,57.0,43.8,31.53
2018,9,16,15,15,0.5,69.5,4.6,23.6,70.0,53.44,39.81
2018,9,16,15,30,1.0,82.0,4.6,23.5,83.0,63.1,48.14
2018,9,16,15,45,1.0,78.0,4.6,23.4,78.5,59.97,45.66
2018,9,16,16,0,1.0,74.0,4.6,23.3,74.0,56.84,43.17
2018,9,16,16,15,1.0,76.0,4.65,23.15,76.0,58.38,44.67
2018,9,16,16,30,1.0,78.0,4.7,23.0,78.0,59.53,45.83
2018,9,16,16,45,0.5,46.0,4.7,22.9,46.0,35.17,24.9
2018,9,16,17,0,0.0,14.0,4.7,22.8,14.0,10.63,3.6
2018,9,16,17,15,0.0,10.5,4.7,22.7,10.5,7.96,1.25
2018,9,16,17,30,0.0,7.0,4.7,22.6,7.0,5.3,0.0
2018,9,16,17,45,0.0,5.5,4.75,22.5,5.5,4.16,0.0
2018,9,16,18,0,0.0,4.0,4.8,22.4,4.0,3.02,0.0
2018,9,16,18,15,0.0,2.0,4.8,22.4,2.0,1.57,0.0
2018,9,16,18,30,0.0,0.0,4.8,22.4,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,4.8,22.35,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,4.8,22.3,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,4.8,22.3,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,4.8,22.3,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,4.8,22.3,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,4.8,22.3,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,4.8,22.3,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,4.8,22.3,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,4.75,22.3,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,4.7,22.3,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,4.65,22.3,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,4.6,22.3,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,4.5,22.3,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,4.4,22.3,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,4.3,22.3,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,4.2,22.3,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,4.1,22.3,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,4.0,22.3,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,3.9,22.4,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,3.8,22.5,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,3.7,22.55,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,3.6,22.6,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,3.4,22.7,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,3.2,22.8,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,3.05,22.85,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.9,22.9,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.7,23.1,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.6,23.15,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.5,23.2,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.4,23.25,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.3,23.3,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.15,23.35,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.0,23.4,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,2.0,23.45,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2018,9,17,5,45,1.5,1.0,2.15,23.55,1.0,0.0,0.0
2018,9,17,6,0,3.0,2.0,2.2,23.6,2.0,0.0,0.0
2018,9,17,6,15,25.5,15.5,2.25,23.7,17.5,33.55,0.0
2018,9,17,6,30,48.0,29.0,2.3,23.8,33.0,95.22,62.78
2018,9,17,6,45,78.5,48.0,2.3,23.95,60.0,146.94,114.22
2018,9,17,7,0,109.0,67.0,2.3,24.1,87.0,196.21,156.94
2018,9,17,7,15,145.0,86.5,2.35,24.3,122.5,251.45,203.25
2018,9,17,7,30,181.0,106.0,2.4,24.5,158.0,327.43,264.02
2018,9,17,7,45,164.0,125.5,2.5,24.7,180.0,310.67,249.93
2018,9,17,8,0,147.0,145.0,2.6,24.9,202.0,313.21,250.53
2018,9,17,8,15,106.5,120.5,2.65,25.15,164.5,235.58,187.91
2018,9,17,8,30,66.0,96.0,2.7,25.4,127.0,164.08,129.51
2018,9,17,8,45,51.0,118.5,2.8,25.65,144.0,154.68,120.92
2018,9,17,9,0,36.0,141.0,2.9,25.9,161.0,160.68,124.42
2018,9,17,9,15,86.5,181.5,2.95,26.25,235.0,266.1,207.47
2018,9,17,9,30,137.0,222.0,3.0,26.6,309.0,350.06,271.42
2018,9,17,9,45,83.5,230.5,3.1,26.9,284.5,282.93,217.73
2018,9,17,10,0,30.0,239.0,3.2,27.2,260.0,238.22,181.25
2018,9,17,10,15,33.5,227.5,3.2,27.45,252.0,225.82,171.51
2018,9,17,10,30,37.0,216.0,3.2,27.7,244.0,214.15,162.27
2018,9,17,10,45,39.5,235.5,3.25,27.95,266.0,229.35,173.4
2018,9,17,11,0,42.0,255.0,3.3,28.2,288.0,243.52,183.6
2018,9,17,11,15,221.5,257.0,3.3,28.35,436.5,386.56,293.11
2018,9,17,11,30,401.0,259.0,3.3,28.5,585.0,499.24,375.24
2018,9,17,11,45,298.5,219.0,3.3,28.6,463.0,375.92,282.92
2018,9,17,12,0,196.0,179.0,3.3,28.7,341.0,257.06,193.19
2018,9,17,12,15,167.0,209.5,3.3,28.8,347.5,250.64,187.16
2018,9,17,12,30,138.0,240.0,3.3,28.9,354.0,245.62,182.19
2018,9,17,12,45,228.5,242.0,3.25,28.95,428.5,267.39,195.95
2018,9,17,13,0,319.0,244.0,3.2,29.0,503.0,276.77,198.69
2018,9,17,13,15,372.5,232.0,3.15,29.0,528.5,256.32,178.99
2018,9,17,13,30,426.0,220.0,3.1,29.0,554.0,229.84,154.62
2018,9,17,13,45,549.5,193.0,3.05,29.0,609.5,196.3,123.65
2018,9,17,14,0,673.0,166.0,3.0,29.0,665.0,150.56,90.41
2018,9,17,14,15,596.5,159.0,2.9,28.9,587.5,98.99,75.61
2018,9,17,14,30,520.0,152.0,2.8,28.8,510.0,94.67,72.33
2018,9,17,14,45,615.0,139.0,2.7,28.7,539.5,91.72,70.12
2018,9,17,15,0,710.0,126.0,2.6,28.6,569.0,88.19,67.43
2018,9,17,15,15,669.0,126.5,2.5,28.45,520.0,88.84,68.2
2018,9,17,15,30,628.0,127.0,2.4,28.3,471.0,89.72,69.17
2018,9,17,15,45,635.5,116.5,2.3,28.15,437.5,84.61,65.2
2018,9,17,16,0,643.0,106.0,2.2,28.0,404.0,79.1,60.89
2018,9,17,16,15,607.0,100.0,2.05,27.75,355.5,75.54,58.18
2018,9,17,16,30,571.0,94.0,1.9,27.5,307.0,71.92,55.37
2018,9,17,16,45,520.0,86.5,1.8,27.25,257.5,66.93,51.33
2018,9,17,17,0,469.0,79.0,1.7,27.0,208.0,61.9,47.13
2018,9,17,17,15,397.0,68.5,1.6,26.65,161.0,51.47,38.17
2018,9,17,17,30,325.0,58.0,1.5,26.3,114.0,43.55,31.11
2018,9,17,17,45,227.5,43.0,1.4,25.95,75.5,32.31,20.93
2018,9,17,18,0,130.0,28.0,1.3,25.6,37.0,21.06,6.77
2018,9,17,18,15,67.0,14.5,1.3,25.6,19.0,11.41,0.0
2018,9,17,18,30,4.0,1.0,1.3,25.6,1.0,0.0,0.0
2018,9,17,18,45,2.0,0.5,1.35,25.35,0.5,0.0,0.0
2018,9,17,19,0,0.0,0.0,1.4,25.1,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,1.4,25.05,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,1.45,24.9,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,1.5,24.8,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,1.5,24.75,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,1.5,24.7,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,1.5,24.6,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,1.55,24.45,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,1.6,24.4,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,1.6,24.3,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,1.6,24.2,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,1.6,24.1,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,1.6,23.85,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,1.6,23.7,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,1.6,23.6,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,1.55,23.4,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,1.5,23.3,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,1.5,23.15,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,1.55,22.9,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,1.6,22.8,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,1.6,22.7,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,1.6,22.6,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,1.6,22.4,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,1.55,22.3,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,1.5,22.2,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.5,22.05,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.5,21.9,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.5,21.8,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.5,21.7,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.45,21.6,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.4,21.45,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.4,21.4,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.35,21.3,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.3,21.2,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.35,21.15,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,9,18,5,45,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,9,18,6,0,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,9,18,6,15,0.0,4.0,1.55,21.35,4.0,3.15,0.0
2018,9,18,6,30,0.0,8.0,1.7,21.6,8.0,6.06,0.0
2018,9,18,6,45,0.0,15.0,1.8,21.8,15.0,11.39,3.57
2018,9,18,7,0,0.0,22.0,1.9,22.0,22.0,16.73,8.19
2018,9,18,7,15,10.0,46.5,1.9,22.4,49.5,44.91,32.18
2018,9,18,7,30,20.0,71.0,1.9,22.8,77.0,85.74,66.38
2018,9,18,7,45,50.5,108.0,1.95,23.15,126.5,157.48,125.85
2018,9,18,8,0,81.0,145.0,2.0,23.5,176.0,228.92,183.31
2018,9,18,8,15,150.5,170.5,2.05,23.95,238.0,342.45,272.85
2018,9,18,8,30,220.0,196.0,2.1,24.4,300.0,433.69,342.09
2018,9,18,8,45,245.5,214.0,2.1,24.85,341.5,493.66,384.42
2018,9,18,9,0,271.0,232.0,2.1,25.3,383.0,528.94,408.25
2018,9,18,9,15,176.0,247.0,2.1,25.6,348.0,422.95,326.21
2018,9,18,9,30,81.0,262.0,2.1,25.9,313.0,320.49,246.1
2018,9,18,9,45,106.0,283.0,2.1,26.2,354.0,357.15,273.62
2018,9,18,10,0,131.0,304.0,2.1,26.5,395.0,410.96,312.49
2018,9,18,10,15,174.0,318.5,2.05,26.7,445.0,450.38,340.77
2018,9,18,10,30,217.0,333.0,2.0,26.9,495.0,485.9,365.71
2018,9,18,10,45,201.0,354.0,2.0,27.05,507.5,477.09,357.49
2018,9,18,11,0,185.0,375.0,2.0,27.2,520.0,467.57,349.13
2018,9,18,11,15,185.0,360.5,1.95,27.35,508.0,438.52,327.35
2018,9,18,11,30,185.0,346.0,1.9,27.5,496.0,410.01,305.93
2018,9,18,11,45,171.5,320.5,1.9,27.65,460.5,365.14,272.52
2018,9,18,12,0,158.0,295.0,1.9,27.8,425.0,322.64,240.6
2018,9,18,12,15,102.5,322.5,1.9,27.85,407.0,300.39,223.25
2018,9,18,12,30,47.0,350.0,1.9,27.9,389.0,281.48,208.92
2018,9,18,12,45,53.0,347.0,1.85,28.0,390.5,273.32,202.41
2018,9,18,13,0,59.0,344.0,1.8,28.1,392.0,264.45,195.22
2018,9,18,13,15,107.0,358.0,1.8,28.1,442.5,270.47,197.74
2018,9,18,13,30,155.0,372.0,1.8,28.1,493.0,272.89,197.06
2018,9,18,13,45,212.5,355.0,1.8,28.15,515.0,253.84,180.57
2018,9,18,14,0,270.0,338.0,1.8,28.2,537.0,217.32,154.04
2018,9,18,14,15,268.0,320.5,1.75,28.15,511.0,185.69,145.15
2018,9,18,14,30,266.0,303.0,1.7,28.1,485.0,178.68,139.96
2018,9,18,14,45,392.5,241.0,1.7,28.05,492.5,144.42,112.87
2018,9,18,15,0,519.0,179.0,1.7,28.0,500.0,115.82,90.07
2018,9,18,15,15,568.0,151.0,1.6,27.9,479.0,101.93,79.03
2018,9,18,15,30,617.0,123.0,1.5,27.8,458.0,87.09,67.1
2018,9,18,15,45,617.0,114.0,1.45,27.65,423.0,82.73,63.76
2018,9,18,16,0,617.0,105.0,1.4,27.5,388.0,78.05,60.13
2018,9,18,16,15,426.5,122.0,1.35,27.15,307.0,85.48,66.64
2018,9,18,16,30,236.0,139.0,1.3,26.8,226.0,95.51,75.32
2018,9,18,16,45,320.0,107.5,1.2,26.45,205.5,75.95,59.08
2018,9,18,17,0,404.0,76.0,1.1,26.1,185.0,56.6,42.78
2018,9,18,17,15,423.0,60.5,1.0,25.45,152.0,48.26,35.62
2018,9,18,17,30,442.0,45.0,0.9,24.8,119.0,36.88,25.64
2018,9,18,17,45,324.5,34.5,0.8,24.15,78.0,28.26,17.65
2018,9,18,18,0,207.0,24.0,0.7,23.5,37.0,19.75,4.12
2018,9,18,18,15,103.5,12.0,0.7,23.5,18.5,9.44,0.0
2018,9,18,18,30,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,0.75,23.05,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,0.8,22.45,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,0.85,22.1,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,0.9,21.75,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,0.9,21.05,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,0.9,20.75,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,0.9,20.45,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,0.9,20.15,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,0.85,19.85,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,0.8,19.35,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,0.8,18.15,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,0.7,17.65,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,0.75,17.7,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,9,19,5,45,4.0,1.0,0.85,17.95,1.0,0.0,0.0
2018,9,19,6,0,8.0,2.0,0.9,18.1,2.0,0.0,0.0
2018,9,19,6,15,94.5,17.0,1.0,18.6,24.0,92.28,0.0
2018,9,19,6,30,181.0,32.0,1.1,19.1,46.0,252.75,166.8
2018,9,19,6,45,286.5,45.0,1.25,19.65,87.5,366.74,289.95
2018,9,19,7,0,392.0,58.0,1.4,20.2,129.0,480.56,383.63
2018,9,19,7,15,462.5,67.0,1.35,20.85,177.5,566.44,449.93
2018,9,19,7,30,533.0,76.0,1.3,21.5,226.0,649.48,510.11
2018,9,19,7,45,580.5,83.0,1.2,22.1,277.0,707.01,548.23
2018,9,19,8,0,628.0,90.0,1.1,22.7,328.0,762.37,582.78
2018,9,19,8,15,661.5,95.0,1.1,23.5,377.0,799.05,603.76
2018,9,19,8,30,695.0,100.0,1.1,24.3,426.0,832.65,622.14
2018,9,19,8,45,719.0,104.0,1.1,25.1,472.5,852.41,630.94
2018,9,19,9,0,743.0,108.0,1.1,25.9,519.0,868.58,637.42
2018,9,19,9,15,760.0,111.5,1.05,26.3,560.5,868.03,633.34
2018,9,19,9,30,777.0,115.0,1.0,26.7,602.0,869.85,631.15
2018,9,19,9,45,789.0,118.5,1.0,27.1,638.0,863.13,624.37
2018,9,19,10,0,801.0,122.0,1.0,27.5,674.0,852.5,615.38
2018,9,19,10,15,810.0,124.0,1.0,27.75,703.5,833.85,601.81
2018,9,19,10,30,819.0,126.0,1.0,28.0,733.0,811.5,586.1
2018,9,19,10,45,824.0,128.0,1.0,28.25,755.0,782.4,566.14
2018,9,19,11,0,829.0,130.0,1.0,28.5,777.0,750.03,542.92
2018,9,19,11,15,832.0,132.0,1.0,28.65,792.0,713.09,516.33
2018,9,19,11,30,835.0,134.0,1.0,28.8,807.0,673.31,487.33
2018,9,19,11,45,835.5,134.5,1.0,28.95,813.5,628.07,453.99
2018,9,19,12,0,836.0,135.0,1.0,29.1,820.0,580.68,418.3
2018,9,19,12,15,835.0,135.0,1.0,29.2,818.5,530.22,379.52
2018,9,19,12,30,834.0,135.0,1.0,29.3,817.0,478.23,338.45
2018,9,19,12,45,829.5,135.5,1.0,29.4,807.5,423.96,294.59
2018,9,19,13,0,825.0,136.0,1.0,29.5,798.0,369.02,249.22
2018,9,19,13,15,819.5,135.0,0.95,29.5,781.0,312.34,202.21
2018,9,19,13,30,814.0,134.0,0.9,29.5,764.0,255.66,156.25
2018,9,19,13,45,804.5,133.0,0.9,29.5,739.5,198.62,114.1
2018,9,19,14,0,795.0,132.0,0.9,29.5,715.0,142.52,81.78
2018,9,19,14,15,783.5,130.0,0.9,29.45,683.5,96.78,73.47
2018,9,19,14,30,772.0,128.0,0.9,29.4,652.0,96.49,73.49
2018,9,19,14,45,756.0,125.5,0.85,29.35,614.5,95.77,73.09
2018,9,19,15,0,740.0,123.0,0.8,29.3,577.0,87.53,66.59
2018,9,19,15,15,719.5,119.5,0.75,29.35,534.5,86.12,65.62
2018,9,19,15,30,699.0,116.0,0.7,29.4,492.0,84.67,64.62
2018,9,19,15,45,672.0,110.5,0.65,29.5,445.0,81.75,62.4
2018,9,19,16,0,645.0,105.0,0.6,29.6,398.0,78.74,60.11
2018,9,19,16,15,607.5,99.5,0.6,29.3,349.0,75.47,57.68
2018,9,19,16,30,570.0,94.0,0.6,29.0,300.0,72.18,55.19
2018,9,19,16,45,518.0,86.0,0.6,28.7,250.5,66.8,50.86
2018,9,19,17,0,466.0,78.0,0.6,28.4,201.0,61.38,46.34
2018,9,19,17,15,392.5,66.5,0.6,27.9,154.0,50.04,36.69
2018,9,19,17,30,319.0,55.0,0.6,27.4,107.0,41.4,29.04
2018,9,19,17,45,217.5,39.5,0.6,26.9,69.0,29.75,18.44
2018,9,19,18,0,116.0,24.0,0.6,26.4,31.0,18.1,0.52
2018,9,19,18,15,58.0,12.0,0.6,26.4,15.5,9.44,0.0
2018,9,19,18,30,0.0,0.0,0.6,26.4,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,0.7,25.75,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,0.8,25.1,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,0.8,24.85,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,0.8,24.6,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,0.85,24.3,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,0.9,23.8,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,0.9,23.4,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,0.9,23.05,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,0.9,22.75,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,0.9,22.6,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,0.85,22.45,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,0.8,22.05,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,0.8,21.75,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,0.75,21.65,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,0.7,21.35,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,0.7,21.05,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,0.65,20.9,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,0.6,20.75,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,0.6,20.45,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,0.55,20.4,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,9,20,5,45,3.0,1.0,0.5,20.4,1.0,0.0,0.0
2018,9,20,6,0,6.0,2.0,0.5,20.4,2.0,0.0,0.0
2018,9,20,6,15,71.5,16.5,0.45,20.85,21.5,72.59,0.0
2018,9,20,6,30,137.0,31.0,0.4,21.3,41.0,211.2,131.56
2018,9,20,6,45,228.5,47.0,0.4,21.75,80.5,318.94,247.77
2018,9,20,7,0,320.0,63.0,0.4,22.2,120.0,422.74,332.19
2018,9,20,7,15,389.0,74.5,0.35,22.8,167.0,502.12,392.21
2018,9,20,7,30,458.0,86.0,0.3,23.4,214.0,582.86,449.49
2018,9,20,7,45,507.0,95.0,0.25,24.0,263.5,641.06,487.64
2018,9,20,8,0,556.0,104.0,0.2,24.6,313.0,708.25,530.05
2018,9,20,8,15,591.5,110.5,0.3,25.2,361.5,748.77,554.94
2018,9,20,8,30,627.0,117.0,0.4,25.8,410.0,786.17,577.63
2018,9,20,8,45,645.5,124.0,0.5,26.45,453.0,804.45,587.46
2018,9,20,9,0,664.0,131.0,0.6,27.1,496.0,819.24,595.24
2018,9,20,9,15,682.0,135.5,0.65,27.4,536.0,827.08,598.57
2018,9,20,9,30,700.0,140.0,0.7,27.7,576.0,831.17,599.7
2018,9,20,9,45,738.0,134.5,0.75,28.05,618.5,838.19,602.75
2018,9,20,10,0,776.0,129.0,0.8,28.4,661.0,835.57,599.73
2018,9,20,10,15,784.5,131.5,0.8,28.6,690.0,817.49,586.66
2018,9,20,10,30,793.0,134.0,0.8,28.8,719.0,795.78,571.59
2018,9,20,10,45,799.0,136.5,0.8,29.0,741.5,768.56,552.83
2018,9,20,11,0,805.0,139.0,0.8,29.2,764.0,738.03,530.88
2018,9,20,11,15,808.5,140.5,0.8,29.35,779.0,701.67,504.89
2018,9,20,11,30,812.0,142.0,0.8,29.5,794.0,662.51,476.54
2018,9,20,11,45,791.5,151.5,0.8,29.6,792.0,613.03,440.56
2018,9,20,12,0,771.0,161.0,0.8,29.7,790.0,562.97,403.47
2018,9,20,12,15,766.0,164.0,0.75,29.75,788.0,515.5,366.92
2018,9,20,12,30,761.0,167.0,0.7,29.8,786.0,466.95,328.62
2018,9,20,12,45,774.0,160.5,0.65,29.85,784.5,417.69,288.59
2018,9,20,13,0,787.0,154.0,0.6,29.9,783.0,366.16,245.88
2018,9,20,13,15,763.5,160.0,0.55,29.9,759.5,311.32,201.54
2018,9,20,13,30,740.0,166.0,0.5,29.9,736.0,252.39,155.56
2018,9,20,13,45,751.0,156.0,0.5,29.9,718.5,195.64,113.61
2018,9,20,14,0,762.0,146.0,0.5,29.9,701.0,145.5,85.69
2018,9,20,14,15,751.5,143.0,0.45,29.8,670.5,95.61,72.28
2018,9,20,14,30,741.0,140.0,0.4,29.7,640.0,95.02,72.11
2018,9,20,14,45,727.5,135.5,0.35,29.6,603.0,93.46,71.04
2018,9,20,15,0,714.0,131.0,0.3,29.5,566.0,91.85,69.94
2018,9,20,15,15,692.0,127.0,0.35,29.45,523.5,90.28,68.9
2018,9,20,15,30,670.0,123.0,0.4,29.4,481.0,88.68,67.84
2018,9,20,15,45,640.5,119.0,0.45,29.3,435.0,86.89,66.65
2018,9,20,16,0,611.0,115.0,0.5,29.2,389.0,85.12,65.47
2018,9,20,16,15,572.0,108.0,0.55,28.8,340.0,81.05,62.44
2018,9,20,16,30,533.0,101.0,0.6,28.4,291.0,76.92,59.29
2018,9,20,16,45,478.5,92.0,0.65,28.0,242.0,68.04,52.05
2018,9,20,17,0,424.0,83.0,0.7,27.6,193.0,61.52,46.62
2018,9,20,17,15,351.0,70.0,0.65,26.85,147.0,52.05,38.52
2018,9,20,17,30,278.0,57.0,0.6,26.1,101.0,42.5,30.06
2018,9,20,17,45,185.5,40.0,0.6,25.4,64.5,29.94,18.51
2018,9,20,18,0,93.0,23.0,0.6,24.7,28.0,17.21,0.0
2018,9,20,18,15,46.5,11.5,0.6,24.7,14.0,9.05,0.0
2018,9,20,18,30,0.0,0.0,0.6,24.7,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,0.7,24.25,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,0.9,23.65,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.05,23.35,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.1,23.2,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.2,23.1,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.4,22.9,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.5,22.8,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.5,22.7,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.5,22.6,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.6,22.4,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.55,22.35,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.5,22.3,0.0,0.0,0.0
