Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,1,1,30,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,0.5,16.2,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,0.5,16.05,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,0.5,15.75,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,0.5,15.65,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.0,0.5,15.65,0.0,0.0,0.0
2018,10,1,6,0,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,10,1,6,15,71.5,9.5,0.55,16.3,13.0,7.47,0.0
2018,10,1,6,30,143.0,19.0,0.6,16.9,26.0,177.04,0.0
2018,10,1,6,45,270.0,31.5,0.65,17.45,64.5,330.64,248.74
2018,10,1,7,0,397.0,44.0,0.7,18.0,103.0,461.79,364.53
2018,10,1,7,15,476.5,52.0,0.75,18.65,150.5,548.89,433.95
2018,10,1,7,30,556.0,60.0,0.8,19.3,198.0,635.95,499.13
2018,10,1,7,45,608.0,65.5,0.85,19.95,248.0,693.33,539.48
2018,10,1,8,0,660.0,71.0,0.9,20.6,298.0,748.76,576.54
2018,10,1,8,15,694.0,75.5,0.9,21.2,346.5,783.41,597.17
2018,10,1,8,30,728.0,80.0,0.9,21.8,395.0,809.76,611.6
2018,10,1,8,45,752.5,83.0,0.95,22.45,440.5,827.83,620.82
2018,10,1,9,0,777.0,86.0,1.0,23.1,486.0,842.13,627.48
2018,10,1,9,15,797.0,88.5,0.95,23.5,528.0,847.77,627.56
2018,10,1,9,30,817.0,91.0,0.9,23.9,570.0,849.39,625.19
2018,10,1,9,45,832.5,91.5,0.85,24.3,606.0,840.63,616.24
2018,10,1,10,0,848.0,92.0,0.8,24.7,642.0,818.99,599.23
2018,10,1,10,15,855.5,94.0,0.75,25.0,670.5,798.12,583.32
2018,10,1,10,30,863.0,96.0,0.7,25.3,699.0,773.69,565.24
2018,10,1,10,45,868.0,98.0,0.65,25.6,720.5,743.89,543.83
2018,10,1,11,0,873.0,100.0,0.6,25.9,742.0,710.82,518.68
2018,10,1,11,15,876.5,100.5,0.6,26.1,756.0,672.27,490.28
2018,10,1,11,30,880.0,101.0,0.6,26.3,770.0,630.93,459.38
2018,10,1,11,45,881.0,102.0,0.6,26.5,776.5,585.98,425.18
2018,10,1,12,0,882.0,103.0,0.6,26.7,783.0,538.77,388.41
2018,10,1,12,15,879.5,104.5,0.6,26.8,781.0,488.31,348.36
2018,10,1,12,30,877.0,106.0,0.6,26.9,779.0,436.35,305.99
2018,10,1,12,45,870.5,107.5,0.65,26.95,768.5,381.74,260.97
2018,10,1,13,0,864.0,109.0,0.7,27.0,758.0,326.54,214.76
2018,10,1,13,15,858.5,108.0,0.7,27.0,740.0,269.59,167.59
2018,10,1,13,30,853.0,107.0,0.7,27.0,722.0,212.52,123.32
2018,10,1,13,45,844.5,106.0,0.75,27.0,696.5,155.26,86.84
2018,10,1,14,0,836.0,105.0,0.8,27.0,671.0,89.74,68.6
2018,10,1,14,15,824.5,103.0,0.85,26.9,639.0,83.29,63.62
2018,10,1,14,30,813.0,101.0,0.9,26.8,607.0,82.38,63.06
2018,10,1,14,45,797.0,98.5,0.9,26.7,568.5,81.01,62.12
2018,10,1,15,0,781.0,96.0,0.9,26.6,530.0,79.63,61.17
2018,10,1,15,15,759.0,93.5,0.9,26.4,487.0,78.09,60.13
2018,10,1,15,30,737.0,91.0,0.9,26.2,444.0,76.55,59.09
2018,10,1,15,45,706.0,87.5,0.85,26.05,396.5,68.39,52.47
2018,10,1,16,0,675.0,84.0,0.8,25.9,349.0,66.08,50.72
2018,10,1,16,15,632.5,78.5,0.75,25.45,299.5,62.17,47.64
2018,10,1,16,30,590.0,73.0,0.7,25.0,250.0,58.26,44.45
2018,10,1,16,45,528.0,65.5,0.65,24.55,201.0,52.61,39.64
2018,10,1,17,0,466.0,58.0,0.6,24.1,152.0,46.98,34.64
2018,10,1,17,15,371.0,47.0,0.6,23.45,108.0,38.28,26.8
2018,10,1,17,30,276.0,36.0,0.6,22.8,64.0,27.47,16.5
2018,10,1,17,45,161.0,22.0,0.6,22.1,36.0,16.71,0.0
2018,10,1,18,0,46.0,8.0,0.6,21.4,8.0,6.29,0.0
2018,10,1,18,15,23.0,4.0,0.6,21.4,4.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.65,20.95,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.75,20.3,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.8,19.85,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.8,18.65,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.8,18.35,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.8,18.05,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.75,17.25,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.7,17.15,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.7,17.05,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.7,16.95,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.7,16.85,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.7,16.75,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.7,16.65,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.7,16.55,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,10,2,5,45,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,10,2,6,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,10,2,6,15,3.0,6.0,0.8,16.85,6.0,4.72,0.0
2018,10,2,6,30,6.0,12.0,0.9,17.4,12.0,14.47,0.0
2018,10,2,6,45,12.5,31.0,1.05,18.0,32.5,50.15,33.23
2018,10,2,7,0,19.0,50.0,1.2,18.6,53.0,77.55,58.8
2018,10,2,7,15,50.5,71.5,1.2,19.1,83.0,129.8,103.95
2018,10,2,7,30,82.0,93.0,1.2,19.6,113.0,198.76,161.57
2018,10,2,7,45,274.5,96.5,1.25,20.15,186.0,391.88,320.04
2018,10,2,8,0,467.0,100.0,1.3,20.7,259.0,594.73,473.09
2018,10,2,8,15,459.5,115.0,1.4,21.35,291.5,602.45,475.4
2018,10,2,8,30,452.0,130.0,1.5,22.0,324.0,607.59,477.2
2018,10,2,8,45,367.5,169.5,1.65,22.65,339.0,544.76,427.42
2018,10,2,9,0,283.0,209.0,1.8,23.3,354.0,503.93,393.33
2018,10,2,9,15,426.0,188.0,1.85,23.65,426.5,619.11,478.75
2018,10,2,9,30,569.0,167.0,1.9,24.0,499.0,716.93,547.72
2018,10,2,9,45,605.0,166.0,1.95,24.4,538.5,728.38,553.12
2018,10,2,10,0,641.0,165.0,2.0,24.8,578.0,735.2,555.99
2018,10,2,10,15,697.5,151.0,2.0,25.05,619.5,740.59,558.33
2018,10,2,10,30,754.0,137.0,2.0,25.3,661.0,735.82,553.56
2018,10,2,10,45,808.5,119.5,2.0,25.55,697.0,725.46,544.66
2018,10,2,11,0,863.0,102.0,2.0,25.8,733.0,702.66,526.93
2018,10,2,11,15,846.0,111.0,2.0,25.95,740.0,658.7,493.2
2018,10,2,11,30,829.0,120.0,2.0,26.1,747.0,617.6,460.94
2018,10,2,11,45,741.0,158.0,2.0,26.25,721.5,555.65,413.02
2018,10,2,12,0,653.0,196.0,2.0,26.4,696.0,496.5,366.96
2018,10,2,12,15,545.5,245.0,1.95,26.45,662.0,439.46,322.46
2018,10,2,12,30,438.0,294.0,1.9,26.5,628.0,391.76,285.33
2018,10,2,12,45,400.0,307.5,1.9,26.55,609.5,353.52,254.79
2018,10,2,13,0,362.0,321.0,1.9,26.6,591.0,318.95,227.35
2018,10,2,13,15,399.0,298.0,1.9,26.55,589.0,282.33,196.55
2018,10,2,13,30,436.0,275.0,1.9,26.5,587.0,236.16,159.75
2018,10,2,13,45,398.5,273.0,1.85,26.45,550.5,195.35,133.92
2018,10,2,14,0,361.0,271.0,1.8,26.4,514.0,167.53,132.1
2018,10,2,14,15,377.0,256.5,1.8,26.3,499.0,160.29,126.63
2018,10,2,14,30,393.0,242.0,1.8,26.2,484.0,154.01,121.88
2018,10,2,14,45,407.0,220.5,1.75,26.1,457.5,137.64,108.88
2018,10,2,15,0,421.0,199.0,1.7,26.0,431.0,127.48,100.9
2018,10,2,15,15,524.0,156.0,1.6,25.8,420.5,106.07,83.58
2018,10,2,15,30,627.0,113.0,1.5,25.6,410.0,83.22,64.86
2018,10,2,15,45,626.5,100.0,1.45,25.4,370.0,75.55,58.69
2018,10,2,16,0,626.0,87.0,1.4,25.2,330.0,67.45,52.06
2018,10,2,16,15,539.0,85.5,1.25,24.75,274.0,65.99,51.05
2018,10,2,16,30,452.0,84.0,1.1,24.3,218.0,62.46,48.17
2018,10,2,16,45,353.5,75.0,1.0,23.85,167.0,55.42,42.14
2018,10,2,17,0,255.0,66.0,0.9,23.4,116.0,48.5,35.99
2018,10,2,17,15,226.5,49.0,0.9,22.8,83.5,36.57,25.35
2018,10,2,17,30,198.0,32.0,0.9,22.2,51.0,24.26,13.64
2018,10,2,17,45,116.5,19.0,0.85,21.6,28.5,14.41,0.0
2018,10,2,18,0,35.0,6.0,0.8,21.0,6.0,4.72,0.0
2018,10,2,18,15,17.5,3.0,0.8,21.0,3.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,0.8,20.65,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,0.8,19.95,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,0.8,19.15,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,0.8,18.85,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,0.75,18.75,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,0.7,18.65,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,0.7,18.35,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,0.7,18.25,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,0.65,18.15,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,0.6,17.85,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,0.6,17.75,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.6,17.65,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.6,17.55,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.6,17.45,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,10,3,5,45,0.0,0.0,0.6,17.45,0.0,0.0,0.0
2018,10,3,6,0,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,10,3,6,15,62.5,9.0,0.7,18.05,11.5,0.0,0.0
2018,10,3,6,30,125.0,18.0,0.8,18.6,23.0,118.72,0.0
2018,10,3,6,45,247.0,31.0,0.9,19.15,59.5,308.68,226.32
2018,10,3,7,0,369.0,44.0,1.0,19.7,96.0,434.73,342.65
2018,10,3,7,15,449.0,52.0,0.95,20.25,142.0,521.71,412.51
2018,10,3,7,30,529.0,60.0,0.9,20.8,188.0,608.44,477.5
2018,10,3,7,45,578.0,67.0,0.85,21.3,236.5,664.53,516.61
2018,10,3,8,0,627.0,74.0,0.8,21.8,285.0,718.69,552.19
2018,10,3,8,15,663.5,78.5,0.8,22.65,333.0,755.31,573.85
2018,10,3,8,30,700.0,83.0,0.8,23.5,381.0,788.93,592.75
2018,10,3,8,45,730.0,85.5,0.75,24.35,427.5,805.53,598.94
2018,10,3,9,0,760.0,88.0,0.7,25.2,474.0,824.2,606.48
2018,10,3,9,15,770.5,93.0,0.7,25.65,512.5,824.26,603.53
2018,10,3,9,30,781.0,98.0,0.7,26.1,551.0,820.58,598.54
2018,10,3,9,45,807.5,95.0,0.65,26.6,589.0,817.73,593.36
2018,10,3,10,0,834.0,92.0,0.6,27.1,627.0,801.72,579.85
2018,10,3,10,15,842.5,94.0,0.6,27.3,655.5,781.9,565.75
2018,10,3,10,30,851.0,96.0,0.6,27.5,684.0,758.51,549.5
2018,10,3,10,45,856.5,98.0,0.65,27.75,705.5,729.38,530.01
2018,10,3,11,0,862.0,100.0,0.7,28.0,727.0,697.0,506.71
2018,10,3,11,15,864.5,101.0,0.7,28.15,740.5,658.64,478.49
2018,10,3,11,30,867.0,102.0,0.7,28.3,754.0,617.58,447.81
2018,10,3,11,45,867.5,103.0,0.7,28.45,759.5,572.89,413.83
2018,10,3,12,0,868.0,104.0,0.7,28.6,765.0,526.03,377.35
2018,10,3,12,15,785.0,141.5,0.7,28.6,738.5,468.85,333.28
2018,10,3,12,30,702.0,179.0,0.7,28.6,712.0,412.78,289.9
2018,10,3,12,45,485.0,262.0,0.7,28.65,628.0,349.1,244.29
2018,10,3,13,0,268.0,345.0,0.7,28.7,544.0,306.35,216.76
2018,10,3,13,15,210.0,327.5,0.65,28.65,481.0,263.4,186.34
2018,10,3,13,30,152.0,310.0,0.6,28.6,418.0,224.19,159.8
2018,10,3,13,45,156.0,302.5,0.6,28.55,410.0,203.4,146.03
2018,10,3,14,0,160.0,295.0,0.6,28.5,402.0,182.47,141.97
2018,10,3,14,15,259.5,271.0,0.55,28.45,434.5,164.48,128.1
2018,10,3,14,30,359.0,247.0,0.5,28.4,467.0,155.8,121.53
2018,10,3,14,45,465.0,200.5,0.45,28.3,466.0,128.09,99.67
2018,10,3,15,0,571.0,154.0,0.4,28.2,465.0,106.17,82.29
2018,10,3,15,15,641.0,122.5,0.4,28.1,444.5,88.66,68.3
2018,10,3,15,30,711.0,91.0,0.4,28.0,424.0,70.34,53.45
2018,10,3,15,45,650.0,91.5,0.35,27.85,371.0,70.25,53.62
2018,10,3,16,0,589.0,92.0,0.3,27.7,318.0,70.5,54.01
2018,10,3,16,15,555.5,84.0,0.3,27.35,273.0,65.24,49.8
2018,10,3,16,30,522.0,76.0,0.3,27.0,228.0,59.85,45.38
2018,10,3,16,45,384.0,71.0,0.3,26.6,170.5,53.04,39.6
2018,10,3,17,0,246.0,66.0,0.3,26.2,113.0,48.44,35.46
2018,10,3,17,15,184.0,49.5,0.3,26.0,78.5,36.78,25.08
2018,10,3,17,30,122.0,33.0,0.3,25.8,44.0,24.66,13.3
2018,10,3,17,45,68.5,18.5,0.35,25.55,24.0,14.56,0.0
2018,10,3,18,0,15.0,4.0,0.4,25.3,4.0,0.0,0.0
2018,10,3,18,15,7.5,2.0,0.4,25.3,2.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,0.4,25.3,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,0.5,24.9,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,0.65,24.25,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,0.7,23.75,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,0.75,23.2,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,0.8,22.65,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,0.8,22.15,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.75,21.65,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.7,20.75,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.65,20.35,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.6,20.05,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.6,19.75,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.6,18.95,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,0.6,18.65,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,0.6,18.55,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,0.6,18.45,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,0.6,18.35,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,10,4,5,45,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,10,4,6,0,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,10,4,6,15,54.5,9.0,0.7,18.9,11.0,0.0,0.0
2018,10,4,6,30,109.0,18.0,0.8,19.5,22.0,105.11,0.0
2018,10,4,6,45,226.5,31.0,0.9,20.1,57.0,291.72,209.65
2018,10,4,7,0,344.0,44.0,1.0,20.7,92.0,411.51,323.46
2018,10,4,7,15,425.0,53.5,1.0,21.2,138.0,500.66,395.64
2018,10,4,7,30,506.0,63.0,1.0,21.7,184.0,589.85,463.31
2018,10,4,7,45,560.0,69.5,0.95,22.2,232.5,649.71,505.53
2018,10,4,8,0,614.0,76.0,0.9,22.7,281.0,707.57,544.03
2018,10,4,8,15,652.0,80.5,1.0,23.45,329.0,745.44,568.19
2018,10,4,8,30,690.0,85.0,1.1,24.2,377.0,780.29,589.67
2018,10,4,8,45,718.0,88.5,1.15,24.9,422.5,801.22,600.74
2018,10,4,9,0,746.0,92.0,1.2,25.6,468.0,813.79,606.17
2018,10,4,9,15,721.0,109.0,1.2,26.1,497.5,801.4,594.91
2018,10,4,9,30,696.0,126.0,1.2,26.6,527.0,780.55,578.46
2018,10,4,9,45,744.5,117.0,1.25,27.1,570.0,785.47,580.08
2018,10,4,10,0,793.0,108.0,1.3,27.6,613.0,791.49,582.24
2018,10,4,10,15,833.0,97.5,1.25,27.85,649.5,775.09,569.12
2018,10,4,10,30,873.0,87.0,1.2,28.1,686.0,763.08,559.32
2018,10,4,10,45,880.0,87.5,1.15,28.4,708.0,733.0,537.52
2018,10,4,11,0,887.0,88.0,1.1,28.7,730.0,699.59,511.91
2018,10,4,11,15,891.5,88.0,1.05,28.9,744.0,660.87,482.47
2018,10,4,11,30,896.0,88.0,1.0,29.1,758.0,619.26,450.51
2018,10,4,11,45,898.5,88.0,0.95,29.3,764.5,573.83,415.16
2018,10,4,12,0,901.0,88.0,0.9,29.5,771.0,526.03,377.22
2018,10,4,12,15,901.0,88.0,0.85,29.6,769.0,474.93,336.05
2018,10,4,12,30,901.0,88.0,0.8,29.7,767.0,422.11,292.49
2018,10,4,12,45,899.0,87.0,0.8,29.75,757.0,366.38,246.12
2018,10,4,13,0,897.0,86.0,0.8,29.8,747.0,309.64,198.47
2018,10,4,13,15,891.5,85.5,0.8,29.8,729.0,251.72,150.95
2018,10,4,13,30,886.0,85.0,0.8,29.8,711.0,193.62,107.05
2018,10,4,13,45,817.0,106.5,0.8,29.8,667.5,135.68,74.48
2018,10,4,14,0,748.0,128.0,0.8,29.8,624.0,96.52,73.38
2018,10,4,14,15,736.0,123.5,0.8,29.7,591.5,86.93,65.87
2018,10,4,14,30,724.0,119.0,0.8,29.6,559.0,84.96,64.46
2018,10,4,14,45,759.5,100.0,0.8,29.5,535.0,81.4,61.75
2018,10,4,15,0,795.0,81.0,0.8,29.4,511.0,70.01,52.6
2018,10,4,15,15,784.0,76.5,0.8,29.3,470.5,66.98,50.3
2018,10,4,15,30,773.0,72.0,0.8,29.2,430.0,63.81,47.86
2018,10,4,15,45,743.0,68.5,0.75,29.15,382.5,60.9,45.6
2018,10,4,16,0,713.0,65.0,0.7,29.1,335.0,57.95,43.28
2018,10,4,16,15,670.5,61.5,0.7,28.6,286.0,54.82,40.85
2018,10,4,16,30,628.0,58.0,0.7,28.1,237.0,47.77,35.0
2018,10,4,16,45,563.0,52.0,0.65,27.6,188.0,42.8,30.77
2018,10,4,17,0,498.0,46.0,0.6,27.1,139.0,37.9,26.42
2018,10,4,17,15,371.5,38.0,0.65,26.65,95.0,31.12,20.22
2018,10,4,17,30,245.0,30.0,0.7,26.2,51.0,24.64,12.69
2018,10,4,17,45,132.5,17.0,0.75,25.7,27.5,13.38,0.0
2018,10,4,18,0,20.0,4.0,0.8,25.2,4.0,0.0,0.0
2018,10,4,18,15,10.0,2.0,0.8,25.2,2.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,0.8,25.2,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,0.8,24.75,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,0.8,23.45,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,0.8,22.95,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,0.8,21.75,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,0.75,21.3,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,0.7,20.95,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,0.7,20.65,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,0.7,20.55,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,0.65,20.45,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,0.6,20.35,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,0.65,20.3,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,0.7,20.25,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,0.7,20.15,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,10,5,6,15,66.0,8.0,0.8,20.5,10.5,0.0,0.0
2018,10,5,6,30,132.0,16.0,0.9,20.9,21.0,122.44,0.0
2018,10,5,6,45,260.0,27.5,1.05,21.35,56.5,314.1,220.01
2018,10,5,7,0,388.0,39.0,1.2,21.8,92.0,444.29,346.54
2018,10,5,7,15,469.0,46.5,1.15,22.25,138.0,530.23,416.18
2018,10,5,7,30,550.0,54.0,1.1,22.7,184.0,616.57,481.23
2018,10,5,7,45,602.0,60.0,1.1,23.15,233.0,673.64,521.86
2018,10,5,8,0,654.0,66.0,1.1,23.6,282.0,728.93,559.09
2018,10,5,8,15,689.5,70.0,1.05,24.25,330.0,758.31,575.74
2018,10,5,8,30,725.0,74.0,1.0,24.9,378.0,790.8,593.87
2018,10,5,8,45,750.5,76.5,0.95,25.55,423.0,808.65,601.51
2018,10,5,9,0,776.0,79.0,0.9,26.2,468.0,822.77,606.63
2018,10,5,9,15,792.0,82.0,0.9,26.75,508.0,825.12,605.01
2018,10,5,9,30,808.0,85.0,0.9,27.3,548.0,823.6,601.15
2018,10,5,9,45,820.0,87.5,0.9,27.8,582.5,814.12,592.43
2018,10,5,10,0,832.0,90.0,0.9,28.3,617.0,792.24,575.92
2018,10,5,10,15,840.5,91.5,0.9,28.55,645.0,771.87,561.27
2018,10,5,10,30,849.0,93.0,0.9,28.8,673.0,747.98,544.42
2018,10,5,10,45,854.5,94.5,0.9,29.0,694.0,718.43,523.65
2018,10,5,11,0,860.0,96.0,0.9,29.2,715.0,685.67,499.32
2018,10,5,11,15,863.0,97.0,0.85,29.35,728.5,647.77,470.66
2018,10,5,11,30,866.0,98.0,0.8,29.5,742.0,607.14,439.6
2018,10,5,11,45,845.5,107.5,0.8,29.65,740.5,558.29,402.57
2018,10,5,12,0,825.0,117.0,0.8,29.8,739.0,510.22,365.22
2018,10,5,12,15,734.5,153.5,0.75,29.9,706.0,448.59,317.9
2018,10,5,12,30,644.0,190.0,0.7,30.0,673.0,393.27,275.15
2018,10,5,12,45,656.5,183.0,0.7,30.05,669.5,347.57,237.58
2018,10,5,13,0,669.0,176.0,0.7,30.1,666.0,299.94,197.99
2018,10,5,13,15,624.5,188.5,0.65,30.1,637.0,251.63,160.61
2018,10,5,13,30,580.0,201.0,0.6,30.1,608.0,207.82,129.76
2018,10,5,13,45,502.0,216.0,0.55,30.1,559.0,167.21,108.33
2018,10,5,14,0,424.0,231.0,0.5,30.1,510.0,139.61,107.48
2018,10,5,14,15,403.0,210.0,0.5,30.0,464.5,129.22,99.58
2018,10,5,14,30,382.0,189.0,0.5,29.9,419.0,118.54,91.32
2018,10,5,14,45,315.5,200.5,0.45,29.75,382.0,130.9,101.53
2018,10,5,15,0,249.0,212.0,0.4,29.6,345.0,136.08,105.94
2018,10,5,15,15,214.0,200.0,0.45,29.5,307.5,134.17,104.78
2018,10,5,15,30,179.0,188.0,0.5,29.4,270.0,126.15,98.71
2018,10,5,15,45,173.5,158.0,0.5,29.25,230.5,108.85,84.99
2018,10,5,16,0,168.0,128.0,0.5,29.1,191.0,90.77,70.45
2018,10,5,16,15,191.5,112.0,0.55,28.6,173.5,78.52,60.61
2018,10,5,16,30,215.0,96.0,0.6,28.1,156.0,68.65,52.52
2018,10,5,16,45,179.0,77.5,0.6,27.55,120.5,56.12,41.96
2018,10,5,17,0,143.0,59.0,0.6,27.0,85.0,43.31,30.91
2018,10,5,17,15,164.0,43.5,0.6,26.35,64.0,32.54,21.33
2018,10,5,17,30,185.0,28.0,0.6,25.7,43.0,21.27,9.56
2018,10,5,17,45,99.5,15.0,0.65,25.0,22.5,11.8,0.0
2018,10,5,18,0,14.0,2.0,0.7,24.3,2.0,0.0,0.0
2018,10,5,18,15,7.0,1.0,0.7,24.3,1.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,0.75,23.8,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,0.85,23.1,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,0.9,22.75,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,0.9,22.6,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,0.9,21.65,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,0.85,21.35,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,0.8,21.05,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,0.8,20.75,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,0.75,20.45,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,0.7,19.65,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,0.65,19.35,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,0.7,19.25,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,0.7,19.15,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,0.75,19.1,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,10,6,6,15,34.5,7.0,0.95,19.35,8.0,0.0,0.0
2018,10,6,6,30,69.0,14.0,1.1,19.6,16.0,68.29,0.0
2018,10,6,6,45,148.5,29.0,1.25,19.9,45.0,217.55,149.18
2018,10,6,7,0,228.0,44.0,1.4,20.2,74.0,307.22,244.05
2018,10,6,7,15,184.5,53.0,1.4,20.6,84.5,253.6,205.86
2018,10,6,7,30,141.0,62.0,1.4,21.0,95.0,222.17,181.3
2018,10,6,7,45,71.5,61.0,1.4,21.4,78.0,134.67,108.7
2018,10,6,8,0,2.0,60.0,1.4,21.8,61.0,47.81,34.3
2018,10,6,8,15,2.0,62.0,1.35,22.3,63.0,49.35,35.51
2018,10,6,8,30,2.0,64.0,1.3,22.8,65.0,50.9,36.6
2018,10,6,8,45,1.0,61.0,1.25,23.3,61.5,47.67,33.71
2018,10,6,9,0,0.0,58.0,1.2,23.8,58.0,44.47,30.86
2018,10,6,9,15,1.5,84.0,1.15,24.2,85.0,65.94,48.17
2018,10,6,9,30,3.0,110.0,1.1,24.6,112.0,88.59,66.12
2018,10,6,9,45,9.5,161.5,1.0,25.0,167.5,137.86,104.91
2018,10,6,10,0,16.0,213.0,0.9,25.4,223.0,187.17,142.66
2018,10,6,10,15,22.5,234.5,0.85,25.7,249.5,208.75,158.58
2018,10,6,10,30,29.0,256.0,0.8,26.0,276.0,242.86,183.76
2018,10,6,10,45,18.0,223.0,0.75,26.3,235.5,190.28,143.13
2018,10,6,11,0,7.0,190.0,0.7,26.6,195.0,153.83,114.94
2018,10,6,11,15,8.0,198.0,0.65,26.85,204.0,159.71,119.28
2018,10,6,11,30,9.0,206.0,0.6,27.1,213.0,165.32,123.24
2018,10,6,11,45,8.5,203.5,0.6,27.35,210.0,161.73,120.25
2018,10,6,12,0,8.0,201.0,0.6,27.6,207.0,158.25,117.42
2018,10,6,12,15,6.5,190.0,0.55,27.7,195.0,148.06,109.56
2018,10,6,12,30,5.0,179.0,0.5,27.8,183.0,138.25,102.04
2018,10,6,12,45,6.0,189.5,0.5,27.95,194.0,145.21,107.28
2018,10,6,13,0,7.0,200.0,0.5,28.1,205.0,151.69,112.09
2018,10,6,13,15,11.5,216.0,0.5,28.1,224.0,162.03,119.77
2018,10,6,13,30,16.0,232.0,0.5,28.1,243.0,170.94,126.41
2018,10,6,13,45,17.0,226.5,0.45,28.1,238.0,164.45,121.74
2018,10,6,14,0,18.0,221.0,0.4,28.1,233.0,158.28,123.17
2018,10,6,14,15,32.0,207.0,0.45,28.0,226.5,141.72,110.35
2018,10,6,14,30,46.0,193.0,0.5,27.9,220.0,133.69,104.3
2018,10,6,14,45,258.5,171.5,0.5,27.8,310.0,113.51,88.3
2018,10,6,15,0,471.0,150.0,0.5,27.7,400.0,100.92,78.37
2018,10,6,15,15,567.5,125.0,0.55,27.55,400.5,89.37,69.19
2018,10,6,15,30,664.0,100.0,0.6,27.4,401.0,75.73,58.17
2018,10,6,15,45,627.5,95.5,0.6,27.25,354.5,72.94,56.09
2018,10,6,16,0,591.0,91.0,0.6,27.1,308.0,70.18,53.96
2018,10,6,16,15,543.5,84.0,0.6,26.75,260.5,65.43,50.14
2018,10,6,16,30,496.0,77.0,0.6,26.4,213.0,60.66,46.18
2018,10,6,16,45,427.0,67.5,0.6,26.05,167.0,51.08,37.96
2018,10,6,17,0,358.0,58.0,0.6,25.7,121.0,43.81,31.47
2018,10,6,17,15,261.0,44.5,0.6,25.15,82.0,33.56,22.2
2018,10,6,17,30,164.0,31.0,0.6,24.6,43.0,23.34,10.1
2018,10,6,17,45,86.0,16.5,0.6,24.0,22.5,12.98,0.0
2018,10,6,18,0,8.0,2.0,0.6,23.4,2.0,0.0,0.0
2018,10,6,18,15,4.0,1.0,0.6,23.4,1.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,0.6,22.45,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,0.6,22.15,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,0.6,21.85,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,0.6,21.55,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,0.6,21.05,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,0.6,20.85,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,0.6,20.55,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,0.6,20.45,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,0.6,20.45,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,0.45,20.55,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,0.4,20.6,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,0.35,20.6,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,0.3,20.6,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,0.3,20.55,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,0.3,20.45,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,0.3,20.4,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,0.35,20.3,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,0.4,20.2,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,0.4,20.15,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,0.4,20.1,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,0.5,19.9,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,0.5,19.85,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,10,7,6,15,34.5,7.0,0.5,20.2,8.0,0.0,0.0
2018,10,7,6,30,69.0,14.0,0.5,20.6,16.0,68.14,0.0
2018,10,7,6,45,175.5,29.5,0.5,21.05,49.0,240.01,158.11
2018,10,7,7,0,282.0,45.0,0.5,21.5,82.0,356.27,277.45
2018,10,7,7,15,341.0,57.0,0.45,22.1,121.5,422.73,332.39
2018,10,7,7,30,400.0,69.0,0.4,22.7,161.0,490.83,384.51
2018,10,7,7,45,417.5,82.0,0.4,23.35,198.5,522.54,407.37
2018,10,7,8,0,435.0,95.0,0.4,24.0,236.0,552.6,427.75
2018,10,7,8,15,476.5,103.5,0.4,24.45,281.0,596.7,457.29
2018,10,7,8,30,518.0,112.0,0.4,24.9,326.0,649.09,491.3
2018,10,7,8,45,324.5,156.5,0.35,25.4,296.0,484.81,370.0
2018,10,7,9,0,131.0,201.0,0.3,25.9,266.0,333.56,254.68
2018,10,7,9,15,115.0,218.0,0.3,26.25,278.5,329.74,251.32
2018,10,7,9,30,99.0,235.0,0.3,26.6,291.0,306.35,232.59
2018,10,7,9,45,161.0,239.5,0.3,27.0,337.5,373.22,281.88
2018,10,7,10,0,223.0,244.0,0.3,27.4,384.0,435.43,325.45
2018,10,7,10,15,196.0,269.0,0.3,27.65,396.0,408.28,303.73
2018,10,7,10,30,169.0,294.0,0.3,27.9,408.0,398.63,295.17
2018,10,7,10,45,459.5,218.0,0.3,28.15,542.0,550.71,404.3
2018,10,7,11,0,750.0,142.0,0.3,28.4,676.0,654.2,472.98
2018,10,7,11,15,743.5,148.0,0.35,28.55,685.5,618.86,445.85
2018,10,7,11,30,737.0,154.0,0.4,28.7,695.0,579.05,416.9
2018,10,7,11,45,771.5,141.5,0.45,28.9,712.0,543.73,390.3
2018,10,7,12,0,806.0,129.0,0.5,29.1,729.0,504.77,359.85
2018,10,7,12,15,816.0,124.5,0.55,29.2,730.5,456.88,322.08
2018,10,7,12,30,826.0,120.0,0.6,29.3,732.0,406.6,281.27
2018,10,7,12,45,731.5,154.0,0.65,29.35,690.5,345.66,234.22
2018,10,7,13,0,637.0,188.0,0.7,29.4,649.0,294.76,195.39
2018,10,7,13,15,518.0,224.5,0.7,29.4,593.0,248.69,163.04
2018,10,7,13,30,399.0,261.0,0.7,29.4,537.0,214.02,142.48
2018,10,7,13,45,578.0,192.5,0.75,29.4,576.0,155.11,98.91
2018,10,7,14,0,757.0,124.0,0.8,29.4,615.0,94.82,72.17
2018,10,7,14,15,678.0,140.5,0.85,29.25,563.5,96.11,73.54
2018,10,7,14,30,599.0,157.0,0.9,29.1,512.0,105.92,81.74
2018,10,7,14,45,654.5,132.0,0.9,29.0,496.0,93.04,71.46
2018,10,7,15,0,710.0,107.0,0.9,28.9,480.0,79.55,60.63
2018,10,7,15,15,694.0,101.0,0.9,28.7,439.5,76.2,58.12
2018,10,7,15,30,678.0,95.0,0.9,28.5,399.0,72.73,55.48
2018,10,7,15,45,641.5,90.5,0.85,28.3,352.5,69.81,53.26
2018,10,7,16,0,605.0,86.0,0.8,28.1,306.0,66.9,51.01
2018,10,7,16,15,556.5,80.0,0.75,27.65,258.5,62.74,47.69
2018,10,7,16,30,508.0,74.0,0.7,27.2,211.0,58.6,44.27
2018,10,7,16,45,436.5,64.5,0.7,26.7,164.5,51.51,38.18
2018,10,7,17,0,365.0,55.0,0.7,26.2,118.0,41.76,29.62
2018,10,7,17,15,265.5,41.5,0.65,25.65,79.0,31.45,20.28
2018,10,7,17,30,166.0,28.0,0.6,25.1,40.0,21.17,7.33
2018,10,7,17,45,87.0,15.0,0.6,24.55,21.0,11.8,0.0
2018,10,7,18,0,8.0,2.0,0.6,24.0,2.0,0.0,0.0
2018,10,7,18,15,4.0,1.0,0.6,24.0,1.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,0.65,23.6,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,0.7,22.65,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,0.7,21.95,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,0.65,21.65,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,0.6,21.15,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,0.6,20.35,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,0.6,20.25,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,0.6,20.15,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,0.6,20.05,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,0.6,19.55,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,0.65,19.4,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,0.7,19.25,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,0.7,19.15,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,0.7,19.05,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,0.7,18.95,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,10,8,6,15,51.5,7.0,0.85,19.5,8.5,0.0,0.0
2018,10,8,6,30,103.0,14.0,1.0,20.1,17.0,96.06,0.0
2018,10,8,6,45,237.0,26.0,1.15,20.65,51.0,284.14,180.88
2018,10,8,7,0,371.0,38.0,1.3,21.2,85.0,425.14,331.3
2018,10,8,7,15,372.5,46.0,1.35,21.8,112.0,440.34,349.77
2018,10,8,7,30,374.0,54.0,1.4,22.4,139.0,453.8,363.03
2018,10,8,7,45,192.0,83.5,1.5,22.95,127.5,295.06,238.51
2018,10,8,8,0,10.0,113.0,1.6,23.5,116.0,111.24,85.96
2018,10,8,8,15,14.0,130.5,1.65,23.95,135.5,129.05,100.53
2018,10,8,8,30,18.0,148.0,1.7,24.4,155.0,146.69,114.31
2018,10,8,8,45,23.0,165.5,1.75,24.85,176.0,164.99,128.43
2018,10,8,9,0,28.0,183.0,1.8,25.3,197.0,200.37,155.67
2018,10,8,9,15,26.0,195.5,1.85,25.6,209.0,189.36,146.26
2018,10,8,9,30,24.0,208.0,1.9,25.9,221.0,195.81,150.62
2018,10,8,9,45,33.5,226.5,1.9,26.2,246.5,234.29,179.9
2018,10,8,10,0,43.0,245.0,1.9,26.5,272.0,254.85,195.02
2018,10,8,10,15,40.5,249.0,1.9,26.7,275.0,250.65,191.06
2018,10,8,10,30,38.0,253.0,1.9,26.9,278.0,246.71,187.44
2018,10,8,10,45,71.0,284.0,1.9,27.15,333.5,292.53,221.98
2018,10,8,11,0,104.0,315.0,1.9,27.4,389.0,334.07,252.37
2018,10,8,11,15,72.5,288.5,1.9,27.55,340.5,281.8,212.31
2018,10,8,11,30,41.0,262.0,1.9,27.7,292.0,234.13,175.92
2018,10,8,11,45,123.5,272.5,1.9,27.85,363.5,286.72,215.35
2018,10,8,12,0,206.0,283.0,1.9,28.0,435.0,325.5,242.57
2018,10,8,12,15,147.0,293.0,1.9,28.05,401.5,286.81,212.8
2018,10,8,12,30,88.0,303.0,1.9,28.1,368.0,256.66,190.3
2018,10,8,12,45,156.5,303.0,1.9,28.15,416.5,266.52,195.2
2018,10,8,13,0,225.0,303.0,1.9,28.2,465.0,263.57,189.37
2018,10,8,13,15,181.0,278.5,1.95,28.2,406.5,224.12,160.5
2018,10,8,13,30,137.0,254.0,2.0,28.2,348.0,186.93,134.49
2018,10,8,13,45,219.0,243.0,2.0,28.15,387.0,163.42,116.59
2018,10,8,14,0,301.0,232.0,2.0,28.1,426.0,145.71,114.07
2018,10,8,14,15,386.5,196.5,1.95,28.0,432.0,122.12,95.25
2018,10,8,14,30,472.0,161.0,1.9,27.9,438.0,105.61,82.04
2018,10,8,14,45,510.0,136.0,1.9,27.75,417.0,92.4,71.46
2018,10,8,15,0,548.0,111.0,1.9,27.6,396.0,78.65,60.32
2018,10,8,15,15,338.0,94.0,1.85,27.35,265.0,65.43,49.54
2018,10,8,15,30,128.0,77.0,1.8,27.1,134.0,54.97,40.97
2018,10,8,15,45,381.0,76.0,1.7,26.9,218.0,55.41,41.51
2018,10,8,16,0,634.0,75.0,1.6,26.7,302.0,59.55,45.17
2018,10,8,16,15,610.0,67.0,1.45,26.25,258.0,53.95,40.55
2018,10,8,16,30,586.0,59.0,1.3,25.8,214.0,48.14,35.65
2018,10,8,16,45,520.0,52.0,1.2,25.35,167.5,42.53,30.76
2018,10,8,17,0,454.0,45.0,1.1,24.9,121.0,36.97,25.7
2018,10,8,17,15,269.0,33.5,1.05,24.4,74.5,27.14,16.72
2018,10,8,17,30,84.0,22.0,1.0,23.9,28.0,16.69,3.19
2018,10,8,17,45,45.0,11.5,0.95,23.35,14.5,9.05,0.0
2018,10,8,18,0,6.0,1.0,0.9,22.8,1.0,0.0,0.0
2018,10,8,18,15,3.0,0.5,0.9,22.8,0.5,0.0,0.0
2018,10,8,18,30,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,0.9,22.55,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,0.9,21.95,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,0.95,21.3,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.0,20.85,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.0,20.55,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,0.95,20.25,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,0.85,19.95,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,0.8,19.45,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.8,19.25,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.8,18.95,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.8,18.85,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.85,18.75,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.9,18.75,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.9,18.85,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.9,18.95,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,10,9,6,15,5.0,5.0,1.15,19.35,5.0,0.0,0.0
2018,10,9,6,30,10.0,10.0,1.3,19.7,10.0,16.1,0.0
2018,10,9,6,45,14.5,26.0,1.45,20.05,27.0,46.19,23.45
2018,10,9,7,0,19.0,42.0,1.6,20.4,44.0,68.29,50.05
2018,10,9,7,15,44.5,62.5,1.7,20.8,71.5,113.82,89.54
2018,10,9,7,30,70.0,83.0,1.8,21.2,99.0,174.96,140.93
2018,10,9,7,45,57.5,97.5,1.9,21.65,112.5,157.12,126.24
2018,10,9,8,0,45.0,112.0,2.0,22.1,126.0,156.81,125.33
2018,10,9,8,15,69.0,136.5,2.05,22.5,162.5,203.22,163.11
2018,10,9,8,30,93.0,161.0,2.1,22.9,199.0,248.26,198.76
2018,10,9,8,45,115.0,183.5,2.2,23.35,236.0,307.16,244.16
2018,10,9,9,0,137.0,206.0,2.3,23.8,273.0,344.71,272.21
2018,10,9,9,15,87.0,208.0,2.3,24.1,252.0,274.08,215.14
2018,10,9,9,30,37.0,210.0,2.3,24.4,231.0,225.95,175.46
2018,10,9,9,45,40.5,227.0,2.35,24.7,251.0,240.71,186.42
2018,10,9,10,0,44.0,244.0,2.4,25.0,271.0,254.67,196.48
2018,10,9,10,15,54.0,266.5,2.35,25.2,301.5,278.14,213.9
2018,10,9,10,30,64.0,289.0,2.3,25.4,332.0,299.85,229.71
2018,10,9,10,45,59.0,291.5,2.3,25.65,332.0,290.7,221.88
2018,10,9,11,0,54.0,294.0,2.3,25.9,332.0,282.0,214.57
2018,10,9,11,15,41.0,278.0,2.3,26.0,307.0,253.1,192.12
2018,10,9,11,30,28.0,262.0,2.3,26.1,282.0,226.47,171.46
2018,10,9,11,45,21.0,244.0,2.25,26.2,259.0,199.34,150.49
2018,10,9,12,0,14.0,226.0,2.2,26.3,236.0,179.81,135.36
2018,10,9,12,15,27.5,251.5,2.15,26.25,271.5,203.15,153.03
2018,10,9,12,30,41.0,277.0,2.1,26.2,307.0,220.97,166.07
2018,10,9,12,45,54.5,213.0,2.05,26.15,252.5,174.97,130.25
2018,10,9,13,0,68.0,149.0,2.0,26.1,198.0,127.1,92.47
2018,10,9,13,15,321.0,160.5,1.95,26.0,381.0,167.22,112.9
2018,10,9,13,30,574.0,172.0,1.9,25.9,564.0,179.94,112.97
2018,10,9,13,45,455.0,196.0,1.85,25.75,499.5,144.89,97.78
2018,10,9,14,0,336.0,220.0,1.8,25.6,435.0,140.5,111.02
2018,10,9,14,15,169.5,169.0,1.75,25.5,277.5,108.89,85.36
2018,10,9,14,30,3.0,118.0,1.7,25.4,120.0,89.37,69.47
2018,10,9,14,45,70.5,160.0,1.65,25.25,196.5,114.22,90.35
2018,10,9,15,0,138.0,202.0,1.6,25.1,273.0,133.95,106.92
2018,10,9,15,15,193.0,181.5,1.55,24.95,271.5,123.47,98.56
2018,10,9,15,30,248.0,161.0,1.5,24.8,270.0,108.55,86.48
2018,10,9,15,45,218.0,138.5,1.45,24.65,226.0,94.99,75.4
2018,10,9,16,0,188.0,116.0,1.4,24.5,182.0,80.99,63.8
2018,10,9,16,15,180.0,105.0,1.25,24.25,160.5,73.98,57.99
2018,10,9,16,30,172.0,94.0,1.1,24.0,139.0,66.71,51.79
2018,10,9,16,45,125.0,74.0,0.95,23.7,103.0,53.94,40.69
2018,10,9,17,0,78.0,54.0,0.8,23.4,67.0,39.85,28.26
2018,10,9,17,15,71.0,36.0,0.75,22.9,44.5,27.07,16.65
2018,10,9,17,30,64.0,18.0,0.7,22.4,22.0,13.78,0.02
2018,10,9,17,45,32.0,9.0,0.7,21.95,11.0,7.08,0.0
2018,10,9,18,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,0.75,21.35,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,0.8,20.95,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,0.8,20.75,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,0.8,20.25,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,0.8,19.75,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,0.8,19.15,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,0.85,19.05,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,0.9,18.95,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,0.95,18.9,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.0,18.95,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.0,19.05,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.05,19.15,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,1.1,19.25,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,1.05,19.3,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,10,10,6,15,2.5,2.0,1.15,19.55,2.0,0.0,0.0
2018,10,10,6,30,5.0,4.0,1.3,19.8,4.0,7.25,0.0
2018,10,10,6,45,2.5,7.0,1.4,20.05,7.0,7.58,0.0
2018,10,10,7,0,0.0,10.0,1.5,20.3,10.0,7.58,0.45
2018,10,10,7,15,0.0,16.0,1.55,20.55,16.0,12.15,4.42
2018,10,10,7,30,0.0,22.0,1.6,20.8,22.0,16.73,8.36
2018,10,10,7,45,0.0,31.5,1.7,21.05,31.5,24.01,14.51
2018,10,10,8,0,0.0,41.0,1.8,21.3,41.0,31.31,20.61
2018,10,10,8,15,0.0,48.5,1.85,21.65,48.5,37.09,25.35
2018,10,10,8,30,0.0,56.0,1.9,22.0,56.0,42.88,30.04
2018,10,10,8,45,0.0,62.0,2.0,22.3,62.0,47.53,33.73
2018,10,10,9,0,0.0,68.0,2.1,22.6,68.0,52.18,37.39
2018,10,10,9,15,0.0,89.5,2.2,22.9,89.5,69.02,50.93
2018,10,10,9,30,0.0,111.0,2.3,23.2,111.0,86.94,65.2
2018,10,10,9,45,0.0,97.5,2.4,23.5,97.5,75.4,55.65
2018,10,10,10,0,0.0,84.0,2.5,23.8,84.0,64.69,46.85
2018,10,10,10,15,1.0,102.0,2.55,24.05,102.5,79.7,58.78
2018,10,10,10,30,2.0,120.0,2.6,24.3,121.0,94.83,70.69
2018,10,10,10,45,2.5,142.5,2.65,24.5,144.0,113.03,84.93
2018,10,10,11,0,3.0,165.0,2.7,24.7,167.0,130.93,98.83
2018,10,10,11,15,2.5,145.0,2.7,24.8,146.5,114.14,85.46
2018,10,10,11,30,2.0,125.0,2.7,24.9,126.0,97.84,72.52
2018,10,10,11,45,1.0,115.5,2.7,24.95,116.0,89.73,66.07
2018,10,10,12,0,0.0,106.0,2.7,25.0,106.0,81.83,59.79
2018,10,10,12,15,0.0,92.5,2.65,25.0,92.5,71.46,51.57
2018,10,10,12,30,0.0,79.0,2.6,25.0,79.0,60.96,43.24
2018,10,10,12,45,0.0,79.0,2.6,25.0,79.0,60.95,43.26
2018,10,10,13,0,0.0,79.0,2.6,25.0,79.0,60.93,43.29
2018,10,10,13,15,0.5,107.5,2.5,24.95,108.0,82.67,60.63
2018,10,10,13,30,1.0,136.0,2.4,24.9,137.0,103.11,76.87
2018,10,10,13,45,2.5,145.5,2.35,24.9,147.5,109.3,81.83
2018,10,10,14,0,4.0,155.0,2.3,24.9,158.0,115.17,90.73
2018,10,10,14,15,2.5,147.0,2.25,24.85,149.0,109.45,86.18
2018,10,10,14,30,1.0,139.0,2.2,24.8,140.0,103.68,81.61
2018,10,10,14,45,0.5,108.5,2.15,24.8,109.0,82.39,64.04
2018,10,10,15,0,0.0,78.0,2.1,24.8,78.0,59.94,45.35
2018,10,10,15,15,1.0,87.0,2.05,24.7,87.5,66.69,51.24
2018,10,10,15,30,2.0,96.0,2.0,24.6,97.0,72.68,56.49
2018,10,10,15,45,1.0,83.5,1.9,24.45,84.0,63.53,48.9
2018,10,10,16,0,0.0,71.0,1.8,24.3,71.0,54.3,41.16
2018,10,10,16,15,1.5,68.0,1.75,24.15,68.5,51.73,39.03
2018,10,10,16,30,3.0,65.0,1.7,24.0,66.0,49.01,36.66
2018,10,10,16,45,1.5,45.5,1.65,23.85,46.0,34.84,24.31
2018,10,10,17,0,0.0,26.0,1.6,23.7,26.0,19.81,11.19
2018,10,10,17,15,3.0,17.5,1.55,23.55,17.5,13.33,5.22
2018,10,10,17,30,6.0,9.0,1.5,23.4,9.0,7.06,0.0
2018,10,10,17,45,3.0,4.5,1.45,23.25,4.5,3.54,0.0
2018,10,10,18,0,0.0,0.0,1.4,23.1,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,1.4,23.1,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,1.4,23.1,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,1.3,22.95,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,1.2,22.8,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,1.2,22.75,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,1.2,22.7,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,1.2,22.7,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.2,22.7,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.2,22.65,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.2,22.6,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.15,22.6,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.05,22.55,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,0.95,22.45,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,0.85,22.35,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,0.8,22.25,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,0.8,22.15,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,0.75,22.1,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,0.7,22.05,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
