Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,11,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.0,22.05,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.2,22.15,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,1.45,22.25,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,1.6,22.3,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,1.8,22.4,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2018,10,11,6,15,0.5,1.0,2.15,22.65,1.0,0.0,0.0
2018,10,11,6,30,1.0,2.0,2.3,22.8,2.0,2.39,0.0
2018,10,11,6,45,0.5,4.0,2.5,22.9,4.0,3.44,0.0
2018,10,11,7,0,0.0,6.0,2.7,23.0,6.0,4.54,0.0
2018,10,11,7,15,0.0,8.0,2.85,23.2,8.0,6.06,0.0
2018,10,11,7,30,0.0,10.0,3.0,23.4,10.0,7.58,0.62
2018,10,11,7,45,0.0,11.0,3.15,23.55,11.0,8.35,1.29
2018,10,11,8,0,0.0,12.0,3.3,23.7,12.0,9.12,1.93
2018,10,11,8,15,0.0,24.5,3.45,23.85,24.5,18.66,9.84
2018,10,11,8,30,0.0,37.0,3.6,24.0,37.0,28.26,17.72
2018,10,11,8,45,0.0,38.5,3.75,24.15,38.5,29.42,18.6
2018,10,11,9,0,0.0,40.0,3.9,24.3,40.0,30.6,19.48
2018,10,11,9,15,0.0,46.0,4.0,24.4,46.0,35.23,23.18
2018,10,11,9,30,0.0,52.0,4.1,24.5,52.0,39.88,26.88
2018,10,11,9,45,0.0,45.5,4.25,24.55,45.5,34.89,22.75
2018,10,11,10,0,0.0,39.0,4.4,24.6,39.0,29.91,18.65
2018,10,11,10,15,0.0,53.5,4.4,24.65,53.5,41.11,27.65
2018,10,11,10,30,0.0,68.0,4.4,24.7,68.0,52.34,36.62
2018,10,11,10,45,0.0,64.5,4.35,24.75,64.5,49.65,34.4
2018,10,11,11,0,0.0,61.0,4.3,24.8,61.0,46.96,32.19
2018,10,11,11,15,0.0,54.5,4.25,24.85,54.5,41.95,28.14
2018,10,11,11,30,0.0,48.0,4.2,24.9,48.0,36.94,24.09
2018,10,11,11,45,0.0,49.0,4.15,24.9,49.0,37.72,24.7
2018,10,11,12,0,0.0,50.0,4.1,24.9,50.0,38.5,25.32
2018,10,11,12,15,0.0,59.0,4.05,24.9,59.0,45.46,30.9
2018,10,11,12,30,0.0,68.0,4.0,24.9,68.0,52.42,36.48
2018,10,11,12,45,0.0,57.0,3.95,24.9,57.0,43.89,29.67
2018,10,11,13,0,0.0,46.0,3.9,24.9,46.0,35.38,22.86
2018,10,11,13,15,0.0,49.5,4.0,24.85,49.5,38.07,25.06
2018,10,11,13,30,0.0,53.0,4.1,24.8,53.0,40.76,27.26
2018,10,11,13,45,0.0,45.0,4.25,24.75,45.0,34.56,22.32
2018,10,11,14,0,0.0,37.0,4.4,24.7,37.0,28.38,18.38
2018,10,11,14,15,0.0,53.5,4.6,24.65,53.5,41.08,29.17
2018,10,11,14,30,0.0,70.0,4.8,24.6,70.0,53.8,40.0
2018,10,11,14,45,0.0,50.0,5.0,24.55,50.0,38.33,27.0
2018,10,11,15,0,0.0,30.0,5.2,24.5,30.0,22.93,13.96
2018,10,11,15,15,0.0,24.5,5.3,24.45,24.5,18.7,10.4
2018,10,11,15,30,0.0,19.0,5.4,24.4,19.0,14.48,6.81
2018,10,11,15,45,0.0,16.0,5.45,24.3,16.0,12.18,4.86
2018,10,11,16,0,0.0,13.0,5.5,24.2,13.0,9.88,2.9
2018,10,11,16,15,0.0,11.5,5.35,24.1,11.5,8.73,1.91
2018,10,11,16,30,0.0,10.0,5.2,24.0,10.0,7.59,0.91
2018,10,11,16,45,0.0,8.0,5.0,23.85,8.0,6.06,0.0
2018,10,11,17,0,0.0,6.0,4.8,23.7,6.0,4.54,0.0
2018,10,11,17,15,0.0,4.5,4.65,23.45,4.5,3.4,0.0
2018,10,11,17,30,0.0,3.0,4.5,23.2,3.0,2.27,0.0
2018,10,11,17,45,0.0,1.5,4.35,23.0,1.5,1.18,0.0
2018,10,11,18,0,0.0,0.0,4.2,22.8,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,4.2,22.8,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,4.2,22.8,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,4.05,22.15,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,3.9,21.5,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,3.8,21.05,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,3.7,20.6,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,3.65,20.1,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,3.6,19.6,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,3.5,19.1,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,3.4,18.6,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,3.3,18.05,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,3.1,17.05,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,2.95,16.15,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,10,12,6,15,66.0,6.0,1.2,9.2,7.0,0.0,0.0
2018,10,12,6,30,132.0,12.0,1.3,9.6,14.0,117.25,0.0
2018,10,12,6,45,316.5,22.5,1.45,9.95,52.0,336.56,155.8
2018,10,12,7,0,501.0,33.0,1.6,10.3,90.0,513.1,408.02
2018,10,12,7,15,590.5,39.0,1.7,10.8,140.0,608.24,493.41
2018,10,12,7,30,680.0,45.0,1.8,11.3,190.0,701.3,568.89
2018,10,12,7,45,732.0,50.0,1.95,11.75,243.0,757.92,613.34
2018,10,12,8,0,784.0,55.0,2.1,12.2,296.0,811.88,653.38
2018,10,12,8,15,818.0,58.0,2.1,12.7,347.0,843.73,674.03
2018,10,12,8,30,852.0,61.0,2.1,13.2,398.0,862.15,684.23
2018,10,12,8,45,875.5,63.5,2.1,13.65,446.0,876.49,691.31
2018,10,12,9,0,899.0,66.0,2.1,14.1,494.0,886.97,695.5
2018,10,12,9,15,913.0,68.0,2.1,14.55,535.0,884.43,690.58
2018,10,12,9,30,927.0,70.0,2.1,15.0,576.0,877.87,683.13
2018,10,12,9,45,939.0,71.0,2.05,15.45,612.5,864.34,670.54
2018,10,12,10,0,951.0,72.0,2.0,15.9,649.0,846.76,655.42
2018,10,12,10,15,959.5,73.5,1.9,16.3,679.0,822.95,635.86
2018,10,12,10,30,968.0,75.0,1.8,16.7,709.0,795.24,613.84
2018,10,12,10,45,971.5,76.0,1.75,17.1,729.5,759.67,586.31
2018,10,12,11,0,975.0,77.0,1.7,17.5,750.0,720.75,554.74
2018,10,12,11,15,978.5,77.0,1.65,17.8,763.5,677.66,519.9
2018,10,12,11,30,982.0,77.0,1.6,18.1,777.0,631.56,482.17
2018,10,12,11,45,981.5,77.0,1.5,18.4,781.5,580.57,439.68
2018,10,12,12,0,981.0,77.0,1.4,18.7,786.0,527.34,394.51
2018,10,12,12,15,980.0,77.0,1.35,18.85,783.0,471.88,346.96
2018,10,12,12,30,979.0,77.0,1.3,19.0,780.0,414.67,296.86
2018,10,12,12,45,974.5,76.5,1.25,19.2,767.5,354.52,243.71
2018,10,12,13,0,970.0,76.0,1.2,19.4,755.0,293.53,190.08
2018,10,12,13,15,964.5,75.5,1.15,19.5,735.5,231.78,138.29
2018,10,12,13,30,959.0,75.0,1.1,19.6,716.0,169.79,92.94
2018,10,12,13,45,950.5,73.5,1.0,19.65,688.0,107.0,61.8
2018,10,12,14,0,942.0,72.0,0.9,19.7,660.0,76.3,59.76
2018,10,12,14,15,930.0,71.0,0.8,19.7,625.5,75.02,58.84
2018,10,12,14,30,918.0,70.0,0.7,19.7,591.0,73.67,57.82
2018,10,12,14,45,902.5,68.5,0.6,19.65,551.0,71.81,56.4
2018,10,12,15,0,887.0,67.0,0.5,19.6,511.0,69.87,54.91
2018,10,12,15,15,865.0,64.5,0.5,19.55,465.0,67.01,52.64
2018,10,12,15,30,843.0,62.0,0.5,19.5,419.0,64.05,50.25
2018,10,12,15,45,808.0,59.5,0.45,19.45,368.5,55.36,42.88
2018,10,12,16,0,773.0,57.0,0.4,19.4,318.0,52.79,40.76
2018,10,12,16,15,634.0,53.5,0.45,18.85,245.0,48.17,36.85
2018,10,12,16,30,495.0,50.0,0.5,18.3,172.0,40.53,30.15
2018,10,12,16,45,288.0,36.0,0.5,17.8,103.0,28.36,19.32
2018,10,12,17,0,81.0,22.0,0.5,17.3,34.0,17.17,9.27
2018,10,12,17,15,59.5,14.5,0.55,16.9,21.5,11.41,3.69
2018,10,12,17,30,38.0,7.0,0.6,16.5,9.0,5.37,0.0
2018,10,12,17,45,19.0,3.5,0.65,16.15,4.5,2.75,0.0
2018,10,12,18,0,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,0.65,15.6,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,0.65,14.3,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,0.75,12.2,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,0.75,10.15,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,10,13,6,15,19.0,3.5,1.2,10.0,4.0,0.0,0.0
2018,10,13,6,30,38.0,7.0,1.3,10.3,8.0,36.45,0.0
2018,10,13,6,45,186.5,22.5,1.4,10.6,41.5,224.5,83.9
2018,10,13,7,0,335.0,38.0,1.5,10.9,75.0,387.56,310.32
2018,10,13,7,15,445.0,47.0,1.6,11.45,123.5,499.24,408.86
2018,10,13,7,30,555.0,56.0,1.7,12.0,172.0,611.25,499.7
2018,10,13,7,45,616.5,61.5,1.85,12.5,222.5,675.02,549.91
2018,10,13,8,0,678.0,67.0,2.0,13.0,273.0,736.59,596.12
2018,10,13,8,15,720.0,71.0,2.1,13.4,323.5,769.52,619.15
2018,10,13,8,30,762.0,75.0,2.2,13.8,374.0,806.58,644.47
2018,10,13,8,45,792.0,78.0,2.3,14.15,421.5,827.83,657.78
2018,10,13,9,0,822.0,81.0,2.4,14.5,469.0,845.0,668.07
2018,10,13,9,15,846.0,82.5,2.35,14.85,512.5,850.88,669.03
2018,10,13,9,30,870.0,84.0,2.3,15.2,556.0,852.45,667.1
2018,10,13,9,45,847.0,93.5,2.25,15.5,577.5,820.24,641.57
2018,10,13,10,0,824.0,103.0,2.2,15.8,599.0,785.25,614.54
2018,10,13,10,15,877.0,94.5,2.15,16.1,645.0,779.2,608.37
2018,10,13,10,30,930.0,86.0,2.1,16.4,691.0,775.66,603.88
2018,10,13,10,45,937.5,86.5,2.05,16.7,713.0,743.35,577.78
2018,10,13,11,0,945.0,87.0,2.0,17.0,735.0,707.52,548.37
2018,10,13,11,15,949.5,87.0,1.9,17.2,749.0,665.98,514.21
2018,10,13,11,30,954.0,87.0,1.8,17.4,763.0,621.44,477.19
2018,10,13,11,45,944.0,91.0,1.75,17.65,764.0,570.09,434.51
2018,10,13,12,0,934.0,95.0,1.7,17.9,765.0,517.26,389.76
2018,10,13,12,15,945.0,90.5,1.65,18.0,766.5,465.07,344.34
2018,10,13,12,30,956.0,86.0,1.6,18.1,768.0,410.15,295.51
2018,10,13,12,45,953.0,85.0,1.55,18.25,756.0,351.15,242.96
2018,10,13,13,0,950.0,84.0,1.5,18.4,744.0,291.2,189.93
2018,10,13,13,15,944.5,83.5,1.45,18.45,725.0,230.45,138.9
2018,10,13,13,30,939.0,83.0,1.4,18.5,706.0,169.49,94.58
2018,10,13,13,45,931.5,81.5,1.35,18.5,679.0,107.82,64.88
2018,10,13,14,0,924.0,80.0,1.3,18.5,652.0,80.83,63.95
2018,10,13,14,15,912.0,78.0,1.25,18.45,617.5,78.99,62.58
2018,10,13,14,30,900.0,76.0,1.2,18.4,583.0,77.07,61.09
2018,10,13,14,45,882.5,74.5,1.15,18.3,542.5,75.24,59.71
2018,10,13,15,0,865.0,73.0,1.1,18.2,502.0,73.33,58.25
2018,10,13,15,15,842.5,70.5,1.05,18.0,456.5,64.12,50.5
2018,10,13,15,30,820.0,68.0,1.0,17.8,411.0,61.92,48.79
2018,10,13,15,45,787.5,64.5,0.9,17.55,362.0,58.78,46.23
2018,10,13,16,0,755.0,61.0,0.8,17.3,313.0,55.63,43.62
2018,10,13,16,15,610.0,62.5,0.75,16.75,244.5,50.86,39.53
2018,10,13,16,30,465.0,64.0,0.7,16.2,176.0,50.99,39.63
2018,10,13,16,45,444.0,51.0,0.65,15.6,137.0,41.37,30.94
2018,10,13,17,0,423.0,38.0,0.6,15.0,98.0,31.36,21.7
2018,10,13,17,15,303.5,28.5,0.65,14.4,62.5,23.47,13.36
2018,10,13,17,30,184.0,19.0,0.7,13.8,27.0,15.73,0.0
2018,10,13,17,45,92.0,9.5,0.75,13.15,13.5,7.47,0.0
2018,10,13,18,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,0.95,7.95,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,10,14,6,15,3.0,2.0,1.2,8.25,2.0,0.0,0.0
2018,10,14,6,30,6.0,4.0,1.2,8.4,4.0,8.02,0.0
2018,10,14,6,45,3.5,18.0,1.25,8.6,18.0,17.77,0.0
2018,10,14,7,0,1.0,32.0,1.3,8.8,32.0,29.72,18.92
2018,10,14,7,15,9.0,51.5,1.25,9.1,53.5,56.92,43.52
2018,10,14,7,30,17.0,71.0,1.2,9.4,75.0,93.83,76.12
2018,10,14,7,45,11.0,60.0,1.15,9.7,63.0,57.44,44.86
2018,10,14,8,0,5.0,49.0,1.1,10.0,51.0,41.95,31.22
2018,10,14,8,15,2.5,59.0,1.0,10.4,60.0,47.43,35.78
2018,10,14,8,30,0.0,69.0,0.9,10.8,69.0,52.93,40.25
2018,10,14,8,45,0.0,68.5,0.8,11.2,68.5,52.55,39.74
2018,10,14,9,0,0.0,68.0,0.7,11.6,68.0,52.18,39.24
2018,10,14,9,15,0.0,58.5,0.75,11.75,58.5,44.86,32.86
2018,10,14,9,30,0.0,49.0,0.8,11.9,49.0,37.56,26.53
2018,10,14,9,45,0.0,58.5,0.85,12.05,58.5,44.91,32.69
2018,10,14,10,0,0.0,68.0,0.9,12.2,68.0,52.27,38.8
2018,10,14,10,15,1.5,106.0,0.9,12.4,107.0,83.31,64.71
2018,10,14,10,30,3.0,144.0,0.9,12.6,146.0,115.11,90.82
2018,10,14,10,45,3.5,160.5,0.9,12.75,163.0,128.32,101.37
2018,10,14,11,0,4.0,177.0,0.9,12.9,180.0,141.21,111.64
2018,10,14,11,15,3.0,160.5,0.85,13.45,162.5,126.63,99.37
2018,10,14,11,30,2.0,144.0,0.8,14.0,145.0,112.57,87.67
2018,10,14,11,45,3.0,151.5,0.8,14.6,153.5,118.44,92.22
2018,10,14,12,0,4.0,159.0,0.8,15.2,162.0,124.07,96.49
2018,10,14,12,15,4.0,160.0,0.8,15.65,163.0,124.14,96.33
2018,10,14,12,30,4.0,161.0,0.8,16.1,164.0,124.16,96.16
2018,10,14,12,45,4.5,159.0,0.8,16.55,162.0,122.08,94.32
2018,10,14,13,0,5.0,157.0,0.8,17.0,160.0,119.94,92.45
2018,10,14,13,15,18.5,202.0,0.8,17.25,214.0,152.5,117.9
2018,10,14,13,30,32.0,247.0,0.8,17.5,268.0,172.64,133.31
2018,10,14,13,45,41.5,246.5,0.85,17.75,272.5,166.27,128.81
2018,10,14,14,0,51.0,246.0,0.9,18.0,277.0,163.03,133.01
2018,10,14,14,15,71.5,239.0,0.9,18.1,280.0,159.12,129.99
2018,10,14,14,30,92.0,232.0,0.9,18.2,283.0,154.99,126.8
2018,10,14,14,45,90.5,215.0,0.95,18.35,262.5,144.95,118.68
2018,10,14,15,0,89.0,198.0,1.0,18.5,242.0,134.65,110.31
2018,10,14,15,15,63.0,174.0,1.0,18.35,203.5,119.83,98.15
2018,10,14,15,30,37.0,150.0,1.0,18.2,165.0,104.68,85.55
2018,10,14,15,45,30.0,111.0,1.0,18.1,122.5,80.45,64.93
2018,10,14,16,0,23.0,72.0,1.0,18.0,80.0,54.53,42.5
2018,10,14,16,15,11.5,58.5,0.9,17.6,62.5,44.97,34.2
2018,10,14,16,30,0.0,45.0,0.8,17.2,45.0,34.41,24.86
2018,10,14,16,45,4.0,34.0,0.65,16.8,34.5,25.98,17.27
2018,10,14,17,0,8.0,23.0,0.5,16.4,24.0,18.13,10.08
2018,10,14,17,15,7.0,14.5,0.5,16.1,15.0,11.4,3.33
2018,10,14,17,30,6.0,6.0,0.5,15.8,6.0,4.72,0.0
2018,10,14,17,45,3.0,3.0,0.5,15.45,3.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,0.45,14.75,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,0.35,14.4,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,0.3,14.4,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,0.25,14.4,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,0.2,14.4,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,0.2,14.4,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,0.2,14.4,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,0.2,14.35,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,0.2,14.3,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,0.25,14.25,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,0.3,14.15,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,0.3,14.1,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,0.3,14.1,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,0.3,14.1,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,0.3,14.1,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,0.3,14.1,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,0.35,14.1,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.4,14.05,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.4,14.05,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,0.4,14.15,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,0.4,14.25,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,0.4,14.35,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,10,15,6,15,5.5,2.0,0.5,14.55,2.0,0.0,0.0
2018,10,15,6,30,11.0,4.0,0.6,14.7,4.0,12.05,0.0
2018,10,15,6,45,5.5,12.0,0.7,14.9,12.0,13.99,0.0
2018,10,15,7,0,0.0,20.0,0.8,15.1,20.0,15.24,6.59
2018,10,15,7,15,120.0,35.5,0.8,15.45,60.0,166.07,136.31
2018,10,15,7,30,240.0,51.0,0.8,15.8,100.0,314.47,260.21
2018,10,15,7,45,146.0,65.5,0.85,16.1,97.5,225.4,186.68
2018,10,15,8,0,52.0,80.0,0.9,16.4,95.0,122.27,99.4
2018,10,15,8,15,48.0,102.5,1.05,17.05,118.5,141.61,115.13
2018,10,15,8,30,44.0,125.0,1.2,17.7,142.0,159.95,129.34
2018,10,15,8,45,103.5,154.0,1.35,18.4,200.5,259.89,210.96
2018,10,15,9,0,163.0,183.0,1.5,19.1,259.0,338.68,272.84
2018,10,15,9,15,256.5,192.0,1.7,19.85,323.5,439.12,350.26
2018,10,15,9,30,350.0,201.0,1.9,20.6,388.0,515.28,407.05
2018,10,15,9,45,475.0,179.5,2.1,21.3,451.5,599.11,468.78
2018,10,15,10,0,600.0,158.0,2.3,22.0,515.0,664.83,515.7
2018,10,15,10,15,698.0,134.0,2.4,22.45,568.0,690.05,532.6
2018,10,15,10,30,796.0,110.0,2.5,22.9,621.0,703.75,541.07
2018,10,15,10,45,821.5,104.5,2.55,23.35,647.0,681.04,521.96
2018,10,15,11,0,847.0,99.0,2.6,23.8,673.0,649.17,496.25
2018,10,15,11,15,633.5,182.5,2.65,24.0,616.5,560.98,427.38
2018,10,15,11,30,420.0,266.0,2.7,24.2,560.0,469.34,356.62
2018,10,15,11,45,466.5,253.0,2.75,24.45,582.0,452.76,342.19
2018,10,15,12,0,513.0,240.0,2.8,24.7,604.0,430.97,322.59
2018,10,15,12,15,544.0,226.5,2.8,24.8,611.0,397.3,293.42
2018,10,15,12,30,575.0,213.0,2.8,24.9,618.0,359.95,260.52
2018,10,15,12,45,461.0,245.0,2.8,25.0,566.5,307.85,220.01
2018,10,15,13,0,347.0,277.0,2.8,25.1,515.0,268.4,191.14
2018,10,15,13,15,306.5,285.5,2.8,25.05,491.5,237.53,168.2
2018,10,15,13,30,266.0,294.0,2.8,25.0,468.0,210.43,150.59
2018,10,15,13,45,381.5,247.5,2.75,25.0,486.0,166.47,121.0
2018,10,15,14,0,497.0,201.0,2.7,25.0,504.0,127.86,101.28
2018,10,15,14,15,525.0,178.0,2.65,24.9,482.5,116.75,92.39
2018,10,15,14,30,553.0,155.0,2.6,24.8,461.0,105.14,83.0
2018,10,15,14,45,650.5,122.0,2.55,24.7,456.5,88.06,68.97
2018,10,15,15,0,748.0,89.0,2.5,24.6,452.0,75.22,58.39
2018,10,15,15,15,729.0,83.5,2.35,24.4,410.0,71.4,55.39
2018,10,15,15,30,710.0,78.0,2.2,24.2,368.0,67.47,52.26
2018,10,15,15,45,676.5,73.0,2.05,24.0,322.0,58.7,44.94
2018,10,15,16,0,643.0,68.0,1.9,23.8,276.0,55.02,41.9
2018,10,15,16,15,592.5,62.5,1.7,23.2,229.0,50.73,38.31
2018,10,15,16,30,542.0,57.0,1.5,22.6,182.0,46.47,34.61
2018,10,15,16,45,463.0,49.0,1.3,22.05,137.0,40.06,28.84
2018,10,15,17,0,384.0,41.0,1.1,21.5,92.0,33.72,22.86
2018,10,15,17,15,256.0,29.0,1.05,21.05,56.5,23.86,12.16
2018,10,15,17,30,128.0,17.0,1.0,20.6,21.0,13.38,0.0
2018,10,15,17,45,64.0,8.5,1.0,20.1,10.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.1,19.1,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.1,18.9,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.1,18.45,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.05,18.2,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.0,17.75,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,0.95,17.35,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,0.9,17.25,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,0.85,17.15,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,0.75,17.05,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,0.7,16.95,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,0.7,16.85,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,0.8,16.55,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.0,16.45,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.15,16.3,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,1.45,15.85,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,1.5,15.55,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,16,6,15,2.0,1.5,1.55,15.4,1.5,0.0,0.0
2018,10,16,6,30,4.0,3.0,1.6,15.4,3.0,5.59,0.0
2018,10,16,6,45,2.0,12.5,1.65,15.4,12.5,11.18,0.0
2018,10,16,7,0,0.0,22.0,1.7,15.4,22.0,16.78,7.69
2018,10,16,7,15,0.0,37.0,1.7,15.5,37.0,29.16,18.75
2018,10,16,7,30,0.0,52.0,1.7,15.6,52.0,42.82,30.67
2018,10,16,7,45,0.0,46.5,1.7,15.75,46.5,35.56,24.72
2018,10,16,8,0,0.0,41.0,1.7,15.9,41.0,31.31,21.14
2018,10,16,8,15,14.0,64.0,1.7,16.15,69.5,67.55,52.5
2018,10,16,8,30,28.0,87.0,1.7,16.4,98.0,102.37,82.07
2018,10,16,8,45,20.5,91.0,1.65,16.65,99.5,97.83,77.59
2018,10,16,9,0,13.0,95.0,1.6,16.9,101.0,85.62,66.79
2018,10,16,9,15,6.5,82.5,1.6,17.25,85.5,68.96,52.42
2018,10,16,9,30,0.0,70.0,1.6,17.6,70.0,53.76,39.34
2018,10,16,9,45,79.0,137.5,1.55,17.9,184.0,196.87,158.55
2018,10,16,10,0,158.0,205.0,1.5,18.2,298.0,320.87,256.56
2018,10,16,10,15,246.5,236.0,1.4,18.6,389.5,423.73,334.22
2018,10,16,10,30,335.0,267.0,1.3,19.0,481.0,501.36,390.05
2018,10,16,10,45,241.5,278.0,1.2,19.35,435.0,427.38,331.14
2018,10,16,11,0,148.0,289.0,1.1,19.7,389.0,347.88,269.17
2018,10,16,11,15,144.0,298.5,0.95,20.0,397.0,340.29,262.25
2018,10,16,11,30,140.0,308.0,0.8,20.3,405.0,332.12,254.43
2018,10,16,11,45,81.5,274.5,0.7,20.6,331.0,256.79,196.4
2018,10,16,12,0,23.0,241.0,0.6,20.9,257.0,194.46,148.5
2018,10,16,12,15,22.5,241.5,0.5,21.05,257.0,191.77,146.31
2018,10,16,12,30,22.0,242.0,0.4,21.2,257.0,189.02,143.81
2018,10,16,12,45,15.5,220.5,0.3,21.4,231.0,169.09,128.28
2018,10,16,13,0,9.0,199.0,0.2,21.6,205.0,150.36,113.86
2018,10,16,13,15,91.5,240.0,0.3,21.7,299.5,179.58,133.21
2018,10,16,13,30,174.0,281.0,0.4,21.8,394.0,199.32,145.94
2018,10,16,13,45,210.5,274.5,0.5,21.9,405.5,179.39,134.47
2018,10,16,14,0,247.0,268.0,0.6,22.0,417.0,163.69,131.26
2018,10,16,14,15,170.5,243.5,0.65,21.85,344.0,156.93,126.2
2018,10,16,14,30,94.0,219.0,0.7,21.7,271.0,147.94,119.23
2018,10,16,14,45,50.0,182.5,0.75,21.55,210.0,126.17,101.59
2018,10,16,15,0,6.0,146.0,0.8,21.4,149.0,106.83,85.79
2018,10,16,15,15,19.0,138.5,0.8,21.15,146.5,101.42,81.6
2018,10,16,15,30,32.0,131.0,0.8,20.9,144.0,93.3,75.02
2018,10,16,15,45,16.0,88.5,0.75,20.6,95.0,66.85,52.59
2018,10,16,16,0,0.0,46.0,0.7,20.3,46.0,35.16,25.24
2018,10,16,16,15,0.0,28.5,0.65,19.95,28.5,21.71,13.49
2018,10,16,16,30,0.0,11.0,0.6,19.6,11.0,8.34,1.7
2018,10,16,16,45,0.0,8.5,0.55,19.2,8.5,6.44,0.0
2018,10,16,17,0,0.0,6.0,0.5,18.8,6.0,4.54,0.0
2018,10,16,17,15,0.0,4.0,0.4,18.6,4.0,3.02,0.0
2018,10,16,17,30,0.0,2.0,0.3,18.4,2.0,1.57,0.0
2018,10,16,17,45,0.0,1.0,0.25,18.15,1.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,0.2,17.9,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,0.2,17.9,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,0.2,17.9,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,0.2,17.7,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,0.2,17.5,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,0.2,17.45,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,0.2,17.4,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,0.25,17.35,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,0.3,17.3,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,0.3,17.3,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,0.3,17.3,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,0.3,17.25,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,0.3,17.2,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,0.3,17.2,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,0.3,17.2,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,0.3,17.2,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,0.3,17.2,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,0.3,17.25,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,0.3,17.3,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,0.35,17.3,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,0.4,17.3,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,0.4,17.3,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,0.4,17.3,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,0.45,17.3,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,0.5,17.25,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,0.5,17.15,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,0.5,17.1,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,0.5,17.05,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,0.45,16.95,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,0.4,16.9,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,0.45,16.85,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,0.5,16.8,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,0.55,16.7,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.65,16.25,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.75,15.95,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.85,15.65,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.95,15.25,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,17,6,15,9.0,1.5,1.0,14.5,1.5,0.0,0.0
2018,10,17,6,30,18.0,3.0,1.0,14.4,3.0,16.85,0.0
2018,10,17,6,45,9.0,8.0,1.0,14.3,8.0,16.8,0.0
2018,10,17,7,0,0.0,13.0,1.0,14.2,13.0,9.87,2.17
2018,10,17,7,15,0.0,24.0,1.05,14.35,24.0,18.28,9.72
2018,10,17,7,30,0.0,35.0,1.1,14.5,35.0,26.72,17.15
2018,10,17,7,45,0.0,46.0,1.15,14.6,46.0,35.18,24.53
2018,10,17,8,0,0.0,57.0,1.2,14.7,57.0,43.66,31.83
2018,10,17,8,15,10.0,89.0,1.3,14.9,93.0,82.02,64.79
2018,10,17,8,30,20.0,121.0,1.4,15.1,129.0,121.25,97.81
2018,10,17,8,45,97.0,155.0,1.45,15.3,199.0,255.43,209.97
2018,10,17,9,0,174.0,189.0,1.5,15.5,269.0,355.04,289.8
2018,10,17,9,15,245.0,198.0,1.55,15.8,321.5,434.86,351.51
2018,10,17,9,30,316.0,207.0,1.6,16.1,374.0,491.58,394.24
2018,10,17,9,45,318.5,224.5,1.7,16.4,402.0,497.91,396.99
2018,10,17,10,0,321.0,242.0,1.8,16.7,430.0,502.0,398.41
2018,10,17,10,15,369.5,241.5,1.85,17.1,468.0,520.27,411.16
2018,10,17,10,30,418.0,241.0,1.9,17.5,506.0,549.2,431.04
2018,10,17,10,45,376.5,266.0,1.95,17.9,510.5,506.68,396.61
2018,10,17,11,0,335.0,291.0,2.0,18.3,515.0,479.28,373.69
2018,10,17,11,15,264.5,309.0,2.0,18.6,488.0,429.53,333.9
2018,10,17,11,30,194.0,327.0,2.0,18.9,461.0,376.28,291.82
2018,10,17,11,45,220.0,326.0,2.05,19.2,479.0,371.04,286.57
2018,10,17,12,0,246.0,325.0,2.1,19.5,497.0,362.78,278.31
2018,10,17,12,15,344.5,294.5,2.1,19.65,534.5,360.95,273.47
2018,10,17,12,30,443.0,264.0,2.1,19.8,572.0,346.56,257.28
2018,10,17,12,45,586.0,210.0,2.15,19.95,610.5,316.08,225.86
2018,10,17,13,0,729.0,156.0,2.2,20.1,649.0,270.38,180.98
2018,10,17,13,15,831.5,116.0,2.2,20.15,663.5,215.55,131.7
2018,10,17,13,30,934.0,76.0,2.2,20.2,678.0,151.7,82.72
2018,10,17,13,45,933.0,73.0,2.25,20.2,653.5,90.07,57.67
2018,10,17,14,0,932.0,70.0,2.3,20.2,629.0,74.46,58.27
2018,10,17,14,15,920.5,68.5,2.25,20.15,595.0,72.82,57.02
2018,10,17,14,30,909.0,67.0,2.2,20.1,561.0,71.09,55.69
2018,10,17,14,45,893.5,65.5,2.2,20.05,521.5,69.19,54.22
2018,10,17,15,0,878.0,64.0,2.2,20.0,482.0,67.19,52.66
2018,10,17,15,15,856.5,62.0,2.05,19.7,437.5,64.62,50.67
2018,10,17,15,30,835.0,60.0,1.9,19.4,393.0,61.96,48.57
2018,10,17,15,45,802.5,56.5,1.75,19.1,344.0,52.91,40.86
2018,10,17,16,0,770.0,53.0,1.6,18.8,295.0,49.56,38.04
2018,10,17,16,15,682.0,52.5,1.45,18.05,239.5,47.99,36.76
2018,10,17,16,30,594.0,52.0,1.3,17.3,184.0,43.19,32.49
2018,10,17,16,45,473.0,44.0,1.15,16.5,132.0,36.24,26.14
2018,10,17,17,0,352.0,36.0,1.0,15.7,80.0,29.53,19.7
2018,10,17,17,15,239.0,24.5,1.0,15.15,48.0,20.11,8.12
2018,10,17,17,30,126.0,13.0,1.0,14.6,16.0,10.23,0.0
2018,10,17,17,45,63.0,6.5,1.0,14.0,8.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.05,7.25,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,10,18,6,15,3.5,2.0,1.15,7.2,2.0,0.0,0.0
2018,10,18,6,30,7.0,4.0,1.3,7.4,4.0,8.77,0.0
2018,10,18,6,45,108.0,18.5,1.4,7.65,28.5,143.54,0.0
2018,10,18,7,0,209.0,33.0,1.5,7.9,53.0,272.33,213.4
2018,10,18,7,15,252.0,48.5,1.7,8.4,87.0,326.85,273.34
2018,10,18,7,30,295.0,64.0,1.9,8.9,121.0,382.45,323.76
2018,10,18,7,45,480.0,63.5,2.1,9.35,187.5,547.87,460.08
2018,10,18,8,0,665.0,63.0,2.3,9.8,254.0,709.0,585.4
2018,10,18,8,15,711.0,66.5,2.35,10.15,303.5,744.2,610.05
2018,10,18,8,30,757.0,70.0,2.4,10.5,353.0,783.32,637.53
2018,10,18,8,45,728.0,84.0,2.45,10.85,384.0,771.27,626.26
2018,10,18,9,0,699.0,98.0,2.5,11.2,415.0,750.67,608.96
2018,10,18,9,15,718.5,104.5,2.4,11.45,456.0,759.13,612.61
2018,10,18,9,30,738.0,111.0,2.3,11.7,497.0,763.67,613.1
2018,10,18,9,45,840.5,90.0,2.25,11.95,557.5,796.07,634.37
2018,10,18,10,0,943.0,69.0,2.2,12.2,618.0,817.21,647.01
2018,10,18,10,15,945.0,72.5,2.1,12.5,645.0,790.82,625.11
2018,10,18,10,30,947.0,76.0,2.0,12.8,672.0,760.85,601.29
2018,10,18,10,45,945.5,79.0,1.9,13.15,690.5,724.57,570.99
2018,10,18,11,0,944.0,82.0,1.8,13.5,709.0,685.28,537.95
2018,10,18,11,15,962.0,77.5,1.75,13.75,727.5,647.54,506.23
2018,10,18,11,30,980.0,73.0,1.7,14.0,746.0,605.83,470.7
2018,10,18,11,45,981.5,73.5,1.6,14.3,751.5,556.58,428.18
2018,10,18,12,0,983.0,74.0,1.5,14.6,757.0,504.88,382.8
2018,10,18,12,15,981.5,74.0,1.4,14.8,753.5,449.35,333.56
2018,10,18,12,30,980.0,74.0,1.3,15.0,750.0,392.14,282.02
2018,10,18,12,45,976.5,74.0,1.25,15.15,738.5,332.94,228.63
2018,10,18,13,0,973.0,74.0,1.2,15.3,727.0,272.77,175.2
2018,10,18,13,15,967.5,73.5,1.15,15.35,707.5,211.2,124.24
2018,10,18,13,30,962.0,73.0,1.1,15.4,688.0,149.41,81.86
2018,10,18,13,45,953.5,72.5,1.05,15.5,661.0,87.53,58.48
2018,10,18,14,0,945.0,72.0,1.0,15.6,634.0,76.02,60.7
2018,10,18,14,15,932.0,70.0,0.95,15.55,598.5,74.01,59.12
2018,10,18,14,30,919.0,68.0,0.9,15.5,563.0,71.91,57.46
2018,10,18,14,45,902.0,66.5,0.85,15.45,522.5,69.96,55.92
2018,10,18,15,0,885.0,65.0,0.8,15.4,482.0,67.92,54.31
2018,10,18,15,15,862.5,62.5,0.75,15.3,436.5,64.98,51.92
2018,10,18,15,30,840.0,60.0,0.7,15.2,391.0,61.93,49.41
2018,10,18,15,45,790.0,59.0,0.65,15.1,339.0,54.61,43.08
2018,10,18,16,0,740.0,58.0,0.6,15.0,287.0,53.08,41.81
2018,10,18,16,15,690.0,52.0,0.6,14.5,236.0,47.68,37.06
2018,10,18,16,30,640.0,46.0,0.6,14.0,185.0,42.25,32.12
2018,10,18,16,45,573.0,39.0,0.6,13.5,139.0,35.82,26.1
2018,10,18,17,0,506.0,32.0,0.6,13.0,93.0,29.42,19.77
2018,10,18,17,15,339.0,23.0,0.7,12.45,55.5,19.2,6.46
2018,10,18,17,30,172.0,14.0,0.8,11.9,18.0,11.02,0.0
2018,10,18,17,45,86.0,7.0,0.85,11.35,9.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,0.95,7.25,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.9,6.65,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.85,6.6,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.75,6.6,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,0.65,6.55,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,0.55,6.45,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,0.5,6.4,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,0.5,6.35,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,0.5,6.3,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,0.45,6.2,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,0.4,6.1,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,0.5,5.9,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,0.5,5.8,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,0.5,5.7,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,0.5,5.6,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,0.5,5.4,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,0.5,5.3,0.0,0.0,0.0
2018,10,19,6,15,35.0,3.5,0.45,5.55,3.5,0.0,0.0
2018,10,19,6,30,70.0,7.0,0.4,5.8,7.0,5.51,0.0
2018,10,19,6,45,246.0,18.5,0.35,6.05,38.0,215.88,0.0
2018,10,19,7,0,422.0,30.0,0.3,6.3,69.0,447.34,337.91
2018,10,19,7,15,523.0,37.0,0.25,6.9,116.0,534.41,428.39
2018,10,19,7,30,624.0,44.0,0.2,7.5,163.0,636.28,509.42
2018,10,19,7,45,680.5,49.0,0.2,8.1,213.0,695.4,553.96
2018,10,19,8,0,737.0,54.0,0.2,8.7,263.0,751.76,593.71
2018,10,19,8,15,774.5,57.5,0.35,9.6,312.5,786.36,617.68
2018,10,19,8,30,812.0,61.0,0.5,10.5,362.0,817.44,638.58
2018,10,19,8,45,837.5,63.5,0.65,11.4,408.0,832.9,648.05
2018,10,19,9,0,863.0,66.0,0.8,12.3,454.0,835.28,648.36
2018,10,19,9,15,880.0,67.5,0.95,12.95,494.5,834.52,647.08
2018,10,19,9,30,897.0,69.0,1.1,13.6,535.0,829.84,643.01
2018,10,19,9,45,910.0,71.0,1.2,14.25,570.5,818.48,633.6
2018,10,19,10,0,923.0,73.0,1.3,14.9,606.0,803.09,621.51
2018,10,19,10,15,930.5,73.5,1.35,15.3,633.5,777.89,602.63
2018,10,19,10,30,938.0,74.0,1.4,15.7,661.0,749.07,581.35
2018,10,19,10,45,942.0,75.0,1.4,16.05,681.0,714.83,553.9
2018,10,19,11,0,946.0,76.0,1.4,16.4,701.0,677.33,523.56
2018,10,19,11,15,948.0,76.5,1.45,16.65,713.0,635.05,489.71
2018,10,19,11,30,950.0,77.0,1.5,16.9,725.0,589.99,452.89
2018,10,19,11,45,949.0,77.5,1.55,17.15,729.0,540.86,411.95
2018,10,19,12,0,948.0,78.0,1.6,17.4,733.0,489.61,368.16
2018,10,19,12,15,946.0,77.5,1.65,17.55,728.5,435.24,320.84
2018,10,19,12,30,944.0,77.0,1.7,17.7,724.0,379.36,271.15
2018,10,19,12,45,940.0,76.0,1.75,17.85,711.5,321.26,219.18
2018,10,19,13,0,936.0,75.0,1.8,18.0,699.0,262.37,167.29
2018,10,19,13,15,929.0,74.5,1.85,18.05,679.0,202.8,118.52
2018,10,19,13,30,922.0,74.0,1.9,18.1,659.0,143.23,78.44
2018,10,19,13,45,912.0,73.5,1.95,18.1,632.0,83.78,66.59
2018,10,19,14,0,902.0,73.0,2.0,18.1,605.0,75.52,59.72
2018,10,19,14,15,889.0,71.0,2.0,18.05,571.0,73.57,58.19
2018,10,19,14,30,876.0,69.0,2.0,18.0,537.0,71.52,56.58
2018,10,19,14,45,858.5,67.0,2.0,17.95,497.5,69.28,54.81
2018,10,19,15,0,841.0,65.0,2.0,17.9,458.0,66.95,52.95
2018,10,19,15,15,815.5,63.0,1.9,17.7,413.5,58.2,45.53
2018,10,19,15,30,790.0,61.0,1.8,17.5,369.0,56.2,43.95
2018,10,19,15,45,754.5,58.0,1.7,17.25,321.5,53.31,41.55
2018,10,19,16,0,719.0,55.0,1.6,17.0,274.0,50.43,39.11
2018,10,19,16,15,665.5,50.5,1.45,16.25,225.0,46.19,35.43
2018,10,19,16,30,612.0,46.0,1.3,15.5,176.0,42.0,31.64
2018,10,19,16,45,523.0,39.5,1.15,14.75,129.5,33.08,23.47
2018,10,19,17,0,434.0,33.0,1.0,14.0,83.0,27.57,17.94
2018,10,19,17,15,283.0,23.0,1.0,13.5,49.0,19.08,4.74
2018,10,19,17,30,132.0,13.0,1.0,13.0,15.0,10.23,0.0
2018,10,19,17,45,66.0,6.5,1.0,12.5,7.5,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,1.55,12.55,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.55,12.8,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,20,6,15,4.5,1.0,1.55,12.9,1.0,0.0,0.0
2018,10,20,6,30,9.0,2.0,1.6,13.1,2.0,0.0,0.0
2018,10,20,6,45,4.5,10.5,1.7,13.25,10.5,11.93,0.0
2018,10,20,7,0,0.0,19.0,1.8,13.4,19.0,14.48,5.38
2018,10,20,7,15,0.0,31.0,1.85,13.65,31.0,23.68,14.17
2018,10,20,7,30,0.0,43.0,1.9,13.9,43.0,33.29,22.7
2018,10,20,7,45,0.0,47.0,1.9,14.2,47.0,35.96,25.19
2018,10,20,8,0,0.0,51.0,1.9,14.5,51.0,39.02,27.87
2018,10,20,8,15,0.0,53.0,1.9,14.7,53.0,40.56,29.16
2018,10,20,8,30,0.0,55.0,1.9,14.9,55.0,42.1,30.4
2018,10,20,8,45,0.0,58.5,1.85,15.15,58.5,44.81,32.59
2018,10,20,9,0,0.0,62.0,1.8,15.4,62.0,47.53,34.75
2018,10,20,9,15,0.0,53.0,1.85,15.55,53.0,40.6,28.78
2018,10,20,9,30,0.0,44.0,1.9,15.7,44.0,33.69,22.86
2018,10,20,9,45,0.0,63.5,1.9,15.85,63.5,48.75,35.42
2018,10,20,10,0,0.0,83.0,1.9,16.0,83.0,63.87,47.9
2018,10,20,10,15,0.0,95.5,1.9,16.1,95.5,73.7,55.91
2018,10,20,10,30,0.0,108.0,1.9,16.2,108.0,83.7,64.03
2018,10,20,10,45,0.0,107.0,1.9,16.35,107.0,82.81,63.15
2018,10,20,11,0,0.0,106.0,1.9,16.5,106.0,81.95,62.33
2018,10,20,11,15,0.0,100.5,1.95,16.7,100.5,77.6,58.66
2018,10,20,11,30,0.0,95.0,2.0,16.9,95.0,73.31,55.06
2018,10,20,11,45,0.0,98.5,2.05,17.1,98.5,76.02,57.21
2018,10,20,12,0,0.0,102.0,2.1,17.3,102.0,78.68,59.33
2018,10,20,12,15,0.0,89.5,2.2,17.65,89.5,69.05,51.38
2018,10,20,12,30,0.0,77.0,2.3,18.0,77.0,59.34,43.37
2018,10,20,12,45,12.0,129.5,2.4,18.4,137.5,102.21,77.88
2018,10,20,13,0,24.0,182.0,2.5,18.8,198.0,138.68,106.59
2018,10,20,13,15,127.5,228.5,2.5,19.05,309.5,176.23,131.98
2018,10,20,13,30,231.0,275.0,2.5,19.3,421.0,197.82,146.52
2018,10,20,13,45,266.5,244.0,2.55,19.55,405.5,153.88,125.22
2018,10,20,14,0,302.0,213.0,2.6,19.8,390.0,137.05,111.32
2018,10,20,14,15,236.0,218.5,2.55,19.8,352.0,138.88,113.11
2018,10,20,14,30,170.0,224.0,2.5,19.8,314.0,146.22,119.54
2018,10,20,14,45,297.5,188.5,2.45,19.85,331.5,124.74,101.65
2018,10,20,15,0,425.0,153.0,2.4,19.9,349.0,103.51,83.85
2018,10,20,15,15,451.5,129.5,2.25,19.6,319.5,90.41,72.96
2018,10,20,15,30,478.0,106.0,2.1,19.3,290.0,76.64,61.34
2018,10,20,15,45,558.0,87.0,1.95,19.05,274.5,67.35,53.47
2018,10,20,16,0,638.0,68.0,1.8,18.8,259.0,55.17,42.94
2018,10,20,16,15,484.0,62.5,1.7,18.2,192.5,49.79,38.27
2018,10,20,16,30,330.0,57.0,1.6,17.6,126.0,42.96,32.15
2018,10,20,16,45,314.0,44.5,1.5,16.95,95.5,35.7,25.46
2018,10,20,17,0,298.0,32.0,1.4,16.3,65.0,26.13,16.37
2018,10,20,17,15,202.0,21.5,1.4,15.85,39.0,17.63,1.87
2018,10,20,17,30,106.0,11.0,1.4,15.4,13.0,8.65,0.0
2018,10,20,17,45,53.0,5.5,1.4,14.95,6.5,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.65,11.55,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,3.1,10.45,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,3.65,9.95,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,4.0,9.05,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,4.2,8.6,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,3.6,7.4,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,3.35,6.75,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,3.1,6.1,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,2.9,5.75,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,2.7,5.4,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,2.25,4.45,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,2.2,4.3,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,2.1,4.15,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,2.0,3.95,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.95,3.85,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.9,3.8,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.85,3.75,0.0,0.0,0.0
