Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,21,5,30,0.0,0.0,1.8,3.7,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.8,3.65,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.8,3.6,0.0,0.0,0.0
2018,10,21,6,15,32.5,3.5,1.9,3.85,3.0,0.0,0.0
2018,10,21,6,30,65.0,7.0,2.0,4.1,6.0,0.0,0.0
2018,10,21,6,45,241.0,18.5,2.1,4.35,36.0,210.47,0.0
2018,10,21,7,0,417.0,30.0,2.2,4.6,66.0,438.97,328.6
2018,10,21,7,15,523.5,37.5,2.4,5.05,113.0,543.72,450.38
2018,10,21,7,30,630.0,45.0,2.6,5.5,160.0,637.98,533.6
2018,10,21,7,45,691.0,49.5,2.8,6.0,211.0,700.59,586.74
2018,10,21,8,0,752.0,54.0,3.0,6.5,262.0,760.01,634.26
2018,10,21,8,15,791.0,58.0,3.05,6.9,312.5,796.31,661.12
2018,10,21,8,30,830.0,62.0,3.1,7.3,363.0,828.99,684.01
2018,10,21,8,45,857.0,64.5,3.15,7.65,410.5,845.38,694.0
2018,10,21,9,0,884.0,67.0,3.2,8.0,458.0,848.67,694.03
2018,10,21,9,15,903.0,69.0,3.15,8.4,500.0,849.64,691.64
2018,10,21,9,30,922.0,71.0,3.1,8.8,542.0,846.52,686.29
2018,10,21,9,45,934.5,72.0,3.05,9.15,577.5,832.79,673.43
2018,10,21,10,0,947.0,73.0,3.0,9.5,613.0,815.06,657.91
2018,10,21,10,15,954.5,74.0,2.95,9.8,640.5,789.61,637.03
2018,10,21,10,30,962.0,75.0,2.9,10.1,668.0,760.42,613.43
2018,10,21,10,45,968.5,76.0,2.8,10.45,690.0,726.89,584.25
2018,10,21,11,0,975.0,77.0,2.7,10.8,712.0,689.83,552.03
2018,10,21,11,15,978.5,77.0,2.65,11.05,725.0,646.66,515.12
2018,10,21,11,30,982.0,77.0,2.6,11.3,738.0,600.54,475.16
2018,10,21,11,45,983.5,77.5,2.55,11.6,743.5,551.11,431.57
2018,10,21,12,0,985.0,78.0,2.5,11.9,749.0,499.25,384.97
2018,10,21,12,15,984.5,77.5,2.4,12.05,745.5,443.56,334.34
2018,10,21,12,30,984.0,77.0,2.3,12.2,742.0,386.13,281.35
2018,10,21,12,45,982.0,76.0,2.25,12.4,730.5,326.4,226.25
2018,10,21,13,0,980.0,75.0,2.2,12.6,719.0,265.59,171.39
2018,10,21,13,15,974.5,74.0,2.15,12.7,699.0,203.4,119.85
2018,10,21,13,30,969.0,73.0,2.1,12.8,679.0,141.03,78.27
2018,10,21,13,45,961.0,71.5,2.05,12.9,651.5,78.31,63.27
2018,10,21,14,0,953.0,70.0,2.0,13.0,624.0,74.72,60.31
2018,10,21,14,15,941.0,69.0,1.95,12.95,589.5,73.35,59.25
2018,10,21,14,30,929.0,68.0,1.9,12.9,555.0,71.89,58.13
2018,10,21,14,45,910.5,66.0,1.85,12.85,513.5,69.54,56.21
2018,10,21,15,0,892.0,64.0,1.8,12.8,472.0,67.08,54.21
2018,10,21,15,15,867.5,61.0,1.7,12.6,425.5,63.71,51.42
2018,10,21,15,30,843.0,58.0,1.6,12.4,379.0,60.23,48.5
2018,10,21,15,45,808.5,55.0,1.45,12.2,330.0,51.76,41.06
2018,10,21,16,0,774.0,52.0,1.3,12.0,281.0,48.74,38.42
2018,10,21,16,15,721.0,47.5,1.15,11.2,230.0,44.33,34.5
2018,10,21,16,30,668.0,43.0,1.0,10.4,179.0,39.97,30.46
2018,10,21,16,45,577.0,37.0,0.85,9.55,131.0,34.14,24.88
2018,10,21,17,0,486.0,31.0,0.7,8.7,83.0,28.51,18.88
2018,10,21,17,15,306.5,21.0,0.75,8.2,47.5,17.53,0.0
2018,10,21,17,30,127.0,11.0,0.8,7.7,12.0,8.65,0.0
2018,10,21,17,45,63.5,5.5,0.85,7.15,6.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,0.85,6.15,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,0.8,5.45,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,0.75,4.6,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,0.7,4.25,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,0.7,3.7,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,0.7,3.3,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,0.7,3.15,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,0.7,2.85,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,0.7,2.7,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,0.7,2.55,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,0.7,2.4,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,0.7,2.25,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,0.7,2.1,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,0.7,1.95,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,0.7,1.8,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,0.7,1.65,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,0.7,1.5,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,0.7,1.4,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,0.7,1.3,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,0.7,1.15,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,0.7,0.9,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,0.7,0.8,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,0.7,0.7,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,0.7,0.6,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,0.7,0.4,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,0.7,0.3,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,0.7,0.2,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,0.7,0.2,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,0.7,0.2,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,0.7,0.15,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,0.7,0.1,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,0.7,0.15,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,0.7,0.2,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,0.7,0.2,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,0.7,0.2,0.0,0.0,0.0
2018,10,22,6,15,30.5,3.0,0.7,0.75,2.5,0.0,0.0
2018,10,22,6,30,61.0,6.0,0.7,1.3,5.0,0.0,0.0
2018,10,22,6,45,230.0,17.0,0.75,1.8,33.0,199.72,0.0
2018,10,22,7,0,399.0,28.0,0.8,2.3,61.0,418.87,304.74
2018,10,22,7,15,503.5,35.0,0.75,3.05,106.0,510.42,418.23
2018,10,22,7,30,608.0,42.0,0.7,3.8,151.0,614.04,504.67
2018,10,22,7,45,668.0,46.5,0.65,4.55,200.5,674.79,552.0
2018,10,22,8,0,728.0,51.0,0.6,5.3,250.0,732.79,593.89
2018,10,22,8,15,766.0,55.0,0.75,6.3,299.0,767.98,619.2
2018,10,22,8,30,804.0,59.0,0.9,7.3,348.0,799.73,640.97
2018,10,22,8,45,829.5,62.5,1.05,8.3,394.0,816.26,651.01
2018,10,22,9,0,855.0,66.0,1.2,9.3,440.0,819.9,651.61
2018,10,22,9,15,872.5,68.0,1.3,9.85,480.5,820.03,650.06
2018,10,22,9,30,890.0,70.0,1.4,10.4,521.0,816.24,645.76
2018,10,22,9,45,902.5,71.0,1.45,10.95,555.5,803.24,634.4
2018,10,22,10,0,915.0,72.0,1.5,11.5,590.0,786.35,620.51
2018,10,22,10,15,924.0,73.5,1.55,11.95,618.5,763.54,602.75
2018,10,22,10,30,933.0,75.0,1.6,12.4,647.0,736.96,582.01
2018,10,22,10,45,939.5,76.0,1.65,12.8,668.0,704.49,555.36
2018,10,22,11,0,946.0,77.0,1.7,13.2,689.0,668.6,525.69
2018,10,22,11,15,949.5,78.0,1.75,13.5,702.5,627.65,491.77
2018,10,22,11,30,953.0,79.0,1.8,13.8,716.0,583.77,454.75
2018,10,22,11,45,954.5,79.0,1.8,14.1,721.0,535.27,412.95
2018,10,22,12,0,956.0,79.0,1.8,14.4,726.0,484.43,368.22
2018,10,22,12,15,955.0,78.5,1.85,14.6,722.5,430.11,319.9
2018,10,22,12,30,954.0,78.0,1.9,14.8,719.0,374.16,269.2
2018,10,22,12,45,927.5,86.0,1.95,15.0,700.5,316.46,217.53
2018,10,22,13,0,901.0,94.0,2.0,15.2,682.0,259.88,168.16
2018,10,22,13,15,918.0,85.0,2.0,15.25,669.5,199.79,118.36
2018,10,22,13,30,935.0,76.0,2.0,15.3,657.0,137.21,76.4
2018,10,22,13,45,844.5,98.0,2.05,15.4,606.0,81.69,65.6
2018,10,22,14,0,754.0,120.0,2.1,15.5,555.0,87.32,70.63
2018,10,22,14,15,684.5,129.5,2.05,15.4,507.0,92.59,75.37
2018,10,22,14,30,615.0,139.0,2.0,15.3,459.0,98.56,80.74
2018,10,22,14,45,660.5,117.5,2.0,15.25,437.5,86.47,70.44
2018,10,22,15,0,706.0,96.0,2.0,15.2,416.0,73.85,59.63
2018,10,22,15,15,749.0,80.0,1.85,14.9,389.0,69.59,56.13
2018,10,22,15,30,792.0,64.0,1.7,14.6,362.0,58.47,46.52
2018,10,22,15,45,521.5,81.0,1.55,14.3,266.5,62.62,50.36
2018,10,22,16,0,251.0,98.0,1.4,14.0,171.0,70.43,57.36
2018,10,22,16,15,263.0,78.0,1.3,13.3,142.0,56.49,45.0
2018,10,22,16,30,275.0,58.0,1.2,12.6,113.0,43.17,32.97
2018,10,22,16,45,261.5,46.0,1.05,11.85,86.0,34.69,25.05
2018,10,22,17,0,248.0,34.0,0.9,11.1,59.0,25.93,16.27
2018,10,22,17,15,153.0,20.5,0.9,10.65,33.0,15.62,0.0
2018,10,22,17,30,58.0,7.0,0.9,10.2,7.0,5.51,0.0
2018,10,22,17,45,29.0,3.5,0.95,9.7,3.5,0.0,0.0
2018,10,22,18,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,0.95,8.05,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,0.9,6.65,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,0.9,6.45,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,0.9,6.35,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,0.9,6.15,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,0.85,5.9,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,0.8,5.65,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,0.8,5.35,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,0.75,4.85,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,0.7,4.65,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,0.7,4.55,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,0.7,4.45,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,0.7,4.15,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,10,23,6,15,0.0,0.5,0.75,4.3,0.5,0.0,0.0
2018,10,23,6,30,0.0,1.0,0.8,4.7,1.0,0.0,0.0
2018,10,23,6,45,3.0,12.0,0.8,5.1,12.0,11.86,0.0
2018,10,23,7,0,6.0,23.0,0.8,5.5,23.0,24.39,12.23
2018,10,23,7,15,92.0,42.0,0.9,6.15,57.5,158.87,131.64
2018,10,23,7,30,178.0,61.0,1.0,6.8,92.0,254.99,216.87
2018,10,23,7,45,258.0,75.5,1.15,7.45,136.5,358.89,305.38
2018,10,23,8,0,338.0,90.0,1.3,8.1,181.0,442.42,374.57
2018,10,23,8,15,333.5,109.5,1.25,8.8,213.5,457.69,384.45
2018,10,23,8,30,329.0,129.0,1.2,9.5,246.0,450.04,376.42
2018,10,23,8,45,376.5,139.0,1.2,10.25,289.5,514.49,425.05
2018,10,23,9,0,424.0,149.0,1.2,11.0,333.0,555.69,454.17
2018,10,23,9,15,435.0,163.0,1.25,11.85,367.0,567.65,460.14
2018,10,23,9,30,446.0,177.0,1.3,12.7,401.0,576.76,464.08
2018,10,23,9,45,424.5,196.5,1.3,13.55,421.5,562.94,449.92
2018,10,23,10,0,403.0,216.0,1.3,14.4,442.0,547.3,434.77
2018,10,23,10,15,397.0,230.0,1.3,14.95,462.0,521.18,413.05
2018,10,23,10,30,391.0,244.0,1.3,15.5,482.0,509.86,402.13
2018,10,23,10,45,401.5,250.5,1.25,16.1,502.0,500.73,392.67
2018,10,23,11,0,412.0,257.0,1.2,16.7,522.0,489.23,381.27
2018,10,23,11,15,404.0,265.5,1.25,17.0,529.5,466.42,362.13
2018,10,23,11,30,396.0,274.0,1.3,17.3,537.0,442.69,342.13
2018,10,23,11,45,417.0,268.5,1.35,17.65,547.5,426.98,327.71
2018,10,23,12,0,438.0,263.0,1.4,18.0,558.0,401.07,305.01
2018,10,23,12,15,464.5,251.5,1.45,18.15,563.0,370.1,277.93
2018,10,23,12,30,491.0,240.0,1.5,18.3,568.0,335.95,247.59
2018,10,23,12,45,515.0,227.0,1.55,18.45,565.5,297.0,213.09
2018,10,23,13,0,539.0,214.0,1.6,18.6,563.0,255.3,176.77
2018,10,23,13,15,547.5,203.5,1.65,18.6,549.5,210.22,140.8
2018,10,23,13,30,556.0,193.0,1.7,18.6,536.0,164.23,110.08
2018,10,23,13,45,574.5,177.5,1.75,18.6,518.5,117.27,94.92
2018,10,23,14,0,593.0,162.0,1.8,18.6,501.0,110.31,89.29
2018,10,23,14,15,615.0,144.5,1.8,18.5,478.0,100.94,81.55
2018,10,23,14,30,637.0,127.0,1.8,18.4,455.0,91.27,73.51
2018,10,23,14,45,709.0,103.5,1.8,18.3,442.5,78.27,62.55
2018,10,23,15,0,781.0,80.0,1.8,18.2,430.0,69.84,55.46
2018,10,23,15,15,791.5,72.0,1.65,17.8,396.0,64.39,50.97
2018,10,23,15,30,802.0,64.0,1.5,17.4,362.0,58.63,46.14
2018,10,23,15,45,764.5,60.5,1.4,17.05,313.5,55.38,43.43
2018,10,23,16,0,727.0,57.0,1.3,16.7,265.0,52.14,40.66
2018,10,23,16,15,668.5,51.5,1.2,15.7,215.0,47.07,36.24
2018,10,23,16,30,610.0,46.0,1.1,14.7,165.0,42.05,31.67
2018,10,23,16,45,510.0,39.0,1.0,13.75,118.5,32.68,23.02
2018,10,23,17,0,410.0,32.0,0.9,12.8,72.0,26.8,16.59
2018,10,23,17,15,250.0,21.0,0.9,12.3,41.0,17.51,0.0
2018,10,23,17,30,90.0,10.0,0.9,11.8,10.0,7.87,0.0
2018,10,23,17,45,45.0,5.0,0.95,11.3,5.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,0.95,8.95,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.05,6.2,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.15,5.85,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.15,5.2,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.1,4.55,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,10,24,6,15,13.5,2.0,1.2,4.75,1.5,0.0,0.0
2018,10,24,6,30,27.0,4.0,1.3,5.1,3.0,0.0,0.0
2018,10,24,6,45,188.5,16.0,1.35,5.4,29.0,164.26,0.0
2018,10,24,7,0,350.0,28.0,1.4,5.7,55.0,370.2,248.71
2018,10,24,7,15,464.5,36.0,1.5,6.4,99.5,487.46,398.24
2018,10,24,7,30,579.0,44.0,1.6,7.1,144.0,597.26,492.77
2018,10,24,7,45,645.5,49.0,1.65,7.8,193.5,653.86,539.7
2018,10,24,8,0,712.0,54.0,1.7,8.5,243.0,717.94,589.17
2018,10,24,8,15,754.0,58.0,1.85,9.15,292.5,756.46,617.76
2018,10,24,8,30,796.0,62.0,2.0,9.8,342.0,791.43,642.5
2018,10,24,8,45,824.5,64.5,2.15,10.5,388.0,809.05,653.49
2018,10,24,9,0,853.0,67.0,2.3,11.2,434.0,822.66,661.3
2018,10,24,9,15,873.5,69.0,2.3,11.5,475.5,816.27,654.14
2018,10,24,9,30,894.0,71.0,2.3,11.8,517.0,814.67,650.73
2018,10,24,9,45,910.0,71.5,2.3,12.15,552.5,803.57,640.4
2018,10,24,10,0,926.0,72.0,2.3,12.5,588.0,788.44,627.39
2018,10,24,10,15,936.0,73.0,2.25,12.75,617.0,765.4,608.69
2018,10,24,10,30,946.0,74.0,2.2,13.0,646.0,738.54,586.75
2018,10,24,10,45,952.5,75.0,2.15,13.3,667.0,705.61,558.8
2018,10,24,11,0,959.0,76.0,2.1,13.6,688.0,669.22,527.89
2018,10,24,11,15,963.0,76.5,2.05,13.8,701.5,627.58,492.67
2018,10,24,11,30,967.0,77.0,2.0,14.0,715.0,582.96,454.43
2018,10,24,11,45,969.0,76.0,1.95,14.25,719.5,533.25,411.3
2018,10,24,12,0,971.0,75.0,1.9,14.5,724.0,481.19,365.25
2018,10,24,12,15,969.5,76.0,1.85,14.65,721.0,427.35,316.81
2018,10,24,12,30,968.0,77.0,1.8,14.8,718.0,371.81,266.12
2018,10,24,12,45,964.5,76.5,1.75,14.95,706.0,313.14,212.83
2018,10,24,13,0,961.0,76.0,1.7,15.1,694.0,253.57,160.21
2018,10,24,13,15,954.5,75.0,1.65,15.15,674.0,192.55,111.25
2018,10,24,13,30,948.0,74.0,1.6,15.2,654.0,131.47,73.04
2018,10,24,13,45,938.0,73.0,1.55,15.25,626.0,76.43,61.12
2018,10,24,14,0,928.0,72.0,1.5,15.3,598.0,75.21,60.24
2018,10,24,14,15,915.5,70.5,1.45,15.2,564.0,73.52,58.93
2018,10,24,14,30,903.0,69.0,1.4,15.1,530.0,71.74,57.54
2018,10,24,14,45,885.0,66.5,1.35,15.05,489.5,69.08,55.38
2018,10,24,15,0,867.0,64.0,1.3,15.0,449.0,66.31,53.11
2018,10,24,15,15,842.5,61.5,1.2,14.75,404.0,63.31,50.67
2018,10,24,15,30,818.0,59.0,1.1,14.5,359.0,55.09,43.57
2018,10,24,15,45,781.5,55.5,1.0,14.25,310.5,51.71,40.7
2018,10,24,16,0,745.0,52.0,0.9,14.0,262.0,48.34,37.74
2018,10,24,16,15,688.0,47.5,0.85,13.15,212.5,43.96,33.85
2018,10,24,16,30,631.0,43.0,0.8,12.3,163.0,39.66,29.85
2018,10,24,16,45,534.0,36.0,0.8,11.5,116.5,33.03,23.51
2018,10,24,17,0,437.0,29.0,0.8,10.7,70.0,24.41,14.48
2018,10,24,17,15,256.5,18.0,0.85,10.25,38.5,14.96,0.0
2018,10,24,17,30,76.0,7.0,0.9,9.8,7.0,5.51,0.0
2018,10,24,17,45,38.0,3.5,0.95,9.35,3.5,0.0,0.0
2018,10,24,18,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,0.95,7.9,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,0.9,5.75,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,0.9,5.15,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,0.85,4.6,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,0.85,4.15,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,0.9,3.85,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,0.95,3.6,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.0,3.35,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.05,3.1,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.1,2.75,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,0.85,2.45,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,0.75,2.35,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,0.7,2.3,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,0.7,2.3,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,0.7,2.3,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,0.7,2.25,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,0.7,2.2,0.0,0.0,0.0
2018,10,25,6,15,7.0,1.0,0.8,2.5,1.0,0.0,0.0
2018,10,25,6,30,14.0,2.0,0.9,2.8,2.0,0.0,0.0
2018,10,25,6,45,23.5,6.5,1.0,3.05,7.5,23.96,0.0
2018,10,25,7,0,33.0,11.0,1.1,3.3,13.0,50.51,28.64
2018,10,25,7,15,74.5,30.0,1.1,3.65,41.0,120.03,99.1
2018,10,25,7,30,116.0,49.0,1.1,4.0,69.0,180.86,154.86
2018,10,25,7,45,163.0,71.0,1.1,4.4,108.5,248.82,215.04
2018,10,25,8,0,210.0,93.0,1.1,4.8,148.0,314.28,271.13
2018,10,25,8,15,215.0,115.0,1.05,5.25,181.0,341.28,292.35
2018,10,25,8,30,220.0,137.0,1.0,5.7,214.0,366.05,311.08
2018,10,25,8,45,212.5,158.0,0.95,6.2,240.0,376.78,317.5
2018,10,25,9,0,205.0,179.0,0.9,6.7,266.0,367.05,307.68
2018,10,25,9,15,223.5,195.0,0.85,7.25,298.5,390.14,324.57
2018,10,25,9,30,242.0,211.0,0.8,7.8,331.0,429.26,353.02
2018,10,25,9,45,244.5,226.5,0.8,8.3,355.0,434.58,354.82
2018,10,25,10,0,247.0,242.0,0.8,8.8,379.0,438.16,355.56
2018,10,25,10,15,283.5,249.0,0.75,9.15,413.5,455.9,367.73
2018,10,25,10,30,320.0,256.0,0.7,9.5,448.0,470.11,376.67
2018,10,25,10,45,347.0,259.5,0.65,9.85,474.0,471.02,375.16
2018,10,25,11,0,374.0,263.0,0.6,10.2,500.0,468.67,371.04
2018,10,25,11,15,340.0,277.0,0.6,10.45,496.0,437.34,344.96
2018,10,25,11,30,306.0,291.0,0.6,10.7,492.0,407.16,320.04
2018,10,25,11,45,281.0,298.0,0.6,10.95,483.5,377.27,295.37
2018,10,25,12,0,256.0,305.0,0.6,11.2,475.0,348.71,271.7
2018,10,25,12,15,253.5,304.5,0.6,11.3,472.0,324.67,251.31
2018,10,25,12,30,251.0,304.0,0.6,11.4,469.0,300.42,230.55
2018,10,25,12,45,206.5,300.5,0.6,11.5,435.0,264.67,202.37
2018,10,25,13,0,162.0,297.0,0.6,11.6,401.0,234.16,179.23
2018,10,25,13,15,173.0,288.5,0.6,11.65,396.5,213.52,162.62
2018,10,25,13,30,184.0,280.0,0.6,11.7,392.0,191.6,147.13
2018,10,25,13,45,240.0,257.5,0.6,11.7,397.0,165.64,138.37
2018,10,25,14,0,296.0,235.0,0.6,11.7,402.0,148.94,124.53
2018,10,25,14,15,301.0,221.0,0.65,11.7,382.0,142.06,119.01
2018,10,25,14,30,306.0,207.0,0.7,11.7,362.0,134.96,113.24
2018,10,25,14,45,260.0,195.5,0.7,11.7,320.0,127.95,107.48
2018,10,25,15,0,214.0,184.0,0.7,11.7,278.0,124.15,104.48
2018,10,25,15,15,372.0,141.0,0.65,11.55,284.0,96.59,80.67
2018,10,25,15,30,530.0,98.0,0.6,11.4,290.0,74.48,61.38
2018,10,25,15,45,605.0,78.5,0.55,11.25,269.0,62.21,50.61
2018,10,25,16,0,680.0,59.0,0.5,11.1,248.0,53.23,42.6
2018,10,25,16,15,535.5,53.0,0.55,10.7,184.0,43.31,33.61
2018,10,25,16,30,391.0,47.0,0.6,10.3,120.0,37.85,28.46
2018,10,25,16,45,275.5,34.5,0.6,9.95,78.0,27.69,18.9
2018,10,25,17,0,160.0,22.0,0.6,9.6,36.0,16.87,8.08
2018,10,25,17,15,91.0,12.5,0.65,9.3,19.5,9.83,0.0
2018,10,25,17,30,22.0,3.0,0.7,9.0,3.0,2.36,0.0
2018,10,25,17,45,11.0,1.5,0.75,8.7,1.5,0.0,0.0
2018,10,25,18,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,0.8,7.55,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,0.75,7.1,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,0.7,6.85,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,0.7,6.65,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,0.7,6.55,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,0.75,6.45,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,0.9,5.65,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,0.9,5.35,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,0.9,5.05,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,0.85,4.9,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,0.8,4.85,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,0.8,4.85,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,0.8,4.95,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,0.85,5.05,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.15,5.6,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.15,5.7,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.05,5.7,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,10,26,6,15,2.5,0.0,1.0,5.75,0.0,0.0,0.0
2018,10,26,6,30,5.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,10,26,6,45,5.0,2.5,1.0,5.8,2.5,5.96,0.0
2018,10,26,7,0,5.0,5.0,1.0,5.8,5.0,7.99,0.0
2018,10,26,7,15,2.5,7.5,1.15,5.85,7.5,7.95,1.2
2018,10,26,7,30,0.0,10.0,1.3,5.9,10.0,7.58,0.96
2018,10,26,7,45,0.0,12.0,1.45,5.95,12.0,9.1,2.39
2018,10,26,8,0,0.0,14.0,1.6,6.0,14.0,10.63,3.78
2018,10,26,8,15,0.0,15.5,1.7,6.15,15.5,11.78,4.81
2018,10,26,8,30,0.0,17.0,1.8,6.3,17.0,12.93,5.82
2018,10,26,8,45,0.0,22.5,1.9,6.45,22.5,17.14,9.51
2018,10,26,9,0,0.0,28.0,2.0,6.6,28.0,21.36,13.18
2018,10,26,9,15,0.0,28.5,2.15,6.75,28.5,21.76,13.47
2018,10,26,9,30,0.0,29.0,2.3,6.9,29.0,22.16,13.76
2018,10,26,9,45,0.0,29.5,2.45,7.05,29.5,22.56,14.05
2018,10,26,10,0,0.0,30.0,2.6,7.2,30.0,22.95,14.34
2018,10,26,10,15,0.0,34.5,2.7,7.25,34.5,26.42,17.31
2018,10,26,10,30,0.0,39.0,2.8,7.3,39.0,29.9,20.27
2018,10,26,10,45,0.0,39.5,2.9,7.4,39.5,30.3,20.57
2018,10,26,11,0,0.0,40.0,3.0,7.5,40.0,30.69,20.87
2018,10,26,11,15,0.0,42.0,3.0,7.5,42.0,32.24,22.18
2018,10,26,11,30,0.0,44.0,3.0,7.5,44.0,33.79,23.49
2018,10,26,11,45,0.0,60.0,3.0,7.5,60.0,46.15,34.08
2018,10,26,12,0,0.0,76.0,3.0,7.5,76.0,58.54,44.67
2018,10,26,12,15,0.0,72.0,2.9,7.6,72.0,55.44,42.0
2018,10,26,12,30,0.0,68.0,2.8,7.7,68.0,52.33,39.35
2018,10,26,12,45,0.0,56.5,2.7,7.8,56.5,43.43,31.74
2018,10,26,13,0,0.0,45.0,2.6,7.9,45.0,34.55,24.14
2018,10,26,13,15,0.0,41.0,2.55,7.95,41.0,31.45,21.51
2018,10,26,13,30,0.0,37.0,2.5,8.0,37.0,28.36,18.87
2018,10,26,13,45,0.0,44.0,2.45,8.05,44.0,33.74,24.83
2018,10,26,14,0,0.0,51.0,2.4,8.1,51.0,39.11,29.72
2018,10,26,14,15,0.0,52.0,2.45,8.1,52.0,39.86,30.46
2018,10,26,14,30,0.0,53.0,2.5,8.1,53.0,40.61,31.22
2018,10,26,14,45,0.0,44.5,2.55,8.05,44.5,34.05,25.36
2018,10,26,15,0,0.0,36.0,2.6,8.0,36.0,27.5,19.48
2018,10,26,15,15,4.0,42.0,2.55,8.0,43.5,32.16,23.8
2018,10,26,15,30,8.0,48.0,2.5,8.0,51.0,36.82,28.12
2018,10,26,15,45,4.0,36.5,2.5,7.95,38.0,27.9,20.0
2018,10,26,16,0,0.0,25.0,2.5,7.9,25.0,19.03,11.85
2018,10,26,16,15,0.0,23.0,2.45,7.9,23.0,17.5,10.39
2018,10,26,16,30,0.0,21.0,2.4,7.9,21.0,15.97,8.85
2018,10,26,16,45,0.0,15.5,2.35,7.9,15.5,11.77,4.83
2018,10,26,17,0,0.0,10.0,2.3,7.9,10.0,7.58,0.39
2018,10,26,17,15,2.0,6.0,2.3,7.9,6.0,4.72,0.0
2018,10,26,17,30,4.0,2.0,2.3,7.9,2.0,0.0,0.0
2018,10,26,17,45,2.0,1.0,2.35,7.95,1.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,2.35,7.95,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,2.25,7.85,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,2.15,7.75,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,2.05,7.65,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.85,7.15,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.8,6.85,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.75,6.55,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.65,6.45,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.55,6.35,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.25,6.3,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,0.95,6.35,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,0.9,6.35,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,0.95,6.3,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.05,6.2,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.15,6.05,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,10,27,6,15,6.5,1.0,1.3,6.1,1.0,0.0,0.0
2018,10,27,6,30,13.0,2.0,1.4,6.2,2.0,0.0,0.0
2018,10,27,6,45,125.5,14.5,1.5,6.3,22.5,111.35,0.0
2018,10,27,7,0,238.0,27.0,1.6,6.4,43.0,266.15,139.31
2018,10,27,7,15,348.5,37.5,1.7,6.8,83.0,387.51,316.84
2018,10,27,7,30,459.0,48.0,1.8,7.2,123.0,495.21,413.09
2018,10,27,7,45,481.5,56.0,1.85,7.55,157.5,525.44,441.32
2018,10,27,8,0,504.0,64.0,1.9,7.9,192.0,553.43,465.46
2018,10,27,8,15,523.5,74.0,1.95,8.45,230.5,579.0,485.46
2018,10,27,8,30,543.0,84.0,2.0,9.0,269.0,601.93,502.18
2018,10,27,8,45,569.0,95.5,2.05,9.55,312.5,629.1,521.44
2018,10,27,9,0,595.0,107.0,2.1,10.1,356.0,652.77,537.44
2018,10,27,9,15,550.5,124.5,2.1,10.65,372.0,621.57,510.44
2018,10,27,9,30,506.0,142.0,2.1,11.2,388.0,580.35,475.65
2018,10,27,9,45,407.5,174.0,2.15,11.8,381.0,520.85,425.56
2018,10,27,10,0,309.0,206.0,2.2,12.4,374.0,445.36,363.31
2018,10,27,10,15,266.0,229.5,2.2,12.9,379.5,422.19,342.62
2018,10,27,10,30,223.0,253.0,2.2,13.4,385.0,385.54,311.48
2018,10,27,10,45,263.5,252.0,2.25,13.9,413.0,408.27,328.14
2018,10,27,11,0,304.0,251.0,2.3,14.4,441.0,413.47,330.54
2018,10,27,11,15,595.5,172.5,2.3,14.7,554.5,504.11,399.51
2018,10,27,11,30,887.0,94.0,2.3,15.0,668.0,548.14,428.46
2018,10,27,11,45,890.0,93.0,2.35,15.35,672.5,502.37,387.87
2018,10,27,12,0,893.0,92.0,2.4,15.7,677.0,454.35,345.03
2018,10,27,12,15,892.5,91.5,2.45,15.85,673.5,403.39,299.11
2018,10,27,12,30,892.0,91.0,2.5,16.0,670.0,350.88,251.13
2018,10,27,12,45,879.0,93.0,2.55,16.15,655.5,295.73,201.44
2018,10,27,13,0,866.0,95.0,2.6,16.3,641.0,240.71,153.58
2018,10,27,13,15,541.0,171.5,2.6,16.25,509.0,183.06,121.67
2018,10,27,13,30,216.0,248.0,2.6,16.2,377.0,175.85,132.88
2018,10,27,13,45,162.5,247.0,2.6,16.2,341.5,158.45,131.08
2018,10,27,14,0,109.0,246.0,2.6,16.2,306.0,162.23,134.57
2018,10,27,14,15,87.0,227.0,2.5,16.0,273.0,151.07,125.42
2018,10,27,14,30,65.0,208.0,2.4,15.8,240.0,139.63,116.03
2018,10,27,14,45,41.5,181.5,2.35,15.65,201.5,123.91,102.86
2018,10,27,15,0,18.0,155.0,2.3,15.5,163.0,111.33,92.3
2018,10,27,15,15,34.0,124.5,2.1,15.2,137.5,89.2,73.32
2018,10,27,15,30,50.0,94.0,1.9,14.9,112.0,69.75,56.46
2018,10,27,15,45,41.5,80.0,1.75,14.65,93.5,59.89,47.88
2018,10,27,16,0,33.0,66.0,1.6,14.4,75.0,49.89,39.01
2018,10,27,16,15,16.5,45.5,1.5,13.9,50.0,35.18,25.85
2018,10,27,16,30,0.0,25.0,1.4,13.4,25.0,19.03,11.29
2018,10,27,16,45,0.0,17.5,1.35,12.95,17.5,13.3,5.96
2018,10,27,17,0,0.0,10.0,1.3,12.5,10.0,7.58,0.12
2018,10,27,17,15,7.5,6.0,1.3,12.15,6.0,4.72,0.0
2018,10,27,17,30,15.0,2.0,1.3,11.8,2.0,0.0,0.0
2018,10,27,17,45,7.5,1.0,1.35,11.45,1.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,1.45,9.7,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,1.35,9.1,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,0.95,7.1,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,0.9,6.45,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,0.9,5.65,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,0.9,5.55,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,0.95,5.45,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.0,5.15,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.0,5.05,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.15,4.9,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.2,4.75,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,10,28,6,15,0.0,0.0,1.35,4.95,0.0,0.0,0.0
2018,10,28,6,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,10,28,6,45,97.0,13.5,1.6,5.45,19.5,87.6,0.0
2018,10,28,7,0,194.0,27.0,1.7,5.7,39.0,233.84,103.59
2018,10,28,7,15,312.5,39.0,1.85,6.3,79.5,356.91,292.09
2018,10,28,7,30,431.0,51.0,2.0,6.9,120.0,472.62,395.91
2018,10,28,7,45,506.0,59.0,2.15,7.5,166.5,547.81,460.3
2018,10,28,8,0,581.0,67.0,2.3,8.1,213.0,620.72,519.68
2018,10,28,8,15,631.5,72.5,2.4,8.85,260.5,667.13,555.22
2018,10,28,8,30,682.0,78.0,2.5,9.6,308.0,710.28,586.73
2018,10,28,8,45,717.0,81.5,2.6,10.3,352.5,734.25,602.68
2018,10,28,9,0,752.0,85.0,2.7,11.0,397.0,754.42,615.38
2018,10,28,9,15,778.0,87.5,2.75,11.6,437.5,757.57,615.05
2018,10,28,9,30,804.0,90.0,2.8,12.2,478.0,761.81,615.67
2018,10,28,9,45,826.0,89.5,2.85,12.75,513.0,755.29,608.46
2018,10,28,10,0,848.0,89.0,2.9,13.3,548.0,744.5,598.32
2018,10,28,10,15,847.0,94.0,2.95,13.7,572.0,718.98,577.01
2018,10,28,10,30,846.0,99.0,3.0,14.1,596.0,690.31,552.42
2018,10,28,10,45,850.0,100.5,3.0,14.45,614.5,658.32,525.05
2018,10,28,11,0,854.0,102.0,3.0,14.8,633.0,623.29,494.97
2018,10,28,11,15,754.0,132.0,3.0,15.1,607.5,554.27,438.31
2018,10,28,11,30,654.0,162.0,3.0,15.4,582.0,488.46,384.1
2018,10,28,11,45,772.5,129.5,2.95,15.65,629.0,477.82,371.01
2018,10,28,12,0,891.0,97.0,2.9,15.9,676.0,454.97,346.14
2018,10,28,12,15,893.5,96.0,2.9,16.05,674.0,404.7,300.27
2018,10,28,12,30,896.0,95.0,2.9,16.2,672.0,352.57,252.29
2018,10,28,12,45,896.0,92.5,2.9,16.35,661.0,297.09,201.76
2018,10,28,13,0,896.0,90.0,2.9,16.5,650.0,240.51,152.08
2018,10,28,13,15,890.0,88.5,2.85,16.55,631.0,182.93,107.02
2018,10,28,13,30,884.0,87.0,2.8,16.6,612.0,125.32,73.38
2018,10,28,13,45,874.5,85.0,2.8,16.65,585.0,82.26,65.95
2018,10,28,14,0,865.0,83.0,2.8,16.7,558.0,72.91,58.02
2018,10,28,14,15,849.0,81.0,2.8,16.6,524.0,71.37,56.84
2018,10,28,14,30,833.0,79.0,2.8,16.5,490.0,69.83,55.66
2018,10,28,14,45,640.0,103.5,2.8,16.45,404.5,77.44,62.46
2018,10,28,15,0,447.0,128.0,2.8,16.4,319.0,89.38,73.04
2018,10,28,15,15,498.5,109.5,2.7,16.1,301.0,79.16,64.35
2018,10,28,15,30,550.0,91.0,2.6,15.8,283.0,70.01,56.52
2018,10,28,15,45,485.0,87.0,2.55,15.5,238.5,67.28,54.24
2018,10,28,16,0,420.0,83.0,2.5,15.2,194.0,61.47,49.12
2018,10,28,16,15,285.0,73.5,2.4,14.65,142.0,53.81,42.23
2018,10,28,16,30,150.0,64.0,2.3,14.1,90.0,46.48,35.4
2018,10,28,16,45,131.0,45.5,2.25,13.55,63.0,33.59,23.42
2018,10,28,17,0,112.0,27.0,2.2,13.0,36.0,20.37,9.16
2018,10,28,17,15,56.5,14.0,2.25,12.7,18.5,11.02,0.0
2018,10,28,17,30,1.0,1.0,2.3,12.4,1.0,0.0,0.0
2018,10,28,17,45,0.5,0.5,2.35,12.15,0.5,0.0,0.0
2018,10,28,18,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.7,11.35,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,2.75,11.3,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,2.75,11.3,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,2.7,11.35,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,1.15,6.8,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,1.05,6.2,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,10,29,6,15,0.0,0.0,1.05,6.3,0.0,0.0,0.0
2018,10,29,6,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,10,29,6,45,143.0,12.0,1.1,6.75,20.5,122.52,0.0
2018,10,29,7,0,286.0,24.0,1.1,7.0,41.0,297.35,100.52
2018,10,29,7,15,418.5,32.0,1.25,7.7,83.5,437.61,349.49
2018,10,29,7,30,551.0,40.0,1.4,8.4,126.0,559.5,457.73
2018,10,29,7,45,620.5,46.0,1.6,9.1,174.5,618.24,508.4
2018,10,29,8,0,690.0,52.0,1.8,9.8,223.0,684.83,561.93
2018,10,29,8,15,734.0,56.5,1.85,10.35,271.5,725.0,591.92
2018,10,29,8,30,778.0,61.0,1.9,10.9,320.0,761.66,617.82
2018,10,29,8,45,807.5,64.0,2.0,11.45,365.5,780.42,629.91
2018,10,29,9,0,837.0,67.0,2.1,12.0,411.0,795.21,638.77
2018,10,29,9,15,859.5,68.5,2.15,12.4,451.5,798.23,638.81
2018,10,29,9,30,882.0,70.0,2.2,12.8,492.0,789.27,630.23
2018,10,29,9,45,898.0,70.5,2.2,13.2,527.0,778.22,619.95
2018,10,29,10,0,914.0,71.0,2.2,13.6,562.0,763.2,606.97
2018,10,29,10,15,912.5,75.5,2.25,13.9,586.5,736.19,585.99
2018,10,29,10,30,911.0,80.0,2.3,14.2,611.0,705.93,560.95
2018,10,29,10,45,917.5,81.0,2.3,14.55,631.5,674.1,533.9
2018,10,29,11,0,924.0,82.0,2.3,14.9,652.0,638.96,503.9
2018,10,29,11,15,940.0,79.0,2.3,15.1,669.0,602.04,472.25
2018,10,29,11,30,956.0,76.0,2.3,15.3,686.0,561.38,436.84
2018,10,29,11,45,956.5,76.0,2.3,15.5,690.0,512.63,394.31
2018,10,29,12,0,957.0,76.0,2.3,15.7,694.0,461.67,348.96
2018,10,29,12,15,955.5,75.5,2.3,15.85,690.0,407.58,300.16
2018,10,29,12,30,954.0,75.0,2.3,16.0,686.0,351.92,249.31
2018,10,29,12,45,951.5,74.5,2.35,16.15,674.5,294.69,197.33
2018,10,29,13,0,949.0,74.0,2.4,16.3,663.0,236.46,146.42
2018,10,29,13,15,943.0,73.0,2.35,16.3,643.5,176.65,99.99
2018,10,29,13,30,937.0,72.0,2.3,16.3,624.0,116.75,65.89
2018,10,29,13,45,927.0,70.5,2.25,16.35,596.5,74.22,59.1
2018,10,29,14,0,917.0,69.0,2.2,16.4,569.0,72.63,57.87
2018,10,29,14,15,902.5,67.5,2.15,16.3,534.5,70.85,56.47
2018,10,29,14,30,888.0,66.0,2.1,16.2,500.0,68.99,55.01
2018,10,29,14,45,869.5,64.0,2.05,16.1,460.5,66.62,53.1
2018,10,29,15,0,851.0,62.0,2.0,16.0,421.0,64.15,51.1
2018,10,29,15,15,824.0,59.5,1.85,15.65,376.5,55.63,43.79
2018,10,29,15,30,797.0,57.0,1.7,15.3,332.0,53.16,41.77
2018,10,29,15,45,757.0,53.5,1.5,15.0,284.5,49.74,38.83
2018,10,29,16,0,717.0,50.0,1.3,14.7,237.0,46.35,35.82
2018,10,29,16,15,653.5,45.0,1.15,13.7,188.5,41.53,31.5
2018,10,29,16,30,590.0,40.0,1.0,12.7,140.0,36.81,27.06
2018,10,29,16,45,480.0,33.0,0.9,11.7,97.0,27.75,18.49
2018,10,29,17,0,370.0,26.0,0.8,10.7,54.0,21.81,9.52
2018,10,29,17,15,200.0,15.0,0.8,10.2,28.5,11.8,0.0
2018,10,29,17,30,30.0,4.0,0.8,9.7,3.0,0.0,0.0
2018,10,29,17,45,15.0,2.0,0.85,9.2,1.5,0.0,0.0
2018,10,29,18,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,0.85,5.45,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,0.8,5.15,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,0.8,4.45,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,0.75,3.95,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,0.7,3.7,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,0.7,3.6,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,0.7,3.4,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,0.7,3.3,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,0.7,3.2,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,0.7,3.15,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,0.7,3.1,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,0.7,2.9,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,0.7,2.8,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,0.7,2.7,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,0.7,2.65,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,0.7,2.6,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,0.7,2.4,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,0.7,2.4,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,0.7,2.4,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,0.7,2.35,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,0.7,2.3,0.0,0.0,0.0
2018,10,30,6,15,0.0,0.0,0.7,2.65,0.0,0.0,0.0
2018,10,30,6,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2018,10,30,6,45,126.5,12.0,0.75,3.4,19.0,109.13,0.0
2018,10,30,7,0,253.0,24.0,0.8,3.8,38.0,266.89,55.71
2018,10,30,7,15,381.5,32.5,0.9,4.55,78.5,406.34,325.89
2018,10,30,7,30,510.0,41.0,1.0,5.3,119.0,524.97,433.14
2018,10,30,7,45,580.0,47.0,1.1,6.1,165.5,591.75,489.7
2018,10,30,8,0,650.0,53.0,1.2,6.9,212.0,649.89,536.31
2018,10,30,8,15,694.5,58.0,1.1,7.75,259.0,691.07,565.26
2018,10,30,8,30,739.0,63.0,1.0,8.6,306.0,728.82,589.69
2018,10,30,8,45,769.0,66.0,0.9,9.45,350.0,748.27,599.33
2018,10,30,9,0,799.0,69.0,0.8,10.3,394.0,763.83,605.68
2018,10,30,9,15,818.5,72.0,0.75,11.25,433.5,766.82,603.33
2018,10,30,9,30,838.0,75.0,0.7,12.2,473.0,765.81,598.31
2018,10,30,9,45,852.0,77.5,0.7,13.1,507.0,755.9,588.1
2018,10,30,10,0,866.0,80.0,0.7,14.0,541.0,735.24,570.65
2018,10,30,10,15,876.0,81.5,0.7,14.4,568.5,714.16,553.99
2018,10,30,10,30,886.0,83.0,0.7,14.8,596.0,689.48,533.37
2018,10,30,10,45,891.0,84.5,0.7,15.2,615.5,658.04,507.65
2018,10,30,11,0,896.0,86.0,0.7,15.6,635.0,623.45,479.26
2018,10,30,11,15,900.5,86.5,0.75,15.8,647.5,584.61,448.04
2018,10,30,11,30,905.0,87.0,0.8,16.0,660.0,542.95,413.78
2018,10,30,11,45,867.0,100.5,0.85,16.25,653.0,491.28,371.18
2018,10,30,12,0,829.0,114.0,0.9,16.5,646.0,438.81,327.22
2018,10,30,12,15,870.5,98.5,0.95,16.65,654.5,392.08,285.4
2018,10,30,12,30,912.0,83.0,1.0,16.8,663.0,343.19,240.32
2018,10,30,12,45,911.0,81.0,1.05,16.9,651.5,287.38,190.74
2018,10,30,13,0,910.0,79.0,1.1,17.0,640.0,230.53,142.03
2018,10,30,13,15,904.5,77.5,1.15,17.05,621.0,172.66,97.98
2018,10,30,13,30,899.0,76.0,1.2,17.1,602.0,114.7,65.83
2018,10,30,13,45,890.5,74.0,1.2,17.15,575.5,75.56,60.04
2018,10,30,14,0,882.0,72.0,1.2,17.2,549.0,73.74,58.63
2018,10,30,14,15,869.0,70.0,1.2,17.1,516.0,71.72,57.04
2018,10,30,14,30,856.0,68.0,1.2,17.0,483.0,69.61,55.37
2018,10,30,14,45,838.0,65.5,1.2,16.9,444.5,66.96,53.23
2018,10,30,15,0,820.0,63.0,1.2,16.8,406.0,58.25,45.78
2018,10,30,15,15,793.0,60.0,1.1,16.55,362.5,55.48,43.52
2018,10,30,15,30,766.0,57.0,1.0,16.3,319.0,52.69,41.2
2018,10,30,15,45,663.5,57.5,0.95,16.0,260.5,51.71,40.42
2018,10,30,16,0,561.0,58.0,0.9,15.7,202.0,47.18,36.4
2018,10,30,16,15,381.5,54.5,0.9,14.85,143.5,43.28,32.87
2018,10,30,16,30,202.0,51.0,0.9,14.0,85.0,37.79,27.73
2018,10,30,16,45,253.5,37.0,0.9,13.1,65.0,28.18,18.64
2018,10,30,17,0,305.0,23.0,0.9,12.2,45.0,19.09,6.59
2018,10,30,17,15,165.0,13.0,0.9,11.75,23.5,10.23,0.0
2018,10,30,17,30,25.0,3.0,0.9,11.3,2.0,0.0,0.0
2018,10,30,17,45,12.5,1.5,0.95,10.85,1.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,0.85,6.75,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,0.8,5.95,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,0.8,5.85,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,0.85,5.75,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,0.9,5.65,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,0.9,5.55,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,0.9,5.45,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,10,31,6,15,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,10,31,6,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,10,31,6,45,25.0,8.5,1.2,6.45,10.0,26.32,0.0
2018,10,31,7,0,50.0,17.0,1.3,6.8,20.0,77.2,0.0
2018,10,31,7,15,224.0,32.0,1.4,7.45,63.0,272.74,218.58
2018,10,31,7,30,398.0,47.0,1.5,8.1,106.0,436.58,362.78
2018,10,31,7,45,482.0,55.0,1.6,8.75,152.5,517.93,431.57
2018,10,31,8,0,566.0,63.0,1.7,9.4,199.0,597.4,495.7
