Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,31,8,15,614.0,68.5,1.75,10.1,244.5,641.11,528.96
2018,10,31,8,30,662.0,74.0,1.8,10.8,290.0,681.72,558.39
2018,10,31,8,45,694.0,79.0,1.85,11.55,333.5,704.93,573.49
2018,10,31,9,0,726.0,84.0,1.9,12.3,377.0,724.5,585.46
2018,10,31,9,15,760.0,84.5,2.0,13.05,418.0,731.95,588.58
2018,10,31,9,30,794.0,85.0,2.1,13.8,459.0,740.38,592.45
2018,10,31,9,45,822.5,83.0,2.25,14.55,495.0,737.17,588.13
2018,10,31,10,0,851.0,81.0,2.4,15.3,531.0,729.46,580.66
2018,10,31,10,15,861.5,82.5,2.45,15.9,558.0,702.36,558.29
2018,10,31,10,30,872.0,84.0,2.5,16.5,585.0,678.46,537.21
2018,10,31,10,45,879.5,85.0,2.55,17.05,605.5,648.6,511.46
2018,10,31,11,0,887.0,86.0,2.6,17.6,626.0,615.47,482.84
2018,10,31,11,15,889.5,87.5,2.65,18.0,638.0,576.88,449.8
2018,10,31,11,30,892.0,89.0,2.7,18.4,650.0,535.62,413.97
2018,10,31,11,45,892.0,89.5,2.75,18.8,654.0,489.86,373.84
2018,10,31,12,0,892.0,90.0,2.8,19.2,658.0,442.05,331.17
2018,10,31,12,15,870.0,97.0,2.85,19.45,648.5,389.84,284.81
2018,10,31,12,30,848.0,104.0,2.9,19.7,639.0,335.53,236.51
2018,10,31,12,45,718.0,145.0,2.9,19.9,592.5,278.54,190.61
2018,10,31,13,0,588.0,186.0,2.9,20.1,546.0,233.69,157.51
2018,10,31,13,15,537.0,195.0,2.9,20.15,516.0,191.43,127.49
2018,10,31,13,30,486.0,204.0,2.9,20.2,486.0,154.16,107.99
2018,10,31,13,45,486.5,193.0,2.9,20.25,464.5,125.21,101.42
2018,10,31,14,0,487.0,182.0,2.9,20.3,443.0,119.78,97.04
2018,10,31,14,15,412.0,185.0,2.85,20.2,396.5,120.81,98.16
2018,10,31,14,30,337.0,188.0,2.8,20.1,350.0,125.37,102.29
2018,10,31,14,45,350.5,169.5,2.7,20.05,326.0,115.32,93.99
2018,10,31,15,0,364.0,151.0,2.6,20.0,302.0,104.86,85.3
2018,10,31,15,15,335.5,137.0,2.45,19.65,264.5,95.97,77.97
2018,10,31,15,30,307.0,123.0,2.3,19.3,227.0,86.88,70.36
2018,10,31,15,45,253.0,108.5,2.15,19.0,185.5,76.96,61.88
2018,10,31,16,0,199.0,94.0,2.0,18.7,144.0,66.92,53.12
2018,10,31,16,15,174.5,74.5,1.9,18.1,111.5,53.88,41.6
2018,10,31,16,30,150.0,55.0,1.8,17.5,79.0,40.49,29.56
2018,10,31,16,45,115.0,40.0,1.7,16.9,54.5,29.7,19.45
2018,10,31,17,0,80.0,25.0,1.6,16.3,30.0,18.75,5.0
2018,10,31,17,15,46.0,13.5,1.6,16.05,16.0,10.62,0.0
2018,10,31,17,30,12.0,2.0,1.6,15.8,2.0,0.0,0.0
2018,10,31,17,45,6.0,1.0,1.6,15.5,1.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.55,14.8,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,1,6,15,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,11,1,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,1,6,45,54.5,7.0,1.2,11.4,9.5,48.15,0.0
2018,11,1,7,0,109.0,14.0,1.3,11.8,19.0,130.96,0.0
2018,11,1,7,15,168.0,21.5,1.45,12.45,40.5,214.28,166.53
2018,11,1,7,30,227.0,29.0,1.6,13.1,62.0,269.82,223.0
2018,11,1,7,45,211.0,29.0,1.75,13.75,68.5,250.37,210.1
2018,11,1,8,0,195.0,29.0,1.9,14.4,75.0,231.35,195.47
2018,11,1,8,15,97.5,28.5,2.05,15.05,51.5,132.99,110.94
2018,11,1,8,30,0.0,28.0,2.2,15.7,28.0,21.33,12.6
2018,11,1,8,45,0.0,42.0,2.35,16.35,42.0,32.08,21.72
2018,11,1,9,0,0.0,56.0,2.5,17.0,56.0,42.88,30.71
2018,11,1,9,15,0.0,50.0,2.7,17.5,50.0,38.27,26.68
2018,11,1,9,30,0.0,44.0,2.9,18.0,44.0,33.66,22.68
2018,11,1,9,45,0.0,80.5,3.05,18.55,80.5,61.87,46.05
2018,11,1,10,0,0.0,117.0,3.2,19.1,117.0,91.87,70.54
2018,11,1,10,15,14.5,163.0,3.3,19.5,171.5,140.64,110.33
2018,11,1,10,30,29.0,209.0,3.4,19.9,226.0,199.15,157.11
2018,11,1,10,45,19.5,191.5,3.5,20.25,203.0,164.37,128.54
2018,11,1,11,0,10.0,174.0,3.6,20.6,180.0,142.36,110.44
2018,11,1,11,15,12.0,183.5,3.6,20.8,191.0,149.7,116.12
2018,11,1,11,30,14.0,193.0,3.6,21.0,202.0,156.61,121.38
2018,11,1,11,45,22.0,206.0,3.6,21.2,220.0,168.42,130.48
2018,11,1,12,0,30.0,219.0,3.6,21.4,238.0,181.23,140.21
2018,11,1,12,15,20.0,212.5,3.55,21.5,225.0,167.62,129.3
2018,11,1,12,30,10.0,206.0,3.5,21.6,212.0,157.51,121.39
2018,11,1,12,45,9.5,200.0,3.45,21.7,205.5,151.21,116.35
2018,11,1,13,0,9.0,194.0,3.4,21.8,199.0,145.03,111.45
2018,11,1,13,15,18.0,196.5,3.3,21.75,207.0,145.68,111.76
2018,11,1,13,30,27.0,199.0,3.2,21.7,215.0,139.08,106.72
2018,11,1,13,45,52.5,209.0,3.1,21.65,237.5,141.87,114.89
2018,11,1,14,0,78.0,219.0,3.0,21.6,260.0,146.98,119.38
2018,11,1,14,15,73.5,197.0,2.9,21.45,234.0,134.32,109.05
2018,11,1,14,30,69.0,175.0,2.8,21.3,208.0,121.25,98.34
2018,11,1,14,45,88.5,168.0,2.75,21.15,206.5,116.69,94.78
2018,11,1,15,0,108.0,161.0,2.7,21.0,205.0,109.15,88.64
2018,11,1,15,15,83.0,134.5,2.6,20.75,166.0,95.27,77.04
2018,11,1,15,30,58.0,108.0,2.5,20.5,127.0,78.12,62.48
2018,11,1,15,45,29.0,66.0,2.45,20.3,75.5,50.15,38.29
2018,11,1,16,0,0.0,24.0,2.4,20.1,24.0,18.26,10.39
2018,11,1,16,15,0.0,19.5,2.35,19.9,19.5,14.82,7.31
2018,11,1,16,30,0.0,15.0,2.3,19.7,15.0,11.39,4.18
2018,11,1,16,45,1.5,11.0,2.25,19.5,11.0,8.35,1.31
2018,11,1,17,0,3.0,7.0,2.2,19.3,7.0,5.48,0.0
2018,11,1,17,15,3.0,3.5,2.2,19.2,3.5,2.75,0.0
2018,11,1,17,30,3.0,0.0,2.2,19.1,0.0,0.0,0.0
2018,11,1,17,45,1.5,0.0,2.2,18.95,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,2.2,18.8,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,2.2,18.8,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,2.2,18.8,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,2.25,18.75,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,2.3,18.7,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,2.3,18.7,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,2.3,18.7,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,2.3,18.75,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,2.3,18.8,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,2.35,18.8,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,2.4,18.8,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,2.45,18.8,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,2.5,18.8,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,2.6,18.8,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,2.7,18.8,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,2.8,18.8,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,2.9,18.8,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,2.9,18.75,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,2.9,18.7,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,2.95,18.65,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,3.0,18.6,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,3.0,18.4,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,3.0,18.35,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,3.0,18.3,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,2.95,18.2,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,2.9,17.9,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,2.8,17.85,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,2.65,17.7,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,2.55,17.55,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,2.5,17.45,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,2.45,17.35,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,2.1,17.25,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.95,17.2,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.9,17.15,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,11,2,6,15,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,11,2,6,30,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,11,2,6,45,0.0,3.0,1.9,17.15,3.0,2.36,0.0
2018,11,2,7,0,0.0,6.0,1.9,17.2,6.0,4.54,0.0
2018,11,2,7,15,0.0,12.5,1.9,17.3,12.5,9.49,1.66
2018,11,2,7,30,0.0,19.0,1.9,17.4,19.0,14.45,6.31
2018,11,2,7,45,0.0,29.0,1.95,17.5,29.0,22.1,12.95
2018,11,2,8,0,0.0,39.0,2.0,17.6,39.0,29.78,19.59
2018,11,2,8,15,1.5,64.0,2.0,17.75,64.5,51.74,38.27
2018,11,2,8,30,3.0,89.0,2.0,17.9,90.0,76.34,58.95
2018,11,2,8,45,7.5,113.0,2.0,18.05,116.0,102.03,80.38
2018,11,2,9,0,12.0,137.0,2.0,18.2,142.0,127.12,100.97
2018,11,2,9,15,15.0,149.5,1.95,18.3,156.0,138.5,110.04
2018,11,2,9,30,18.0,162.0,1.9,18.4,170.0,149.73,118.91
2018,11,2,9,45,11.0,159.5,1.9,18.5,164.5,139.11,109.68
2018,11,2,10,0,4.0,157.0,1.9,18.6,159.0,129.66,101.51
2018,11,2,10,15,2.0,149.0,1.95,18.65,150.0,119.9,93.32
2018,11,2,10,30,0.0,141.0,2.0,18.7,141.0,110.93,85.83
2018,11,2,10,45,8.5,174.0,2.0,18.75,179.0,142.86,111.7
2018,11,2,11,0,17.0,207.0,2.0,18.8,217.0,173.52,136.11
2018,11,2,11,15,24.5,224.0,2.1,18.85,239.0,189.01,148.21
2018,11,2,11,30,32.0,241.0,2.2,18.9,261.0,209.01,163.78
2018,11,2,11,45,24.5,216.0,2.3,19.0,231.5,180.89,141.17
2018,11,2,12,0,17.0,191.0,2.4,19.1,202.0,152.7,118.6
2018,11,2,12,15,8.5,165.0,2.45,19.15,170.5,128.64,99.37
2018,11,2,12,30,0.0,139.0,2.5,19.2,139.0,105.98,81.3
2018,11,2,12,45,2.0,150.5,2.6,19.25,151.5,114.33,88.06
2018,11,2,13,0,4.0,162.0,2.7,19.3,164.0,122.01,94.22
2018,11,2,13,15,2.0,131.0,2.75,19.35,132.0,99.16,75.86
2018,11,2,13,30,0.0,100.0,2.8,19.4,100.0,76.57,57.61
2018,11,2,13,45,0.0,80.0,2.85,19.45,80.0,61.52,47.6
2018,11,2,14,0,0.0,60.0,2.9,19.5,60.0,46.03,34.33
2018,11,2,14,15,0.0,50.0,2.85,19.45,50.0,38.3,27.72
2018,11,2,14,30,0.0,40.0,2.8,19.4,40.0,30.59,21.09
2018,11,2,14,45,0.0,43.5,2.75,19.35,43.5,33.27,23.5
2018,11,2,15,0,0.0,47.0,2.7,19.3,47.0,35.94,25.91
2018,11,2,15,15,0.0,45.0,2.5,19.15,45.0,34.39,24.63
2018,11,2,15,30,0.0,43.0,2.3,19.0,43.0,32.85,23.34
2018,11,2,15,45,0.0,32.0,2.15,18.9,32.0,24.39,15.91
2018,11,2,16,0,0.0,21.0,2.0,18.8,21.0,15.97,8.45
2018,11,2,16,15,0.0,16.5,1.85,18.55,16.5,12.53,5.36
2018,11,2,16,30,0.0,12.0,1.7,18.3,12.0,9.1,2.24
2018,11,2,16,45,0.0,9.0,1.55,18.1,9.0,6.82,0.03
2018,11,2,17,0,0.0,6.0,1.4,17.9,6.0,4.54,0.0
2018,11,2,17,15,0.0,3.0,1.3,17.7,3.0,2.36,0.0
2018,11,2,17,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.15,17.3,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.15,16.75,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.25,16.25,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.35,15.9,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,1.85,8.8,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,1.9,7.65,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,1.85,7.2,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,1.8,6.85,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.75,6.55,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.65,6.25,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,11,3,6,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,11,3,6,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,11,3,6,45,105.5,10.0,1.3,5.65,14.5,7.87,0.0
2018,11,3,7,0,211.0,20.0,1.3,5.7,29.0,219.09,0.0
2018,11,3,7,15,360.0,30.5,1.45,6.25,70.0,381.58,293.05
2018,11,3,7,30,509.0,41.0,1.6,6.8,111.0,517.25,425.24
2018,11,3,7,45,590.5,47.0,1.75,7.3,159.0,593.15,491.52
2018,11,3,8,0,672.0,53.0,1.9,7.8,207.0,659.04,546.13
2018,11,3,8,15,721.0,57.0,1.95,8.3,255.0,702.52,580.02
2018,11,3,8,30,770.0,61.0,2.0,8.8,303.0,742.19,609.22
2018,11,3,8,45,803.5,64.0,2.05,9.3,348.5,763.93,623.75
2018,11,3,9,0,837.0,67.0,2.1,9.8,394.0,781.59,634.77
2018,11,3,9,15,858.5,69.0,2.15,10.2,434.5,784.18,634.61
2018,11,3,9,30,880.0,71.0,2.2,10.6,475.0,775.06,625.91
2018,11,3,9,45,893.5,73.0,2.2,11.0,509.0,763.72,615.37
2018,11,3,10,0,907.0,75.0,2.2,11.4,543.0,748.49,602.12
2018,11,3,10,15,918.5,76.0,2.2,11.75,571.5,726.84,583.89
2018,11,3,10,30,930.0,77.0,2.2,12.1,600.0,701.4,561.55
2018,11,3,10,45,938.0,77.0,2.25,12.4,620.5,668.99,534.07
2018,11,3,11,0,946.0,77.0,2.3,12.7,641.0,633.18,503.47
2018,11,3,11,15,951.0,78.0,2.25,12.95,654.5,593.39,468.74
2018,11,3,11,30,956.0,79.0,2.2,13.2,668.0,550.59,430.9
2018,11,3,11,45,958.5,78.5,2.2,13.5,673.0,502.47,388.16
2018,11,3,12,0,961.0,78.0,2.2,13.8,678.0,451.99,342.47
2018,11,3,12,15,960.5,77.0,2.1,13.95,674.0,397.89,292.94
2018,11,3,12,30,960.0,76.0,2.0,14.1,670.0,342.16,241.51
2018,11,3,12,45,956.0,75.5,1.9,14.3,658.0,284.58,189.11
2018,11,3,13,0,952.0,75.0,1.8,14.5,646.0,226.17,138.56
2018,11,3,13,15,944.5,74.0,1.7,14.55,625.5,166.41,93.7
2018,11,3,13,30,937.0,73.0,1.6,14.6,605.0,106.71,62.93
2018,11,3,13,45,927.5,71.5,1.5,14.7,578.0,74.56,59.88
2018,11,3,14,0,918.0,70.0,1.4,14.8,551.0,72.96,58.62
2018,11,3,14,15,902.5,68.0,1.3,14.75,516.0,70.81,56.88
2018,11,3,14,30,887.0,66.0,1.2,14.7,481.0,68.57,55.06
2018,11,3,14,45,867.5,63.5,1.1,14.65,441.5,65.81,52.78
2018,11,3,15,0,848.0,61.0,1.0,14.6,402.0,62.94,50.39
2018,11,3,15,15,819.0,58.5,0.9,14.35,357.5,54.71,43.28
2018,11,3,15,30,790.0,56.0,0.8,14.1,313.0,52.22,41.18
2018,11,3,15,45,745.5,52.0,0.7,13.9,265.5,48.35,37.78
2018,11,3,16,0,701.0,48.0,0.6,13.7,218.0,44.51,34.3
2018,11,3,16,15,633.0,43.0,0.6,13.15,171.0,39.67,29.82
2018,11,3,16,30,565.0,38.0,0.6,12.6,124.0,34.95,25.23
2018,11,3,16,45,433.5,30.5,0.65,12.05,82.0,25.57,16.01
2018,11,3,17,0,302.0,23.0,0.7,11.5,40.0,19.26,0.0
2018,11,3,17,15,151.0,11.5,0.75,11.15,20.0,9.05,0.0
2018,11,3,17,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,0.85,10.45,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,0.95,6.95,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,0.85,5.9,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,0.8,5.15,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,0.85,4.9,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,1.0,3.85,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.0,2.65,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.0,2.35,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,1.05,2.25,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,11,4,6,15,0.0,0.0,1.15,2.4,0.0,0.0,0.0
2018,11,4,6,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,11,4,6,45,116.0,9.5,1.3,2.85,14.5,7.47,0.0
2018,11,4,7,0,232.0,19.0,1.4,3.1,29.0,197.81,0.0
2018,11,4,7,15,381.5,27.5,1.5,3.7,68.5,395.21,300.37
2018,11,4,7,30,531.0,36.0,1.6,4.3,108.0,516.52,427.39
2018,11,4,7,45,606.5,41.5,1.65,4.95,154.5,588.91,491.28
2018,11,4,8,0,682.0,47.0,1.7,5.6,201.0,658.38,548.33
2018,11,4,8,15,728.0,51.5,1.75,6.45,248.5,699.28,579.79
2018,11,4,8,30,774.0,56.0,1.8,7.3,296.0,736.76,606.83
2018,11,4,8,45,803.0,59.0,1.85,8.15,340.0,754.63,617.84
2018,11,4,9,0,832.0,62.0,1.9,9.0,384.0,768.62,625.51
2018,11,4,9,15,852.5,64.0,2.0,9.75,423.5,762.65,618.77
2018,11,4,9,30,873.0,66.0,2.1,10.5,463.0,760.92,615.3
2018,11,4,9,45,888.0,67.5,2.15,11.3,497.5,750.45,604.85
2018,11,4,10,0,903.0,69.0,2.2,12.1,532.0,736.09,591.74
2018,11,4,10,15,913.0,71.0,2.15,12.6,560.0,714.86,573.19
2018,11,4,10,30,923.0,73.0,2.1,13.1,588.0,689.89,550.57
2018,11,4,10,45,929.5,73.5,2.05,13.6,608.0,657.49,522.2
2018,11,4,11,0,936.0,74.0,2.0,14.1,628.0,621.8,490.98
2018,11,4,11,15,938.0,74.5,2.0,14.45,639.5,580.5,455.49
2018,11,4,11,30,940.0,75.0,2.0,14.8,651.0,536.54,417.14
2018,11,4,11,45,940.5,76.0,1.95,15.1,655.5,489.84,375.63
2018,11,4,12,0,941.0,77.0,1.9,15.4,660.0,440.92,331.4
2018,11,4,12,15,789.5,120.0,1.9,15.6,607.5,371.0,273.73
2018,11,4,12,30,638.0,163.0,1.9,15.8,555.0,309.13,223.95
2018,11,4,12,45,512.5,182.5,1.9,16.05,493.5,249.3,177.12
2018,11,4,13,0,387.0,202.0,1.9,16.3,432.0,204.14,144.56
2018,11,4,13,15,587.0,154.5,1.9,16.4,491.5,167.8,108.9
2018,11,4,13,30,787.0,107.0,1.9,16.5,551.0,112.67,71.45
2018,11,4,13,45,593.0,143.0,1.9,16.55,468.5,99.53,80.99
2018,11,4,14,0,399.0,179.0,1.9,16.6,386.0,116.64,95.84
2018,11,4,14,15,285.5,164.5,1.9,16.55,308.0,111.01,91.19
2018,11,4,14,30,172.0,150.0,1.9,16.5,230.0,105.25,86.45
2018,11,4,14,45,148.5,156.0,1.9,16.45,221.0,107.65,88.76
2018,11,4,15,0,125.0,162.0,1.9,16.4,212.0,109.65,90.71
2018,11,4,15,15,70.5,117.5,1.75,16.15,145.0,84.77,69.29
2018,11,4,15,30,16.0,73.0,1.6,15.9,78.0,55.04,43.33
2018,11,4,15,45,109.5,71.0,1.5,15.65,97.5,53.3,41.86
2018,11,4,16,0,203.0,69.0,1.4,15.4,117.0,50.96,39.7
2018,11,4,16,15,148.0,57.5,1.3,14.75,88.5,42.5,32.04
2018,11,4,16,30,93.0,46.0,1.2,14.1,60.0,34.0,24.15
2018,11,4,16,45,54.0,29.5,1.1,13.5,37.0,22.49,13.14
2018,11,4,17,0,15.0,13.0,1.0,12.9,14.0,10.25,0.0
2018,11,4,17,15,7.5,6.5,1.05,12.8,7.0,5.11,0.0
2018,11,4,17,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,1.85,10.65,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,1.85,10.55,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,11,5,6,45,6.5,4.5,1.55,10.4,4.5,0.0,0.0
2018,11,5,7,0,13.0,9.0,1.5,10.4,9.0,17.29,0.0
2018,11,5,7,15,6.5,18.0,1.55,10.6,18.0,19.41,9.04
2018,11,5,7,30,0.0,27.0,1.6,10.8,27.0,20.6,11.7
2018,11,5,7,45,0.0,38.5,1.6,10.95,38.5,29.44,19.64
2018,11,5,8,0,0.0,50.0,1.6,11.1,50.0,38.74,27.9
2018,11,5,8,15,0.0,57.5,1.6,11.5,57.5,44.44,32.9
2018,11,5,8,30,0.0,65.0,1.6,11.9,65.0,50.31,37.93
2018,11,5,8,45,0.0,71.5,1.6,12.3,71.5,55.34,42.15
2018,11,5,9,0,0.0,78.0,1.6,12.7,78.0,60.46,46.36
2018,11,5,9,15,0.0,88.5,1.55,13.1,88.5,69.13,53.54
2018,11,5,9,30,0.0,99.0,1.5,13.5,99.0,77.72,60.56
2018,11,5,9,45,0.5,111.5,1.4,13.95,112.0,88.33,69.21
2018,11,5,10,0,1.0,124.0,1.3,14.4,125.0,98.77,77.61
2018,11,5,10,15,5.5,153.5,1.25,14.9,157.0,126.38,100.17
2018,11,5,10,30,10.0,183.0,1.2,15.4,189.0,153.29,121.73
2018,11,5,10,45,15.5,199.0,1.1,15.9,208.0,168.32,133.37
2018,11,5,11,0,21.0,215.0,1.0,16.4,227.0,182.49,144.16
2018,11,5,11,15,16.5,204.5,0.9,16.7,214.0,168.93,132.76
2018,11,5,11,30,12.0,194.0,0.8,17.0,201.0,156.31,122.32
2018,11,5,11,45,7.5,180.0,0.7,17.3,184.5,141.85,110.48
2018,11,5,12,0,3.0,166.0,0.6,17.6,168.0,128.27,99.44
2018,11,5,12,15,1.5,129.0,0.55,17.8,130.0,99.33,76.08
2018,11,5,12,30,0.0,92.0,0.5,18.0,92.0,70.9,53.02
2018,11,5,12,45,0.5,114.5,0.45,18.2,115.0,87.7,66.75
2018,11,5,13,0,1.0,137.0,0.4,18.4,138.0,103.71,79.65
2018,11,5,13,15,1.0,147.0,0.45,18.45,148.0,110.03,84.79
2018,11,5,13,30,1.0,157.0,0.5,18.5,158.0,115.79,89.55
2018,11,5,13,45,1.0,147.5,0.5,18.55,148.5,108.8,87.98
2018,11,5,14,0,1.0,138.0,0.5,18.6,139.0,102.16,82.52
2018,11,5,14,15,0.5,126.0,0.55,18.55,126.5,93.76,75.6
2018,11,5,14,30,0.0,114.0,0.6,18.5,114.0,85.27,68.55
2018,11,5,14,45,0.0,99.5,0.7,18.4,99.5,74.99,59.91
2018,11,5,15,0,0.0,85.0,0.8,18.3,85.0,64.58,51.07
2018,11,5,15,15,2.5,80.0,0.8,18.1,81.0,60.73,47.88
2018,11,5,15,30,5.0,75.0,0.8,17.9,77.0,56.82,44.56
2018,11,5,15,45,12.0,71.5,0.75,17.7,74.5,53.9,42.03
2018,11,5,16,0,19.0,68.0,0.7,17.5,72.0,50.41,38.87
2018,11,5,16,15,115.0,51.5,0.65,17.1,69.0,38.2,27.95
2018,11,5,16,30,211.0,35.0,0.6,16.7,66.0,26.59,17.44
2018,11,5,16,45,111.5,23.0,0.55,16.25,39.0,17.41,8.65
2018,11,5,17,0,12.0,11.0,0.5,15.8,12.0,8.75,0.0
2018,11,5,17,15,6.0,5.5,0.45,15.6,6.0,4.33,0.0
2018,11,5,17,30,0.0,0.0,0.4,15.4,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,0.4,15.15,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,0.5,14.55,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,0.6,12.95,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,0.6,12.95,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,0.65,13.05,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,0.8,13.15,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,0.85,13.25,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,1.85,14.65,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.85,15.1,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,1.85,15.35,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,11,6,6,45,5.0,3.5,2.0,15.7,3.5,0.0,0.0
2018,11,6,7,0,10.0,7.0,2.1,15.9,7.0,13.33,0.0
2018,11,6,7,15,5.0,13.0,2.2,16.2,13.0,14.19,4.54
2018,11,6,7,30,0.0,19.0,2.3,16.5,19.0,14.45,6.23
2018,11,6,7,45,0.0,27.0,2.4,16.85,27.0,20.57,11.63
2018,11,6,8,0,0.0,35.0,2.5,17.2,35.0,26.71,16.97
2018,11,6,8,15,0.0,29.0,2.6,17.7,29.0,22.09,13.12
2018,11,6,8,30,0.0,23.0,2.7,18.2,23.0,17.5,9.21
2018,11,6,8,45,0.0,27.0,2.8,18.7,27.0,20.57,11.77
2018,11,6,9,0,0.0,31.0,2.9,19.2,31.0,23.65,14.3
2018,11,6,9,15,0.0,36.0,3.1,19.7,36.0,27.49,17.44
2018,11,6,9,30,0.0,41.0,3.3,20.2,41.0,31.35,20.56
2018,11,6,9,45,0.0,47.5,3.5,20.7,47.5,36.36,24.62
2018,11,6,10,0,0.0,54.0,3.7,21.2,54.0,41.39,28.64
2018,11,6,10,15,0.0,59.5,3.75,21.5,59.5,45.65,32.05
2018,11,6,10,30,0.0,65.0,3.8,21.8,65.0,49.91,35.44
2018,11,6,10,45,0.0,73.5,3.8,22.1,73.5,56.5,40.71
2018,11,6,11,0,0.0,82.0,3.8,22.4,82.0,63.1,45.98
2018,11,6,11,15,1.0,86.0,3.8,22.5,86.5,66.75,48.87
2018,11,6,11,30,2.0,90.0,3.8,22.6,91.0,70.3,51.69
2018,11,6,11,45,9.0,146.0,3.75,22.75,151.5,116.36,88.63
2018,11,6,12,0,16.0,202.0,3.7,22.9,212.0,160.31,123.32
2018,11,6,12,15,16.0,176.0,3.55,22.85,186.0,139.08,106.28
2018,11,6,12,30,16.0,150.0,3.4,22.8,160.0,118.42,89.73
2018,11,6,12,45,8.0,114.0,3.25,22.75,119.0,88.99,66.39
2018,11,6,13,0,0.0,78.0,3.1,22.7,78.0,60.01,43.37
2018,11,6,13,15,6.0,109.0,2.9,22.5,112.5,83.79,62.52
2018,11,6,13,30,12.0,140.0,2.7,22.3,147.0,104.89,79.68
2018,11,6,13,45,9.5,141.5,2.55,22.1,147.0,104.98,83.91
2018,11,6,14,0,7.0,143.0,2.4,21.9,147.0,105.52,84.58
2018,11,6,14,15,56.0,146.5,2.2,21.6,172.5,104.73,84.18
2018,11,6,14,30,105.0,150.0,2.0,21.3,198.0,103.83,83.69
2018,11,6,14,45,52.5,114.5,1.8,21.0,138.5,83.96,67.0
2018,11,6,15,0,0.0,79.0,1.6,20.7,79.0,60.34,46.91
2018,11,6,15,15,1.0,79.0,1.45,20.35,79.5,59.98,46.78
2018,11,6,15,30,2.0,79.0,1.3,20.0,80.0,59.46,46.46
2018,11,6,15,45,1.0,62.5,1.1,19.65,63.0,47.55,36.13
2018,11,6,16,0,0.0,46.0,0.9,19.3,46.0,35.19,25.28
2018,11,6,16,15,0.0,35.0,0.85,18.7,35.0,26.72,17.74
2018,11,6,16,30,0.0,24.0,0.8,18.1,24.0,18.28,10.13
2018,11,6,16,45,35.5,17.0,0.75,17.55,18.5,13.55,5.3
2018,11,6,17,0,71.0,10.0,0.7,17.0,13.0,7.68,0.0
2018,11,6,17,15,35.5,5.0,0.7,16.55,6.5,3.93,0.0
2018,11,6,17,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,0.75,15.65,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,0.85,14.45,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.85,8.2,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.75,7.05,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.7,6.95,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,11,7,6,45,88.0,7.5,0.65,7.3,10.5,0.0,0.0
2018,11,7,7,0,176.0,15.0,0.6,7.5,21.0,148.98,0.0
2018,11,7,7,15,336.0,24.0,0.7,8.35,58.0,345.01,233.24
2018,11,7,7,30,496.0,33.0,0.8,9.2,95.0,479.97,384.91
2018,11,7,7,45,575.5,39.0,0.9,10.05,140.5,554.81,450.05
2018,11,7,8,0,655.0,45.0,1.0,10.9,186.0,627.25,508.31
2018,11,7,8,15,703.0,49.0,0.95,11.55,232.0,668.73,539.03
2018,11,7,8,30,751.0,53.0,0.9,12.2,278.0,706.89,565.33
2018,11,7,8,45,783.0,56.0,0.85,12.85,321.5,727.15,577.16
2018,11,7,9,0,815.0,59.0,0.8,13.5,365.0,743.6,585.67
2018,11,7,9,15,836.0,60.5,0.9,14.3,403.5,737.75,579.8
2018,11,7,9,30,857.0,62.0,1.0,15.1,442.0,736.12,577.08
2018,11,7,9,45,872.0,63.5,1.1,15.9,475.5,726.14,568.29
2018,11,7,10,0,887.0,65.0,1.2,16.7,509.0,712.34,556.89
2018,11,7,10,15,897.5,67.0,1.1,17.15,536.5,692.14,538.85
2018,11,7,10,30,908.0,69.0,1.0,17.6,564.0,668.23,517.22
2018,11,7,10,45,905.0,72.5,0.9,18.05,581.0,633.99,487.92
2018,11,7,11,0,902.0,76.0,0.8,18.5,598.0,597.02,456.42
2018,11,7,11,15,785.5,114.5,0.7,18.85,576.0,533.01,404.92
2018,11,7,11,30,669.0,153.0,0.6,19.2,554.0,469.72,354.43
2018,11,7,11,45,801.5,111.5,0.5,19.55,596.0,454.38,337.36
2018,11,7,12,0,934.0,70.0,0.4,19.9,638.0,425.51,307.69
2018,11,7,12,15,933.5,70.0,0.45,20.1,635.0,374.21,263.13
2018,11,7,12,30,933.0,70.0,0.5,20.3,632.0,321.27,216.7
2018,11,7,12,45,929.5,69.5,0.6,20.45,620.5,265.84,168.86
2018,11,7,13,0,926.0,69.0,0.7,20.6,609.0,209.55,122.6
2018,11,7,13,15,918.0,68.5,0.75,20.6,589.5,152.15,82.15
2018,11,7,13,30,910.0,68.0,0.8,20.6,570.0,94.86,55.93
2018,11,7,13,45,899.0,67.0,0.9,20.6,543.5,70.66,55.2
2018,11,7,14,0,888.0,66.0,1.0,20.6,517.0,69.35,54.22
2018,11,7,14,15,871.5,64.5,1.0,20.45,483.5,67.5,52.79
2018,11,7,14,30,855.0,63.0,1.0,20.3,450.0,65.57,51.3
2018,11,7,14,45,832.0,61.0,1.0,20.2,411.0,63.09,49.31
2018,11,7,15,0,809.0,59.0,1.0,20.1,372.0,55.02,42.45
2018,11,7,15,15,695.5,68.0,0.9,19.85,315.0,60.15,47.05
2018,11,7,15,30,582.0,77.0,0.8,19.6,258.0,60.96,47.85
2018,11,7,15,45,394.0,80.5,0.7,19.35,194.5,59.49,46.58
2018,11,7,16,0,206.0,84.0,0.6,19.1,131.0,60.44,47.27
2018,11,7,16,15,149.0,67.0,0.55,18.8,97.0,48.54,36.62
2018,11,7,16,30,92.0,50.0,0.5,18.5,63.0,36.76,25.89
2018,11,7,16,45,68.0,32.5,0.45,18.25,40.0,24.29,13.66
2018,11,7,17,0,44.0,15.0,0.4,18.0,17.0,11.46,0.0
2018,11,7,17,15,22.0,7.5,0.5,17.65,8.5,5.9,0.0
2018,11,7,17,30,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,0.65,16.95,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,0.65,16.15,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,0.65,14.7,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,0.75,14.25,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,0.85,13.8,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,11,8,6,45,40.5,6.5,2.0,10.55,7.5,0.0,0.0
2018,11,8,7,0,81.0,13.0,2.0,10.5,15.0,73.13,0.0
2018,11,8,7,15,178.5,26.5,2.05,10.65,44.0,219.02,140.16
2018,11,8,7,30,276.0,40.0,2.1,10.8,73.0,319.1,260.96
2018,11,8,7,45,329.5,52.0,2.15,10.95,109.0,373.98,312.84
2018,11,8,8,0,383.0,64.0,2.2,11.1,145.0,428.98,360.95
2018,11,8,8,15,410.0,77.0,2.3,11.4,182.0,462.57,389.56
2018,11,8,8,30,437.0,90.0,2.4,11.7,219.0,494.05,414.92
2018,11,8,8,45,425.5,106.5,2.5,12.0,248.0,496.43,415.41
2018,11,8,9,0,414.0,123.0,2.6,12.3,277.0,496.36,413.65
2018,11,8,9,15,378.5,145.5,2.65,12.65,298.0,482.01,399.62
2018,11,8,9,30,343.0,168.0,2.7,13.0,319.0,448.93,371.2
2018,11,8,9,45,283.0,191.0,2.7,13.35,322.0,415.79,341.94
2018,11,8,10,0,223.0,214.0,2.7,13.7,325.0,368.01,301.37
2018,11,8,10,15,289.5,215.5,2.7,14.0,367.5,415.54,338.54
2018,11,8,10,30,356.0,217.0,2.7,14.3,410.0,442.97,358.77
2018,11,8,10,45,545.0,171.0,2.65,14.6,478.5,507.9,408.42
2018,11,8,11,0,734.0,125.0,2.6,14.9,547.0,551.2,438.85
2018,11,8,11,15,792.0,109.0,2.55,15.1,573.5,529.48,418.04
2018,11,8,11,30,850.0,93.0,2.5,15.3,600.0,502.09,392.17
2018,11,8,11,45,860.5,90.5,2.45,15.55,607.0,459.09,353.37
2018,11,8,12,0,871.0,88.0,2.4,15.8,614.0,414.86,312.66
2018,11,8,12,15,870.5,87.5,2.35,15.9,610.5,365.93,267.79
2018,11,8,12,30,870.0,87.0,2.3,16.0,607.0,315.5,221.34
2018,11,8,12,45,842.0,93.0,2.25,16.05,589.0,258.63,171.5
2018,11,8,13,0,814.0,99.0,2.2,16.1,571.0,206.47,128.26
2018,11,8,13,15,583.5,159.5,2.15,16.1,492.0,166.72,109.27
2018,11,8,13,30,353.0,220.0,2.1,16.1,413.0,153.46,115.44
2018,11,8,13,45,297.0,208.5,2.05,16.1,366.0,135.38,111.92
2018,11,8,14,0,241.0,197.0,2.0,16.1,319.0,128.15,105.97
2018,11,8,14,15,134.5,173.0,1.85,15.85,240.5,117.66,97.25
2018,11,8,14,30,28.0,149.0,1.7,15.6,162.0,104.9,86.52
2018,11,8,14,45,93.5,151.5,1.6,15.4,188.5,103.84,85.88
2018,11,8,15,0,159.0,154.0,1.5,15.2,215.0,105.46,87.53
2018,11,8,15,15,105.0,133.5,1.4,14.8,172.0,92.26,76.26
2018,11,8,15,30,51.0,113.0,1.3,14.4,129.0,80.16,65.82
2018,11,8,15,45,25.5,89.5,1.2,14.0,97.5,64.65,52.17
2018,11,8,16,0,0.0,66.0,1.1,13.6,66.0,49.08,38.25
2018,11,8,16,15,5.5,51.0,1.1,13.3,51.5,38.25,28.36
2018,11,8,16,30,11.0,36.0,1.1,13.0,37.0,27.4,18.31
2018,11,8,16,45,10.5,24.0,1.1,12.75,24.5,18.45,9.09
2018,11,8,17,0,10.0,12.0,1.1,12.5,12.0,9.44,0.0
2018,11,8,17,15,5.0,6.0,1.1,12.35,6.0,4.72,0.0
2018,11,8,17,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,1.65,10.25,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.45,7.75,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,11,9,6,45,4.5,2.0,1.5,7.45,2.0,0.0,0.0
2018,11,9,7,0,9.0,4.0,1.5,7.5,4.0,10.11,0.0
2018,11,9,7,15,75.5,11.5,1.55,7.75,20.0,98.25,56.69
2018,11,9,7,30,142.0,19.0,1.6,8.0,36.0,166.62,137.16
2018,11,9,7,45,139.5,23.0,1.65,8.2,45.5,165.92,140.54
2018,11,9,8,0,137.0,27.0,1.7,8.4,55.0,166.17,142.35
2018,11,9,8,15,68.5,20.5,1.6,8.7,34.5,94.34,79.14
2018,11,9,8,30,0.0,14.0,1.5,9.0,14.0,10.64,3.68
2018,11,9,8,45,0.0,21.0,1.45,9.3,21.0,15.98,8.38
2018,11,9,9,0,0.0,28.0,1.4,9.6,28.0,21.35,13.04
2018,11,9,9,15,0.0,23.5,1.45,9.85,23.5,17.91,9.99
2018,11,9,9,30,0.0,19.0,1.5,10.1,19.0,14.48,6.96
2018,11,9,9,45,0.0,29.0,1.5,10.35,29.0,22.15,13.57
2018,11,9,10,0,0.0,39.0,1.5,10.6,39.0,29.83,20.14
2018,11,9,10,15,0.0,36.0,1.5,10.8,36.0,27.54,18.1
2018,11,9,10,30,0.0,33.0,1.5,11.0,33.0,25.25,16.08
2018,11,9,10,45,0.0,32.5,1.5,11.15,32.5,24.88,15.72
2018,11,9,11,0,0.0,32.0,1.5,11.3,32.0,24.5,15.36
2018,11,9,11,15,0.5,47.0,1.45,11.4,47.5,36.31,25.42
2018,11,9,11,30,1.0,62.0,1.4,11.5,63.0,48.11,35.39
2018,11,9,11,45,0.5,60.5,1.35,11.6,61.0,46.69,34.15
2018,11,9,12,0,0.0,59.0,1.3,11.7,59.0,45.32,32.97
2018,11,9,12,15,0.0,52.5,1.3,11.85,52.5,40.3,28.7
2018,11,9,12,30,0.0,46.0,1.3,12.0,46.0,35.29,24.45
2018,11,9,12,45,0.0,45.0,1.35,12.1,45.0,34.51,23.79
2018,11,9,13,0,0.0,44.0,1.4,12.2,44.0,33.73,23.14
2018,11,9,13,15,1.0,57.5,1.45,12.25,58.0,44.23,32.05
2018,11,9,13,30,2.0,71.0,1.5,12.3,72.0,54.64,40.91
2018,11,9,13,45,1.0,66.5,1.55,12.35,67.0,51.07,39.89
2018,11,9,14,0,0.0,62.0,1.6,12.4,62.0,47.56,36.84
2018,11,9,14,15,0.0,55.5,1.65,12.4,55.5,42.53,32.45
2018,11,9,14,30,0.0,49.0,1.7,12.4,49.0,37.5,28.04
2018,11,9,14,45,0.0,62.0,1.75,12.35,62.0,47.52,37.08
2018,11,9,15,0,0.0,75.0,1.8,12.3,75.0,57.42,46.03
2018,11,9,15,15,0.0,61.0,1.75,12.15,61.0,46.74,36.55
2018,11,9,15,30,0.0,47.0,1.7,12.0,47.0,35.93,26.89
2018,11,9,15,45,0.0,45.0,1.65,11.8,45.0,34.4,25.5
2018,11,9,16,0,0.0,43.0,1.6,11.6,43.0,32.87,24.03
2018,11,9,16,15,0.0,33.5,1.5,11.45,33.5,25.57,17.26
2018,11,9,16,30,0.0,24.0,1.4,11.3,24.0,18.29,10.42
2018,11,9,16,45,3.0,15.5,1.3,11.1,15.5,11.8,3.66
2018,11,9,17,0,6.0,7.0,1.2,10.9,7.0,5.51,0.0
2018,11,9,17,15,3.0,3.5,1.15,10.7,3.5,2.75,0.0
2018,11,9,17,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,1.25,8.95,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.65,8.25,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,1.75,7.9,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,1.45,5.85,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,1.4,5.35,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,1.35,4.9,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,1.25,4.45,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,1.25,3.95,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,1.35,3.1,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.45,2.7,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.7,2.3,0.0,0.0,0.0
2018,11,10,6,45,80.5,7.0,1.75,2.2,9.0,0.0,0.0
2018,11,10,7,0,161.0,14.0,1.8,2.1,18.0,135.15,0.0
2018,11,10,7,15,328.5,24.5,2.0,2.4,55.0,328.97,182.43
2018,11,10,7,30,496.0,35.0,2.2,2.7,92.0,488.55,402.09
2018,11,10,7,45,583.5,42.0,2.4,2.95,139.0,557.6,470.3
2018,11,10,8,0,671.0,49.0,2.6,3.2,186.0,637.92,540.45
2018,11,10,8,15,723.5,53.5,2.65,3.55,233.5,684.07,579.12
2018,11,10,8,30,776.0,58.0,2.7,3.9,281.0,726.33,612.59
2018,11,10,8,45,810.5,61.0,2.8,4.2,326.5,748.37,629.2
2018,11,10,9,0,845.0,64.0,2.9,4.5,372.0,766.28,641.96
2018,11,10,9,15,869.0,66.0,2.85,4.85,412.5,770.52,642.78
2018,11,10,9,30,893.0,68.0,2.8,5.2,453.0,763.34,634.82
2018,11,10,9,45,910.5,69.5,2.8,5.6,488.5,754.09,625.6
2018,11,10,10,0,928.0,71.0,2.8,6.0,524.0,740.78,613.4
2018,11,10,10,15,940.0,72.0,2.75,6.35,552.5,719.08,593.39
2018,11,10,10,30,952.0,73.0,2.7,6.7,581.0,693.53,569.81
2018,11,10,10,45,960.0,73.5,2.7,7.1,602.0,661.23,540.83
2018,11,10,11,0,968.0,74.0,2.7,7.5,623.0,625.46,508.65
2018,11,10,11,15,973.0,74.0,2.65,7.75,636.0,584.26,471.63
2018,11,10,11,30,978.0,74.0,2.6,8.0,649.0,540.09,431.41
2018,11,10,11,45,980.0,74.0,2.6,8.25,654.0,491.8,387.1
2018,11,10,12,0,982.0,74.0,2.6,8.5,659.0,441.14,339.78
2018,11,10,12,15,981.0,74.0,2.6,8.65,655.5,387.3,289.11
2018,11,10,12,30,980.0,74.0,2.6,8.8,652.0,331.78,236.61
2018,11,10,12,45,976.5,73.5,2.6,8.95,640.5,273.88,183.0
2018,11,10,13,0,973.0,73.0,2.6,9.1,629.0,215.06,131.89
2018,11,10,13,15,967.0,72.0,2.6,9.1,609.5,154.93,87.86
2018,11,10,13,30,961.0,71.0,2.6,9.1,590.0,94.66,60.35
2018,11,10,13,45,951.5,69.5,2.6,9.1,563.0,73.31,60.27
2018,11,10,14,0,942.0,68.0,2.6,9.1,536.0,71.64,58.92
2018,11,10,14,15,928.0,66.0,2.55,8.95,502.0,69.45,57.11
2018,11,10,14,30,914.0,64.0,2.5,8.8,468.0,67.15,55.21
2018,11,10,14,45,894.0,61.5,2.45,8.65,428.0,64.3,52.8
2018,11,10,15,0,874.0,59.0,2.4,8.5,388.0,61.33,50.26
