Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,10,15,15,844.0,56.0,2.25,8.1,343.5,53.05,42.91
2018,11,10,15,30,814.0,53.0,2.1,7.7,299.0,50.07,40.3
2018,11,10,15,45,768.0,49.5,2.0,7.3,251.5,46.51,37.06
2018,11,10,16,0,722.0,46.0,1.9,6.9,204.0,43.01,33.75
2018,11,10,16,15,646.0,40.5,1.7,6.05,156.5,37.64,28.63
2018,11,10,16,30,570.0,35.0,1.5,5.2,109.0,32.41,23.34
2018,11,10,16,45,411.0,27.0,1.3,4.3,68.5,22.71,12.32
2018,11,10,17,0,252.0,19.0,1.1,3.4,28.0,14.95,0.0
2018,11,10,17,15,126.0,9.5,1.1,3.05,14.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.15,2.3,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.2,1.35,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.1,0.2,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.1,-0.05,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.1,-0.3,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.1,-0.55,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.1,-0.8,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.1,-1.2,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.1,-1.35,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.15,-1.6,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.2,-1.7,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.15,-1.9,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.1,-2.1,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.1,-2.25,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.1,-2.4,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.1,-2.55,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.1,-2.7,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.1,-2.85,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.1,-3.15,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.1,-3.3,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.05,-3.4,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.0,-3.65,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.0,-3.8,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.0,-3.9,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.0,-4.1,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,1.0,-4.2,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,0.95,-4.35,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,0.9,-4.5,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,0.9,-4.55,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,0.9,-4.6,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,0.9,-4.7,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,0.9,-4.8,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,0.9,-4.85,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,0.9,-4.9,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,0.9,-5.0,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,0.9,-5.1,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,0.9,-5.1,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,0.9,-5.1,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,0.9,-5.15,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,0.9,-5.2,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,0.95,-5.0,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,1.0,-4.8,0.0,0.0,0.0
2018,11,11,6,45,81.0,7.0,1.05,-4.6,8.5,0.0,0.0
2018,11,11,7,0,162.0,14.0,1.1,-4.4,17.0,135.49,0.0
2018,11,11,7,15,331.5,24.5,1.2,-3.75,53.5,327.64,159.98
2018,11,11,7,30,501.0,35.0,1.3,-3.1,90.0,490.79,406.55
2018,11,11,7,45,589.0,40.5,1.4,-2.4,136.0,558.75,474.37
2018,11,11,8,0,677.0,46.0,1.5,-1.7,182.0,637.57,542.46
2018,11,11,8,15,729.0,50.5,1.55,-0.85,229.5,682.82,579.44
2018,11,11,8,30,781.0,55.0,1.6,0.0,277.0,724.39,611.31
2018,11,11,8,45,814.5,58.5,1.65,0.85,322.5,746.08,626.18
2018,11,11,9,0,848.0,62.0,1.7,1.7,368.0,763.72,637.26
2018,11,11,9,15,869.5,64.0,1.65,2.35,407.5,765.99,635.69
2018,11,11,9,30,891.0,66.0,1.6,3.0,447.0,757.0,625.65
2018,11,11,9,45,904.5,68.0,1.55,3.65,481.0,745.56,613.96
2018,11,11,10,0,918.0,70.0,1.5,4.3,515.0,730.26,599.53
2018,11,11,10,15,929.5,71.0,1.35,4.85,543.0,708.59,578.23
2018,11,11,10,30,941.0,72.0,1.2,5.4,571.0,683.15,553.69
2018,11,11,10,45,947.5,73.5,1.1,5.9,591.5,651.47,524.79
2018,11,11,11,0,954.0,75.0,1.0,6.4,612.0,616.41,492.98
2018,11,11,11,15,956.0,75.0,0.9,6.75,623.0,574.29,455.6
2018,11,11,11,30,958.0,75.0,0.8,7.1,634.0,529.5,415.49
2018,11,11,11,45,959.5,75.0,0.7,7.45,639.0,482.0,372.41
2018,11,11,12,0,961.0,75.0,0.6,7.8,644.0,432.21,326.63
2018,11,11,12,15,958.5,75.0,0.55,8.0,640.0,379.03,277.92
2018,11,11,12,30,956.0,75.0,0.5,8.2,636.0,324.37,227.58
2018,11,11,12,45,949.5,75.5,0.45,8.4,623.5,267.98,176.7
2018,11,11,13,0,943.0,76.0,0.4,8.6,611.0,210.97,128.43
2018,11,11,13,15,936.0,74.5,0.35,8.65,591.5,152.13,86.35
2018,11,11,13,30,929.0,73.0,0.3,8.7,572.0,93.3,60.3
2018,11,11,13,45,917.5,72.0,0.3,8.8,545.0,74.15,61.01
2018,11,11,14,0,906.0,71.0,0.3,8.9,518.0,72.82,59.99
2018,11,11,14,15,888.5,69.0,0.3,8.8,483.5,70.62,58.17
2018,11,11,14,30,871.0,67.0,0.3,8.7,449.0,68.32,56.28
2018,11,11,14,45,849.0,64.5,0.25,8.65,410.0,59.84,48.81
2018,11,11,15,0,827.0,62.0,0.2,8.6,371.0,57.52,46.86
2018,11,11,15,15,794.5,59.5,0.25,8.35,327.5,55.03,44.73
2018,11,11,15,30,762.0,57.0,0.3,8.1,284.0,52.57,42.57
2018,11,11,15,45,713.0,53.0,0.3,7.85,238.0,48.76,39.09
2018,11,11,16,0,664.0,49.0,0.3,7.6,192.0,45.0,35.53
2018,11,11,16,15,584.0,43.0,0.35,7.05,146.5,39.37,30.11
2018,11,11,16,30,504.0,37.0,0.4,6.5,101.0,31.15,22.08
2018,11,11,16,45,353.0,27.5,0.5,5.95,63.0,22.97,12.0
2018,11,11,17,0,202.0,18.0,0.6,5.4,25.0,14.16,0.0
2018,11,11,17,15,101.0,9.0,0.65,5.05,12.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,0.75,4.35,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,0.85,3.55,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,0.9,2.95,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,0.9,2.8,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,0.9,2.35,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,0.9,2.25,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,0.85,2.25,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,0.8,2.3,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,0.8,2.35,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,0.8,2.35,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,0.8,2.3,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,0.8,2.25,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,0.8,2.2,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,0.75,2.05,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,0.7,1.9,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,0.7,1.8,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,0.7,1.7,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,0.7,1.6,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,0.7,1.5,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,0.7,1.4,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,0.7,1.3,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,0.65,1.3,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,0.6,1.3,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,0.6,1.3,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,0.6,1.3,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,0.6,1.25,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,0.6,1.2,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,0.65,1.2,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,0.7,1.2,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,0.65,1.2,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,0.6,1.2,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,0.6,1.25,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,0.6,1.3,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,0.6,1.25,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,0.6,1.2,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,0.6,1.15,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,0.6,1.1,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,0.6,1.05,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,0.6,1.05,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,0.6,1.1,0.0,0.0,0.0
2018,11,12,6,45,0.0,2.0,0.6,1.2,2.0,0.0,0.0
2018,11,12,7,0,0.0,4.0,0.6,1.3,4.0,3.15,0.0
2018,11,12,7,15,0.0,14.5,0.7,1.75,14.5,11.05,0.0
2018,11,12,7,30,0.0,25.0,0.8,2.2,25.0,19.09,10.48
2018,11,12,7,45,0.0,37.0,0.95,2.6,37.0,28.96,19.77
2018,11,12,8,0,0.0,49.0,1.1,3.0,49.0,39.31,29.23
2018,11,12,8,15,8.0,58.5,1.1,3.35,60.5,53.13,42.0
2018,11,12,8,30,16.0,68.0,1.1,3.7,72.0,74.2,60.98
2018,11,12,8,45,14.5,76.5,1.1,4.0,81.0,72.29,59.12
2018,11,12,9,0,13.0,85.0,1.1,4.3,90.0,77.63,63.57
2018,11,12,9,15,6.5,93.0,1.1,4.6,95.5,78.71,64.04
2018,11,12,9,30,0.0,101.0,1.1,4.9,101.0,80.0,64.7
2018,11,12,9,45,0.0,81.5,1.1,5.2,81.5,62.65,49.41
2018,11,12,10,0,0.0,62.0,1.1,5.5,62.0,47.55,36.12
2018,11,12,10,15,0.0,61.0,1.05,5.6,61.0,46.79,35.39
2018,11,12,10,30,0.0,60.0,1.0,5.7,60.0,46.03,34.65
2018,11,12,10,45,0.0,50.5,0.95,5.85,50.5,38.72,28.22
2018,11,12,11,0,0.0,41.0,0.9,6.0,41.0,31.41,21.82
2018,11,12,11,15,0.0,40.0,1.0,5.8,40.0,30.65,21.15
2018,11,12,11,30,0.0,39.0,1.1,5.6,39.0,29.89,20.49
2018,11,12,11,45,0.0,41.5,1.25,5.45,41.5,31.81,22.16
2018,11,12,12,0,0.0,44.0,1.4,5.3,44.0,33.74,23.84
2018,11,12,12,15,0.0,45.5,1.45,5.2,45.5,34.9,24.86
2018,11,12,12,30,0.0,47.0,1.5,5.1,47.0,36.05,25.88
2018,11,12,12,45,0.0,40.5,1.55,5.0,40.5,31.04,21.54
2018,11,12,13,0,0.0,34.0,1.6,4.9,34.0,26.03,17.19
2018,11,12,13,15,0.0,35.5,1.65,4.9,35.5,27.18,18.22
2018,11,12,13,30,0.0,37.0,1.7,4.9,37.0,28.32,19.25
2018,11,12,13,45,0.0,33.5,1.8,4.9,33.5,25.62,17.91
2018,11,12,14,0,0.0,30.0,1.9,4.9,30.0,22.92,15.47
2018,11,12,14,15,0.0,30.5,2.05,4.85,30.5,23.3,15.85
2018,11,12,14,30,0.0,31.0,2.2,4.8,31.0,23.67,16.24
2018,11,12,14,45,0.0,31.5,2.3,4.8,31.5,24.04,16.62
2018,11,12,15,0,0.0,32.0,2.4,4.8,32.0,24.41,17.01
2018,11,12,15,15,0.0,23.5,2.55,4.75,23.5,17.89,10.99
2018,11,12,15,30,0.0,15.0,2.7,4.7,15.0,11.4,4.96
2018,11,12,15,45,0.0,13.0,2.85,4.6,13.0,9.87,3.52
2018,11,12,16,0,0.0,11.0,3.0,4.5,11.0,8.34,2.07
2018,11,12,16,15,0.0,9.0,2.85,4.55,9.0,6.82,0.59
2018,11,12,16,30,0.0,7.0,2.7,4.6,7.0,5.3,0.0
2018,11,12,16,45,0.0,5.0,2.6,4.6,5.0,3.78,0.0
2018,11,12,17,0,0.0,3.0,2.5,4.6,3.0,2.36,0.0
2018,11,12,17,15,0.0,1.5,2.2,4.7,1.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,1.65,4.95,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.45,5.15,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,2.1,5.15,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,2.3,5.05,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,2.35,4.95,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,2.4,4.9,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,2.25,4.9,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,2.1,4.9,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,1.95,4.85,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,2.1,4.8,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,2.2,4.8,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,2.05,4.7,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.55,4.3,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.25,4.15,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.0,4.05,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,0.75,4.05,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,0.65,4.15,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,0.6,4.2,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,0.65,4.25,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,0.7,4.35,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,0.75,4.45,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,0.8,4.55,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,0.8,4.65,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,11,13,6,45,0.0,1.0,0.85,4.75,1.0,0.0,0.0
2018,11,13,7,0,0.0,2.0,0.9,4.8,2.0,1.57,0.0
2018,11,13,7,15,0.0,7.5,0.9,4.95,7.5,5.68,0.0
2018,11,13,7,30,0.0,13.0,0.9,5.1,13.0,9.87,2.54
2018,11,13,7,45,0.0,18.0,0.95,5.25,18.0,13.68,6.25
2018,11,13,8,0,0.0,23.0,1.0,5.4,23.0,17.5,9.78
2018,11,13,8,15,0.0,29.0,1.1,5.65,29.0,22.09,13.94
2018,11,13,8,30,0.0,35.0,1.2,5.9,35.0,26.7,18.06
2018,11,13,8,45,0.0,40.5,1.25,6.2,40.5,30.92,21.77
2018,11,13,9,0,0.0,46.0,1.3,6.5,46.0,35.16,25.44
2018,11,13,9,15,0.0,61.5,1.3,6.8,61.5,47.13,35.84
2018,11,13,9,30,0.0,77.0,1.3,7.1,77.0,59.13,46.16
2018,11,13,9,45,0.0,90.0,1.25,7.4,90.0,69.85,55.25
2018,11,13,10,0,0.0,103.0,1.2,7.7,103.0,80.5,64.2
2018,11,13,10,15,0.0,90.5,1.15,8.0,90.5,69.83,54.84
2018,11,13,10,30,0.0,78.0,1.1,8.3,78.0,59.95,46.24
2018,11,13,10,45,0.0,84.5,1.05,8.55,84.5,65.01,50.46
2018,11,13,11,0,0.0,91.0,1.0,8.8,91.0,70.08,54.67
2018,11,13,11,15,9.5,141.5,1.0,8.95,147.0,114.77,92.39
2018,11,13,11,30,19.0,192.0,1.0,9.1,203.0,157.94,127.98
2018,11,13,11,45,11.0,175.0,1.05,9.2,181.5,139.34,112.27
2018,11,13,12,0,3.0,158.0,1.1,9.3,160.0,122.09,97.97
2018,11,13,12,15,3.5,160.0,1.1,9.35,162.0,122.89,98.64
2018,11,13,12,30,4.0,162.0,1.1,9.4,164.0,123.54,99.14
2018,11,13,12,45,3.0,150.5,1.1,9.4,152.0,114.1,91.32
2018,11,13,13,0,2.0,139.0,1.1,9.4,140.0,104.97,83.8
2018,11,13,13,15,1.0,106.0,1.1,9.4,106.5,80.92,63.66
2018,11,13,13,30,0.0,73.0,1.1,9.4,73.0,56.08,42.68
2018,11,13,13,45,0.0,62.0,1.1,9.4,62.0,47.56,37.29
2018,11,13,14,0,0.0,51.0,1.1,9.4,51.0,39.06,29.72
2018,11,13,14,15,0.0,58.5,1.1,9.35,58.5,44.83,35.01
2018,11,13,14,30,0.0,66.0,1.1,9.3,66.0,50.62,40.31
2018,11,13,14,45,0.0,68.5,1.05,9.25,68.5,52.54,42.15
2018,11,13,15,0,0.0,71.0,1.0,9.2,71.0,54.47,43.99
2018,11,13,15,15,0.0,54.5,0.95,9.05,54.5,41.71,32.5
2018,11,13,15,30,0.0,38.0,0.9,8.9,38.0,29.0,20.95
2018,11,13,15,45,0.0,26.5,0.8,8.7,26.5,20.18,12.87
2018,11,13,16,0,0.0,15.0,0.7,8.5,15.0,11.39,4.77
2018,11,13,16,15,0.0,12.0,0.7,8.3,12.0,9.1,2.59
2018,11,13,16,30,0.0,9.0,0.7,8.1,9.0,6.82,0.37
2018,11,13,16,45,0.0,6.0,0.7,7.85,6.0,4.54,0.0
2018,11,13,17,0,0.0,3.0,0.7,7.6,3.0,2.36,0.0
2018,11,13,17,15,0.0,1.5,0.8,7.45,1.5,0.0,0.0
2018,11,13,17,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.35,6.35,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.4,5.85,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.4,5.55,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.35,5.1,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.25,4.85,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.2,4.75,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.25,4.65,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.25,4.6,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.25,4.55,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.35,4.6,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.4,4.55,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.45,4.45,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.5,4.35,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.5,4.25,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.55,4.1,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.6,3.75,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,11,14,6,45,4.5,1.5,1.65,3.6,1.5,0.0,0.0
2018,11,14,7,0,9.0,3.0,1.7,3.5,3.0,9.2,0.0
2018,11,14,7,15,4.5,10.0,1.75,3.65,10.0,11.32,0.0
2018,11,14,7,30,0.0,17.0,1.8,3.8,17.0,12.93,5.02
2018,11,14,7,45,0.0,24.5,1.85,3.9,24.5,18.67,10.6
2018,11,14,8,0,0.0,32.0,1.9,4.0,32.0,24.41,15.92
2018,11,14,8,15,0.0,45.0,1.95,4.15,45.0,34.41,24.94
2018,11,14,8,30,0.0,58.0,2.0,4.3,58.0,44.63,34.07
2018,11,14,8,45,13.5,87.5,2.05,4.5,92.0,82.86,68.29
2018,11,14,9,0,27.0,117.0,2.1,4.7,126.0,132.45,111.77
2018,11,14,9,15,13.5,97.0,2.15,4.85,101.5,87.9,72.24
2018,11,14,9,30,0.0,77.0,2.2,5.0,77.0,59.13,46.5
2018,11,14,9,45,0.0,92.5,2.2,5.15,92.5,72.02,57.64
2018,11,14,10,0,0.0,108.0,2.2,5.3,108.0,84.8,68.56
2018,11,14,10,15,0.0,103.5,2.2,5.4,103.5,80.57,64.73
2018,11,14,10,30,0.0,99.0,2.2,5.5,99.0,76.64,61.2
2018,11,14,10,45,0.0,109.0,2.2,5.65,109.0,84.55,67.9
2018,11,14,11,0,0.0,119.0,2.2,5.8,119.0,92.35,74.46
2018,11,14,11,15,0.0,124.5,2.15,5.9,124.5,96.43,77.84
2018,11,14,11,30,0.0,130.0,2.1,6.0,130.0,100.43,81.17
2018,11,14,11,45,1.0,148.0,2.05,6.1,148.5,114.37,92.95
2018,11,14,12,0,2.0,166.0,2.0,6.2,167.0,127.74,104.17
2018,11,14,12,15,2.0,156.5,2.0,6.3,157.5,119.8,97.37
2018,11,14,12,30,2.0,147.0,2.0,6.4,148.0,112.08,90.81
2018,11,14,12,45,1.0,127.5,2.0,6.5,128.0,97.1,78.13
2018,11,14,13,0,0.0,108.0,2.0,6.6,108.0,82.46,65.71
2018,11,14,13,15,0.0,109.5,1.95,6.65,109.5,83.3,66.51
2018,11,14,13,30,0.0,111.0,1.9,6.7,111.0,84.02,67.21
2018,11,14,13,45,0.0,107.5,1.9,6.7,107.5,81.35,68.13
2018,11,14,14,0,0.0,104.0,1.9,6.7,104.0,78.7,65.87
2018,11,14,14,15,0.5,103.0,1.85,6.55,103.0,77.75,65.19
2018,11,14,14,30,1.0,102.0,1.8,6.4,102.0,76.73,64.44
2018,11,14,14,45,1.0,91.0,1.75,6.3,91.0,68.79,57.41
2018,11,14,15,0,1.0,80.0,1.7,6.2,80.0,60.79,50.25
2018,11,14,15,15,12.0,80.0,1.6,6.0,83.5,60.48,50.09
2018,11,14,15,30,23.0,80.0,1.5,5.8,87.0,59.25,49.02
2018,11,14,15,45,15.0,64.5,1.45,5.6,68.5,48.38,39.0
2018,11,14,16,0,7.0,49.0,1.4,5.4,50.0,37.35,28.72
2018,11,14,16,15,4.5,39.5,1.35,5.15,40.0,30.12,21.8
2018,11,14,16,30,2.0,30.0,1.3,4.9,30.0,22.87,14.66
2018,11,14,16,45,1.0,18.5,1.25,4.7,18.5,14.12,4.13
2018,11,14,17,0,0.0,7.0,1.2,4.5,7.0,5.51,0.0
2018,11,14,17,15,0.0,3.5,1.25,4.4,3.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.35,4.25,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,1.7,3.2,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,1.75,3.1,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,1.85,2.9,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,1.9,2.8,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,1.9,2.75,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,1.9,2.7,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,1.95,2.6,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,2.0,2.5,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,2.05,2.4,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,2.1,2.3,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,2.15,2.2,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,2.2,2.1,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,2.2,2.05,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,2.25,1.85,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,2.3,1.7,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,2.4,1.6,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,2.5,1.5,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,2.5,1.4,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,2.5,1.3,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,2.55,1.2,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,2.6,1.1,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,2.65,1.1,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,2.7,1.1,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,2.75,1.05,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,2.95,0.95,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,3.0,0.9,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,2.95,0.9,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,2.9,0.9,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,2.85,0.9,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,2.8,0.9,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,2.85,0.95,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,3.0,1.05,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,3.1,1.1,0.0,0.0,0.0
2018,11,15,6,45,3.0,1.5,3.15,1.1,1.5,0.0,0.0
2018,11,15,7,0,6.0,3.0,3.2,1.1,3.0,6.91,0.0
2018,11,15,7,15,3.0,4.0,3.2,1.2,4.0,5.43,0.0
2018,11,15,7,30,0.0,5.0,3.2,1.3,5.0,3.78,0.0
2018,11,15,7,45,0.0,6.5,3.2,1.35,6.5,4.92,0.0
2018,11,15,8,0,0.0,8.0,3.2,1.4,8.0,6.06,0.0
2018,11,15,8,15,0.0,10.0,3.15,1.55,10.0,7.58,1.15
2018,11,15,8,30,0.0,12.0,3.1,1.7,12.0,9.11,2.54
2018,11,15,8,45,0.0,15.5,3.05,1.8,15.5,11.78,4.96
2018,11,15,9,0,0.0,19.0,3.0,1.9,19.0,14.46,7.35
2018,11,15,9,15,0.0,28.5,2.9,2.0,28.5,21.73,13.85
2018,11,15,9,30,0.0,38.0,2.8,2.1,38.0,29.03,20.32
2018,11,15,9,45,0.0,37.0,2.65,2.2,37.0,28.27,19.59
2018,11,15,10,0,0.0,36.0,2.5,2.3,36.0,27.52,18.86
2018,11,15,10,15,0.0,42.5,2.55,2.45,42.5,32.52,23.24
2018,11,15,10,30,0.0,49.0,2.6,2.6,49.0,37.54,27.61
2018,11,15,10,45,0.0,51.5,2.6,2.7,51.5,39.48,29.25
2018,11,15,11,0,0.0,54.0,2.6,2.8,54.0,41.42,30.91
2018,11,15,11,15,0.0,52.5,2.7,2.8,52.5,40.27,29.86
2018,11,15,11,30,0.0,51.0,2.8,2.8,51.0,39.12,28.83
2018,11,15,11,45,0.0,74.0,2.85,2.85,74.0,56.9,44.37
2018,11,15,12,0,0.0,97.0,2.9,2.9,97.0,74.67,59.83
2018,11,15,12,15,0.0,100.0,2.9,2.85,100.0,76.89,61.76
2018,11,15,12,30,0.0,103.0,2.9,2.8,103.0,79.06,63.68
2018,11,15,12,45,0.5,98.0,2.85,2.75,98.5,75.35,60.48
2018,11,15,13,0,1.0,93.0,2.8,2.7,94.0,71.63,57.28
2018,11,15,13,15,0.5,70.0,2.75,2.6,70.5,53.82,41.8
2018,11,15,13,30,0.0,47.0,2.7,2.5,47.0,36.01,26.23
2018,11,15,13,45,0.5,65.5,2.65,2.4,65.5,50.27,40.85
2018,11,15,14,0,1.0,84.0,2.6,2.3,84.0,64.59,54.1
2018,11,15,14,15,0.5,72.5,2.5,2.25,72.5,55.66,45.99
2018,11,15,14,30,0.0,61.0,2.4,2.2,61.0,46.75,37.87
2018,11,15,14,45,13.0,52.5,2.35,2.1,57.0,40.97,32.6
2018,11,15,15,0,26.0,44.0,2.3,2.0,53.0,34.88,27.01
2018,11,15,15,15,224.0,50.5,2.15,1.9,115.5,37.11,29.16
2018,11,15,15,30,422.0,57.0,2.0,1.8,178.0,44.51,36.07
2018,11,15,15,45,490.0,56.0,1.8,1.7,173.5,45.0,36.46
2018,11,15,16,0,558.0,55.0,1.6,1.6,169.0,45.35,36.57
2018,11,15,16,15,469.5,47.0,1.5,1.55,126.5,38.78,30.05
2018,11,15,16,30,381.0,39.0,1.4,1.5,84.0,32.32,23.26
2018,11,15,16,45,242.0,27.0,1.3,1.45,51.0,22.34,9.25
2018,11,15,17,0,103.0,15.0,1.2,1.4,18.0,11.8,0.0
2018,11,15,17,15,51.5,7.5,1.2,1.4,9.0,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.15,1.35,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.05,1.35,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.05,1.35,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,1.4,1.05,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,1.55,0.95,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,1.6,0.9,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,1.65,0.9,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,1.7,0.9,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,1.75,0.9,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,1.8,0.9,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,1.9,0.9,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,2.0,0.9,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,2.15,0.95,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,2.25,0.85,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,2.2,0.7,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,2.15,0.55,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,2.1,0.4,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.95,0.1,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.8,-0.2,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.65,-0.55,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.5,-0.9,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.45,-1.2,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.3,-1.8,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.2,-2.1,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.2,-2.25,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.2,-2.4,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.2,-2.6,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.2,-2.8,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.2,-2.95,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.2,-3.1,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.2,-3.2,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.2,-3.3,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.2,-3.4,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.2,-3.65,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.2,-3.8,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.2,-3.75,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.2,-3.7,0.0,0.0,0.0
2018,11,16,6,45,53.0,4.5,1.2,-3.7,5.0,0.0,0.0
2018,11,16,7,0,106.0,9.0,1.2,-3.7,10.0,87.13,0.0
2018,11,16,7,15,275.0,20.0,1.35,-3.0,41.5,265.04,0.0
2018,11,16,7,30,444.0,31.0,1.5,-2.3,73.0,434.56,346.02
2018,11,16,7,45,540.0,38.0,1.6,-1.6,117.0,507.54,429.85
2018,11,16,8,0,636.0,45.0,1.7,-0.9,161.0,593.23,505.52
2018,11,16,8,15,692.0,49.5,1.75,-0.35,207.0,641.54,546.89
2018,11,16,8,30,748.0,54.0,1.8,0.2,253.0,686.04,582.82
2018,11,16,8,45,781.5,57.0,1.85,0.75,296.0,707.22,598.69
2018,11,16,9,0,815.0,60.0,1.9,1.3,339.0,724.45,610.68
2018,11,16,9,15,839.0,62.5,1.85,1.65,378.5,729.74,612.52
2018,11,16,9,30,863.0,65.0,1.8,2.0,418.0,730.96,611.09
2018,11,16,9,45,881.0,67.0,1.75,2.4,452.5,716.59,597.61
2018,11,16,10,0,899.0,69.0,1.7,2.8,487.0,705.15,586.27
2018,11,16,10,15,908.5,70.5,1.7,3.15,514.0,683.51,566.26
2018,11,16,10,30,918.0,72.0,1.7,3.5,541.0,658.3,543.27
2018,11,16,10,45,923.0,73.5,1.7,3.9,560.5,626.87,515.01
2018,11,16,11,0,928.0,75.0,1.7,4.3,580.0,592.28,483.76
2018,11,16,11,15,931.0,76.0,1.7,4.7,592.5,553.12,448.29
2018,11,16,11,30,934.0,77.0,1.7,5.1,605.0,511.21,409.8
2018,11,16,11,45,934.0,78.0,1.75,5.45,609.5,465.46,367.6
2018,11,16,12,0,934.0,79.0,1.8,5.8,614.0,417.57,322.6
2018,11,16,12,15,926.5,80.5,1.8,6.15,609.0,365.76,273.66
2018,11,16,12,30,919.0,82.0,1.8,6.5,604.0,312.96,223.73
2018,11,16,12,45,922.5,79.5,1.85,6.85,595.0,258.64,173.2
2018,11,16,13,0,926.0,77.0,1.9,7.2,586.0,202.8,124.83
2018,11,16,13,15,919.5,76.0,1.9,7.4,567.5,145.75,84.22
2018,11,16,13,30,913.0,75.0,1.9,7.6,549.0,88.63,60.79
2018,11,16,13,45,903.0,73.0,1.9,7.85,523.0,74.2,61.46
2018,11,16,14,0,893.0,71.0,1.9,8.1,497.0,72.24,59.77
2018,11,16,14,15,878.0,69.0,1.85,8.15,464.5,70.08,57.94
2018,11,16,14,30,863.0,67.0,1.8,8.2,432.0,61.96,50.73
2018,11,16,14,45,841.5,64.0,1.75,8.25,393.5,59.3,48.43
2018,11,16,15,0,820.0,61.0,1.7,8.3,355.0,56.61,46.08
2018,11,16,15,15,752.5,59.5,1.55,7.95,304.0,54.43,44.22
2018,11,16,15,30,685.0,58.0,1.4,7.6,253.0,52.45,42.48
2018,11,16,15,45,674.0,52.0,1.2,7.3,216.5,47.54,37.97
2018,11,16,16,0,663.0,46.0,1.0,7.0,180.0,42.48,33.17
2018,11,16,16,15,557.0,39.0,1.0,6.1,132.0,35.75,26.74
2018,11,16,16,30,451.0,32.0,1.0,5.2,84.0,26.83,18.01
2018,11,16,16,45,312.5,23.5,0.95,4.3,51.5,19.56,6.54
2018,11,16,17,0,174.0,15.0,0.9,3.4,19.0,11.8,0.0
2018,11,16,17,15,87.0,7.5,0.95,3.2,9.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,1.0,2.85,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,1.05,2.65,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,1.05,2.55,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,1.0,2.25,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.95,1.9,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.9,1.8,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.9,1.65,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.85,1.4,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.8,1.3,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.8,1.15,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.8,0.9,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.8,0.8,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.8,0.65,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.8,0.35,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.8,0.2,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.8,0.1,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.8,-0.1,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.8,-0.2,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.8,-0.35,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.8,-0.6,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.8,-0.7,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.8,-0.8,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.8,-0.9,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.8,-0.9,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.8,-0.9,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.8,-0.95,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.8,-1.05,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,0.8,-1.1,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,0.8,-1.15,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,0.8,-1.2,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,0.75,-1.2,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,0.7,-1.2,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,0.7,-1.25,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,0.7,-1.3,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,0.7,-1.15,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2018,11,17,6,45,36.0,3.5,0.7,-0.9,3.5,0.0,0.0
2018,11,17,7,0,72.0,7.0,0.7,-0.8,7.0,59.7,0.0
2018,11,17,7,15,244.5,18.5,0.85,-0.1,37.5,238.08,0.0
2018,11,17,7,30,417.0,30.0,1.0,0.6,68.0,411.38,318.35
2018,11,17,7,45,513.5,37.0,1.1,1.3,110.5,495.45,412.67
2018,11,17,8,0,610.0,44.0,1.2,2.0,153.0,569.83,478.38
2018,11,17,8,15,667.5,49.0,1.2,2.65,198.5,619.71,519.89
2018,11,17,8,30,725.0,54.0,1.2,3.3,244.0,665.97,555.96
2018,11,17,8,45,762.5,57.0,1.2,3.9,287.5,690.43,573.51
2018,11,17,9,0,800.0,60.0,1.2,4.5,331.0,710.91,587.18
2018,11,17,9,15,826.5,62.5,1.3,5.2,370.5,718.32,591.32
2018,11,17,9,30,853.0,65.0,1.4,5.9,410.0,721.61,592.22
2018,11,17,9,45,872.0,66.5,1.45,6.55,444.5,707.63,579.71
2018,11,17,10,0,891.0,68.0,1.5,7.2,479.0,696.58,569.17
2018,11,17,10,15,903.0,69.0,1.5,7.7,506.5,676.34,550.32
2018,11,17,10,30,915.0,70.0,1.5,8.2,534.0,652.43,528.47
2018,11,17,10,45,923.5,71.0,1.45,8.7,555.0,622.79,501.55
2018,11,17,11,0,932.0,72.0,1.4,9.2,576.0,589.75,471.61
2018,11,17,11,15,936.5,72.5,1.35,9.6,589.0,550.88,436.81
2018,11,17,11,30,941.0,73.0,1.3,10.0,602.0,509.16,399.07
2018,11,17,11,45,943.0,73.5,1.2,10.4,607.0,463.69,357.32
2018,11,17,12,0,945.0,74.0,1.1,10.8,612.0,415.9,312.91
2018,11,17,12,15,942.5,73.0,1.0,11.1,607.5,363.29,264.28
2018,11,17,12,30,940.0,72.0,0.9,11.4,603.0,309.3,214.38
2018,11,17,12,45,935.5,72.0,0.8,11.65,592.0,254.49,164.99
2018,11,17,13,0,931.0,72.0,0.7,11.9,581.0,198.88,118.48
2018,11,17,13,15,924.5,70.5,0.65,12.0,562.0,141.44,78.85
2018,11,17,13,30,918.0,69.0,0.6,12.1,543.0,83.95,56.2
2018,11,17,13,45,907.5,68.0,0.5,12.25,517.5,70.91,57.48
2018,11,17,14,0,897.0,67.0,0.4,12.4,492.0,69.57,56.4
2018,11,17,14,15,881.0,65.5,0.4,12.4,459.5,67.7,54.87
2018,11,17,14,30,865.0,64.0,0.4,12.4,427.0,65.74,53.26
2018,11,17,14,45,842.5,61.5,0.4,12.35,388.5,57.44,46.01
2018,11,17,15,0,820.0,59.0,0.4,12.3,350.0,55.07,44.01
2018,11,17,15,15,787.0,56.0,0.4,12.05,307.5,52.15,41.5
2018,11,17,15,30,754.0,53.0,0.4,11.8,265.0,49.25,38.93
2018,11,17,15,45,703.5,48.5,0.4,11.5,220.0,44.95,35.03
2018,11,17,16,0,653.0,44.0,0.4,11.2,175.0,40.69,31.02
2018,11,17,16,15,569.0,38.5,0.45,10.7,131.0,35.4,25.92
2018,11,17,16,30,485.0,33.0,0.5,10.2,87.0,27.84,18.42
2018,11,17,16,45,324.0,23.5,0.6,9.75,52.5,19.62,5.52
2018,11,17,17,0,163.0,14.0,0.7,9.3,18.0,11.02,0.0
2018,11,17,17,15,81.5,7.0,0.75,8.95,9.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,0.85,8.25,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,1.05,4.45,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.95,3.9,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.85,3.75,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.8,3.7,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.8,3.75,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.75,3.8,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.7,3.75,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.7,3.7,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.7,3.7,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.7,3.7,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.7,3.7,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.7,3.7,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.7,3.7,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.7,3.7,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.65,3.65,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.6,3.6,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.6,3.55,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.6,3.45,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.6,3.4,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.6,3.3,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.6,3.2,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.6,3.05,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.6,2.9,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.6,2.75,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.6,2.6,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.65,2.45,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.7,2.3,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.7,2.1,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.7,1.9,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.7,1.85,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.7,1.8,0.0,0.0,0.0
2018,11,18,6,45,26.5,3.0,0.65,1.7,3.0,0.0,0.0
2018,11,18,7,0,53.0,6.0,0.6,1.6,6.0,4.72,0.0
2018,11,18,7,15,201.0,19.0,0.65,2.05,34.0,167.79,0.0
2018,11,18,7,30,349.0,32.0,0.7,2.5,62.0,357.82,270.54
2018,11,18,7,45,369.5,41.0,0.7,2.95,90.5,385.73,321.06
2018,11,18,8,0,390.0,50.0,0.7,3.4,119.0,411.64,348.0
2018,11,18,8,15,404.0,65.0,0.7,3.75,153.5,431.82,367.05
2018,11,18,8,30,418.0,80.0,0.7,4.1,188.0,455.57,386.7
2018,11,18,8,45,401.0,96.0,0.65,4.5,214.0,453.98,383.84
2018,11,18,9,0,384.0,112.0,0.6,4.9,240.0,450.2,378.82
2018,11,18,9,15,272.5,138.0,0.6,5.45,234.5,367.89,309.54
2018,11,18,9,30,161.0,164.0,0.6,6.0,229.0,289.49,242.89
2018,11,18,9,45,180.5,179.0,0.55,6.6,257.5,309.99,258.89
2018,11,18,10,0,200.0,194.0,0.5,7.2,286.0,328.41,272.0
2018,11,18,10,15,225.5,205.0,0.55,7.8,314.0,344.28,283.35
2018,11,18,10,30,251.0,216.0,0.6,8.4,342.0,370.19,302.11
2018,11,18,10,45,221.5,229.0,0.6,8.95,343.5,337.7,274.19
2018,11,18,11,0,192.0,242.0,0.6,9.5,345.0,318.73,257.44
2018,11,18,11,15,249.0,240.0,0.65,9.95,377.0,340.27,272.98
2018,11,18,11,30,306.0,238.0,0.7,10.4,409.0,346.33,275.28
2018,11,18,11,45,377.5,223.0,0.75,10.85,435.5,342.3,268.81
2018,11,18,12,0,449.0,208.0,0.8,11.3,462.0,336.45,259.7
2018,11,18,12,15,598.5,165.0,0.85,11.55,502.0,324.28,242.51
2018,11,18,12,30,748.0,122.0,0.9,11.8,542.0,291.78,207.05
2018,11,18,12,45,817.5,102.0,0.9,12.1,553.0,248.57,165.07
2018,11,18,13,0,887.0,82.0,0.9,12.4,564.0,198.72,120.34
2018,11,18,13,15,717.0,119.0,0.9,12.45,500.5,144.42,89.09
2018,11,18,13,30,547.0,156.0,0.9,12.5,437.0,114.27,85.48
2018,11,18,13,45,593.0,138.5,0.9,12.6,429.5,99.07,82.04
2018,11,18,14,0,639.0,121.0,0.9,12.7,422.0,89.01,73.4
2018,11,18,14,15,725.5,96.5,0.9,12.65,416.5,74.71,60.99
2018,11,18,14,30,812.0,72.0,0.9,12.6,411.0,64.73,52.32
2018,11,18,14,45,627.5,92.0,0.85,12.5,339.5,71.06,58.09
2018,11,18,15,0,443.0,112.0,0.8,12.4,268.0,80.22,66.33
2018,11,18,15,15,396.0,103.0,0.75,12.0,229.5,74.08,61.02
2018,11,18,15,30,349.0,94.0,0.7,11.6,191.0,67.89,55.6
2018,11,18,15,45,276.0,82.5,0.65,11.2,151.0,59.7,48.23
2018,11,18,16,0,203.0,71.0,0.6,10.8,111.0,51.75,40.89
2018,11,18,16,15,249.5,53.0,0.65,10.3,89.5,39.52,29.56
2018,11,18,16,30,296.0,35.0,0.7,9.8,68.0,28.65,19.05
2018,11,18,16,45,210.5,24.0,0.75,9.35,42.0,19.76,4.7
2018,11,18,17,0,125.0,13.0,0.8,8.9,16.0,10.23,0.0
2018,11,18,17,15,62.5,6.5,0.85,8.65,8.0,0.0,0.0
2018,11,18,17,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,0.95,7.35,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,1.0,6.15,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.95,6.05,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.85,5.8,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.75,5.85,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.7,5.85,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.65,5.7,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.6,5.6,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.6,5.55,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,0.6,5.45,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,0.6,5.4,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,0.6,5.35,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,0.6,5.3,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,0.6,5.3,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,0.6,5.3,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,0.6,5.25,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,0.6,4.8,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,0.6,4.8,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,0.6,4.8,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,0.6,4.75,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,0.6,4.7,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,0.6,4.75,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,0.6,4.8,0.0,0.0,0.0
2018,11,19,6,45,9.5,2.0,0.55,4.85,2.0,0.0,0.0
2018,11,19,7,0,19.0,4.0,0.5,4.9,4.0,3.15,0.0
2018,11,19,7,15,71.0,17.0,0.55,5.25,22.0,67.18,0.0
2018,11,19,7,30,123.0,30.0,0.6,5.6,40.0,162.51,118.43
2018,11,19,7,45,208.5,43.5,0.65,5.95,74.0,261.48,217.04
2018,11,19,8,0,294.0,57.0,0.7,6.3,108.0,340.91,287.28
2018,11,19,8,15,349.0,68.0,0.7,6.55,145.0,392.39,331.52
2018,11,19,8,30,404.0,79.0,0.7,6.8,182.0,442.49,372.78
2018,11,19,8,45,437.5,89.0,0.65,7.1,218.5,472.44,395.69
2018,11,19,9,0,471.0,99.0,0.6,7.4,255.0,499.88,415.66
2018,11,19,9,15,571.5,95.5,0.55,7.85,307.0,567.14,465.81
2018,11,19,9,30,672.0,92.0,0.5,8.3,359.0,621.36,503.77
2018,11,19,9,45,636.0,107.5,0.45,8.7,377.5,593.3,478.3
2018,11,19,10,0,600.0,123.0,0.4,9.1,396.0,563.36,452.54
2018,11,19,10,15,730.5,100.0,0.45,9.65,451.5,601.77,480.26
2018,11,19,10,30,861.0,77.0,0.5,10.2,507.0,627.77,496.77
2018,11,19,10,45,854.5,82.0,0.5,10.7,523.0,594.6,467.92
2018,11,19,11,0,848.0,87.0,0.5,11.2,539.0,559.0,437.61
2018,11,19,11,15,868.0,83.5,0.65,11.7,556.0,526.24,410.22
2018,11,19,11,30,888.0,80.0,0.8,12.2,573.0,488.61,377.82
2018,11,19,11,45,865.0,87.5,0.95,12.7,571.0,441.73,337.38
2018,11,19,12,0,842.0,95.0,1.1,13.2,569.0,393.49,294.94
2018,11,19,12,15,843.0,94.0,1.15,13.5,566.5,345.7,251.4
2018,11,19,12,30,844.0,93.0,1.2,13.8,564.0,296.35,206.24
2018,11,19,12,45,863.5,86.0,1.25,14.1,560.0,244.67,159.27
2018,11,19,13,0,883.0,79.0,1.3,14.4,556.0,195.18,117.11
2018,11,19,13,15,876.5,77.5,1.3,14.6,538.0,140.43,79.65
2018,11,19,13,30,870.0,76.0,1.3,14.8,520.0,85.66,58.5
2018,11,19,13,45,778.0,92.5,1.35,14.95,475.0,78.27,63.35
2018,11,19,14,0,686.0,109.0,1.4,15.1,430.0,81.88,66.59
2018,11,19,14,15,655.0,106.0,1.35,15.1,396.0,79.94,65.02
2018,11,19,14,30,624.0,103.0,1.3,15.1,362.0,78.08,63.52
2018,11,19,14,45,697.0,82.5,1.3,15.1,347.0,65.53,52.62
2018,11,19,15,0,770.0,62.0,1.3,15.1,332.0,56.61,44.84
2018,11,19,15,15,711.5,61.5,1.15,14.5,287.0,55.47,44.0
2018,11,19,15,30,653.0,61.0,1.0,13.9,242.0,50.33,39.52
2018,11,19,15,45,596.5,55.0,0.85,13.35,198.5,45.42,35.13
2018,11,19,16,0,540.0,49.0,0.7,12.8,155.0,40.54,30.61
2018,11,19,16,15,413.0,43.0,0.8,11.9,111.5,35.26,25.57
2018,11,19,16,30,286.0,37.0,0.9,11.0,68.0,30.34,20.29
2018,11,19,16,45,173.5,23.5,0.95,10.15,39.5,17.9,2.8
2018,11,19,17,0,61.0,10.0,1.0,9.3,11.0,7.87,0.0
2018,11,19,17,15,30.5,5.0,1.0,9.1,5.5,0.0,0.0
2018,11,19,17,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.95,8.4,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.15,7.1,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.05,6.8,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,0.95,6.9,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,11,20,6,45,8.5,2.0,0.95,6.8,2.0,0.0,0.0
2018,11,20,7,0,17.0,4.0,1.0,6.8,4.0,0.0,0.0
2018,11,20,7,15,44.5,16.5,1.1,7.25,19.5,46.59,0.0
2018,11,20,7,30,72.0,29.0,1.2,7.7,35.0,120.4,82.88
2018,11,20,7,45,225.0,40.5,1.35,8.2,75.5,269.15,222.59
2018,11,20,8,0,378.0,52.0,1.5,8.7,116.0,401.79,337.11
2018,11,20,8,15,394.5,63.5,1.6,9.2,147.5,420.78,354.89
2018,11,20,8,30,411.0,75.0,1.7,9.7,179.0,441.73,372.88
2018,11,20,8,45,466.0,83.5,1.85,10.2,221.0,486.34,409.16
2018,11,20,9,0,521.0,92.0,2.0,10.7,263.0,535.79,447.54
2018,11,20,9,15,619.5,89.5,2.1,11.15,316.5,594.89,492.98
2018,11,20,9,30,718.0,87.0,2.2,11.6,370.0,647.49,531.92
2018,11,20,9,45,775.5,83.5,2.3,12.0,413.0,659.95,539.36
2018,11,20,10,0,833.0,80.0,2.4,12.4,456.0,671.36,545.72
2018,11,20,10,15,846.0,82.0,2.4,12.6,483.0,653.77,529.29
2018,11,20,10,30,859.0,84.0,2.4,12.8,510.0,632.46,509.94
2018,11,20,10,45,866.5,86.0,2.45,13.0,530.5,604.23,485.17
2018,11,20,11,0,874.0,88.0,2.5,13.2,551.0,572.71,457.33
2018,11,20,11,15,879.0,89.0,2.45,13.3,564.0,535.79,424.5
2018,11,20,11,30,884.0,90.0,2.4,13.4,577.0,496.04,388.71
2018,11,20,11,45,885.0,90.5,2.4,13.5,582.0,451.52,348.5
2018,11,20,12,0,886.0,91.0,2.4,13.6,587.0,404.89,305.69
2018,11,20,12,15,887.5,90.0,2.4,13.6,584.5,355.22,259.79
2018,11,20,12,30,889.0,89.0,2.4,13.6,582.0,303.85,212.23
2018,11,20,12,45,888.5,87.0,2.35,13.65,572.0,249.78,163.45
2018,11,20,13,0,888.0,85.0,2.3,13.7,562.0,194.68,117.27
2018,11,20,13,15,880.0,84.0,2.3,13.6,543.5,138.82,78.86
2018,11,20,13,30,872.0,83.0,2.3,13.5,525.0,83.16,57.1
2018,11,20,13,45,860.0,81.0,2.3,13.45,499.5,71.83,58.11
2018,11,20,14,0,848.0,79.0,2.3,13.4,474.0,70.3,56.89
2018,11,20,14,15,831.5,76.5,2.25,13.15,442.0,68.3,55.29
2018,11,20,14,30,815.0,74.0,2.2,12.9,410.0,66.29,53.68
2018,11,20,14,45,791.5,71.0,2.15,12.7,372.5,63.77,51.59
2018,11,20,15,0,768.0,68.0,2.1,12.5,335.0,61.24,49.46
2018,11,20,15,15,660.5,71.5,1.9,12.0,281.0,57.92,46.63
2018,11,20,15,30,553.0,75.0,1.7,11.5,227.0,59.8,48.4
2018,11,20,15,45,545.5,63.0,1.55,11.0,191.0,51.13,40.56
2018,11,20,16,0,538.0,51.0,1.4,10.5,155.0,42.13,32.29
2018,11,20,16,15,484.5,42.5,1.3,9.65,117.5,35.34,25.85
2018,11,20,16,30,431.0,34.0,1.2,8.8,80.0,28.48,18.8
2018,11,20,16,45,274.5,23.0,1.15,7.95,47.0,19.13,2.42
2018,11,20,17,0,118.0,12.0,1.1,7.1,14.0,9.44,0.0
2018,11,20,17,15,59.0,6.0,1.1,6.8,7.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,1.15,6.2,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,1.15,5.35,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.1,4.55,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.1,4.05,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.05,3.55,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.0,3.05,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,0.95,2.15,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,0.9,1.9,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,0.9,1.7,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,0.9,1.5,0.0,0.0,0.0
