Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,20,22,45,0.0,0.0,0.85,1.3,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,0.8,1.1,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,0.8,0.9,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,0.8,0.7,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,0.75,0.55,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,0.7,0.4,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,0.7,0.25,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,0.7,0.1,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,0.7,-0.05,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,0.7,-0.2,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,0.7,-0.3,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,0.7,-0.4,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,0.7,-0.5,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,0.7,-0.6,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,0.7,-0.7,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,0.7,-0.8,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,0.7,-0.85,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,0.7,-0.9,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,0.7,-0.95,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,0.7,-1.05,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,0.7,-1.1,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,0.7,-1.15,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,0.7,-1.2,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,0.7,-1.25,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,0.7,-1.3,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,0.75,-1.35,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,0.8,-1.4,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,0.8,-1.6,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,0.75,-1.6,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,0.7,-1.6,0.0,0.0,0.0
2018,11,21,6,45,31.0,3.0,0.7,-1.65,2.5,0.0,0.0
2018,11,21,7,0,62.0,6.0,0.7,-1.7,5.0,0.0,0.0
2018,11,21,7,15,232.5,17.0,0.75,-0.9,32.0,188.4,0.0
2018,11,21,7,30,403.0,28.0,0.8,-0.1,59.0,386.47,266.89
2018,11,21,7,45,508.0,35.0,0.85,0.75,101.0,483.4,398.24
2018,11,21,8,0,613.0,42.0,0.9,1.6,143.0,562.83,469.19
2018,11,21,8,15,672.0,46.0,0.95,2.25,187.5,612.6,511.66
2018,11,21,8,30,731.0,50.0,1.0,2.9,232.0,658.41,548.4
2018,11,21,8,45,771.0,53.5,1.1,3.6,276.0,685.14,569.01
2018,11,21,9,0,811.0,57.0,1.2,4.3,320.0,707.94,585.62
2018,11,21,9,15,838.0,59.0,1.2,4.85,359.5,714.98,588.85
2018,11,21,9,30,865.0,61.0,1.2,5.4,399.0,711.18,583.82
2018,11,21,9,45,884.5,62.5,1.2,5.95,433.5,704.38,576.59
2018,11,21,10,0,904.0,64.0,1.2,6.5,468.0,693.62,565.8
2018,11,21,10,15,916.5,65.0,1.25,7.0,496.0,673.68,547.72
2018,11,21,10,30,929.0,66.0,1.3,7.5,524.0,650.02,526.53
2018,11,21,10,45,935.0,66.0,1.35,8.0,543.0,617.81,498.43
2018,11,21,11,0,941.0,66.0,1.4,8.5,562.0,582.43,467.33
2018,11,21,11,15,945.5,66.5,1.45,8.85,575.0,543.74,433.12
2018,11,21,11,30,950.0,67.0,1.5,9.2,588.0,502.17,395.72
2018,11,21,11,45,952.5,67.5,1.6,9.6,593.5,457.06,354.61
2018,11,21,12,0,955.0,68.0,1.7,10.0,599.0,409.56,310.45
2018,11,21,12,15,953.5,67.5,1.7,10.25,595.5,357.75,261.98
2018,11,21,12,30,952.0,67.0,1.7,10.5,592.0,304.39,212.03
2018,11,21,12,45,947.0,66.5,1.75,10.75,580.5,248.99,161.7
2018,11,21,13,0,942.0,66.0,1.8,11.0,569.0,192.84,114.45
2018,11,21,13,15,935.0,65.0,1.75,11.15,550.5,135.63,75.03
2018,11,21,13,30,928.0,64.0,1.7,11.3,532.0,78.39,53.4
2018,11,21,13,45,916.0,63.0,1.7,11.4,506.0,67.45,54.72
2018,11,21,14,0,904.0,62.0,1.7,11.5,480.0,66.04,53.55
2018,11,21,14,15,887.0,60.0,1.6,11.45,447.0,63.76,51.64
2018,11,21,14,30,870.0,58.0,1.5,11.4,414.0,61.39,49.64
2018,11,21,14,45,847.5,56.0,1.4,11.35,376.5,58.84,47.47
2018,11,21,15,0,825.0,54.0,1.3,11.3,339.0,56.19,45.18
2018,11,21,15,15,792.0,51.0,1.15,10.8,297.0,48.27,38.18
2018,11,21,15,30,759.0,48.0,1.0,10.3,255.0,45.25,35.53
2018,11,21,15,45,708.5,44.5,0.8,9.8,211.0,41.68,32.26
2018,11,21,16,0,658.0,41.0,0.6,9.3,167.0,38.18,28.92
2018,11,21,16,15,573.5,35.5,0.7,8.4,124.0,32.82,23.75
2018,11,21,16,30,489.0,30.0,0.8,7.5,81.0,27.63,18.11
2018,11,21,16,45,312.0,20.5,0.85,6.65,47.0,17.09,0.6
2018,11,21,17,0,135.0,11.0,0.9,5.8,13.0,8.65,0.0
2018,11,21,17,15,67.5,5.5,0.9,5.5,6.5,0.0,0.0
2018,11,21,17,30,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,0.9,4.95,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,0.9,4.45,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,0.95,4.1,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.0,3.65,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.0,3.35,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,0.95,2.6,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,0.85,1.8,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,0.8,1.6,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,0.8,1.4,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,0.8,1.25,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,0.8,1.1,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,0.8,0.9,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,0.75,0.8,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,0.7,0.7,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,0.7,0.65,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,0.7,0.6,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,0.7,0.55,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,0.7,0.45,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,0.7,0.4,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,0.7,0.3,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,0.7,0.2,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,0.7,0.1,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,0.7,-0.1,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,0.7,-0.2,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,0.7,-0.35,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,0.7,-0.5,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,0.7,-0.6,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,0.7,-0.7,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,0.7,-0.8,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,0.7,-0.9,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,0.7,-0.9,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,0.7,-0.9,0.0,0.0,0.0
2018,11,22,6,45,7.0,1.5,0.7,-0.85,1.5,0.0,0.0
2018,11,22,7,0,14.0,3.0,0.7,-0.8,3.0,0.0,0.0
2018,11,22,7,15,118.5,17.0,0.8,0.0,25.5,102.29,0.0
2018,11,22,7,30,223.0,31.0,0.9,0.8,48.0,254.06,167.25
2018,11,22,7,45,322.5,43.5,1.05,1.55,86.0,349.63,291.77
2018,11,22,8,0,422.0,56.0,1.2,2.3,124.0,436.06,370.34
2018,11,22,8,15,489.0,64.0,1.3,3.0,166.0,496.68,422.75
2018,11,22,8,30,556.0,72.0,1.4,3.7,208.0,553.74,469.85
2018,11,22,8,45,601.0,78.0,1.5,4.35,249.5,588.23,497.17
2018,11,22,9,0,646.0,84.0,1.6,5.0,291.0,618.91,520.48
2018,11,22,9,15,678.5,88.5,1.65,5.55,329.5,634.61,531.2
2018,11,22,9,30,711.0,93.0,1.7,6.1,368.0,646.3,537.94
2018,11,22,9,45,734.5,95.5,1.75,6.6,401.5,645.27,534.58
2018,11,22,10,0,758.0,98.0,1.8,7.1,435.0,640.28,528.0
2018,11,22,10,15,773.5,100.5,1.75,7.45,462.0,626.06,513.69
2018,11,22,10,30,789.0,103.0,1.7,7.8,489.0,608.16,496.35
2018,11,22,10,45,799.5,104.5,1.65,8.2,509.5,581.1,471.65
2018,11,22,11,0,810.0,106.0,1.6,8.6,530.0,553.02,445.72
2018,11,22,11,15,816.0,107.0,1.55,8.85,543.0,518.97,414.9
2018,11,22,11,30,822.0,108.0,1.5,9.1,556.0,482.16,381.25
2018,11,22,11,45,824.0,108.5,1.45,9.4,561.0,440.64,343.13
2018,11,22,12,0,826.0,109.0,1.4,9.7,566.0,397.04,302.6
2018,11,22,12,15,840.0,102.5,1.35,9.85,565.5,349.46,258.12
2018,11,22,12,30,854.0,96.0,1.3,10.0,565.0,299.18,211.09
2018,11,22,12,45,870.5,88.0,1.25,10.2,558.5,245.7,162.09
2018,11,22,13,0,887.0,80.0,1.2,10.4,552.0,194.63,118.35
2018,11,22,13,15,878.0,79.5,1.15,10.45,533.5,134.45,76.3
2018,11,22,13,30,869.0,79.0,1.1,10.5,515.0,79.51,55.23
2018,11,22,13,45,856.0,77.5,1.1,10.55,489.5,69.3,56.55
2018,11,22,14,0,843.0,76.0,1.1,10.6,464.0,68.07,55.56
2018,11,22,14,15,824.5,74.5,1.1,10.45,432.5,66.73,54.5
2018,11,22,14,30,806.0,73.0,1.1,10.3,401.0,65.41,53.47
2018,11,22,14,45,779.0,70.5,1.15,10.2,363.5,63.21,51.62
2018,11,22,15,0,752.0,68.0,1.2,10.1,326.0,61.03,49.76
2018,11,22,15,15,714.5,64.0,1.1,9.6,284.5,57.54,46.75
2018,11,22,15,30,677.0,60.0,1.0,9.1,243.0,49.9,39.9
2018,11,22,15,45,620.5,55.0,0.95,8.65,200.0,45.7,36.05
2018,11,22,16,0,564.0,50.0,0.9,8.2,157.0,41.58,32.1
2018,11,22,16,15,473.0,42.5,0.9,7.35,115.5,35.3,26.04
2018,11,22,16,30,382.0,35.0,0.9,6.5,74.0,29.16,19.42
2018,11,22,16,45,234.5,23.0,0.9,5.7,43.0,19.08,0.17
2018,11,22,17,0,87.0,11.0,0.9,4.9,12.0,8.65,0.0
2018,11,22,17,15,43.5,5.5,0.95,4.7,6.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,1.05,4.3,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,1.15,3.65,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,1.2,2.95,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,1.15,1.1,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,1.05,0.7,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,1.05,0.3,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,1.1,0.1,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,1.1,-0.1,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,1.1,-0.3,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,1.15,-0.45,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,1.2,-0.6,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,1.2,-0.75,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,1.2,-0.9,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,1.25,-1.05,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,1.3,-1.2,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,1.35,-1.35,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,1.45,-1.65,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,1.5,-1.8,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,1.5,-1.9,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.55,-2.15,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.6,-2.3,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.6,-2.4,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.6,-2.5,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.6,-2.6,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.6,-2.7,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.6,-2.75,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.6,-2.8,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.6,-2.9,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.55,-3.1,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.5,-3.2,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.5,-3.3,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.5,-3.4,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.5,-3.5,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.5,-3.6,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.5,-3.55,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.5,-3.5,0.0,0.0,0.0
2018,11,23,6,45,10.0,2.0,1.5,-3.5,1.5,0.0,0.0
2018,11,23,7,0,20.0,4.0,1.5,-3.5,3.0,0.0,0.0
2018,11,23,7,15,155.5,16.5,1.65,-3.15,26.5,129.3,0.0
2018,11,23,7,30,291.0,29.0,1.8,-2.8,50.0,293.61,183.86
2018,11,23,7,45,243.0,31.5,1.95,-2.45,57.5,273.47,232.59
2018,11,23,8,0,195.0,34.0,2.1,-2.1,65.0,224.54,197.06
2018,11,23,8,15,97.5,46.0,2.1,-1.65,61.5,142.83,125.07
2018,11,23,8,30,0.0,58.0,2.1,-1.2,58.0,45.95,35.85
2018,11,23,8,45,0.0,69.5,2.1,-0.8,69.5,55.61,44.66
2018,11,23,9,0,0.0,81.0,2.1,-0.4,81.0,65.15,53.14
2018,11,23,9,15,1.0,101.5,2.05,0.05,102.0,84.09,69.9
2018,11,23,9,30,2.0,122.0,2.0,0.5,123.0,102.65,86.07
2018,11,23,9,45,5.0,137.5,1.95,0.95,140.0,117.31,98.67
2018,11,23,10,0,8.0,153.0,1.9,1.4,157.0,131.54,110.74
2018,11,23,10,15,7.0,158.5,1.9,1.8,162.0,133.57,112.04
2018,11,23,10,30,6.0,164.0,1.9,2.2,167.0,135.8,113.56
2018,11,23,10,45,13.5,179.0,1.85,2.6,186.0,151.22,126.53
2018,11,23,11,0,21.0,194.0,1.8,3.0,205.0,165.67,138.46
2018,11,23,11,15,22.0,200.0,1.75,3.35,211.5,168.42,140.29
2018,11,23,11,30,23.0,206.0,1.7,3.7,218.0,170.93,141.94
2018,11,23,11,45,28.5,213.0,1.65,4.05,228.5,179.89,148.97
2018,11,23,12,0,34.0,220.0,1.6,4.4,239.0,182.37,150.43
2018,11,23,12,15,35.0,219.5,1.55,4.65,239.0,176.99,145.41
2018,11,23,12,30,36.0,219.0,1.5,4.9,239.0,171.4,140.27
2018,11,23,12,45,35.5,215.0,1.45,5.15,234.5,162.93,132.87
2018,11,23,13,0,35.0,211.0,1.4,5.4,230.0,154.5,125.71
2018,11,23,13,15,33.0,203.5,1.35,5.5,220.5,143.87,117.19
2018,11,23,13,30,31.0,196.0,1.3,5.6,211.0,133.55,109.53
2018,11,23,13,45,54.5,192.0,1.3,5.7,217.5,130.33,112.21
2018,11,23,14,0,78.0,188.0,1.3,5.8,224.0,127.8,110.11
2018,11,23,14,15,101.0,180.5,1.3,5.7,223.5,123.19,106.25
2018,11,23,14,30,124.0,173.0,1.3,5.6,223.0,115.65,99.75
2018,11,23,14,45,111.0,156.0,1.3,5.5,197.5,105.46,90.82
2018,11,23,15,0,98.0,139.0,1.3,5.4,172.0,95.01,81.56
2018,11,23,15,15,68.5,120.5,1.2,5.05,142.0,84.54,72.23
2018,11,23,15,30,39.0,102.0,1.1,4.7,112.0,72.18,61.0
2018,11,23,15,45,33.0,85.0,1.0,4.3,92.5,60.75,50.45
2018,11,23,16,0,27.0,68.0,0.9,3.9,73.0,49.12,39.53
2018,11,23,16,15,16.0,51.0,0.9,3.35,54.0,37.28,28.24
2018,11,23,16,30,5.0,34.0,0.9,2.8,35.0,25.23,16.24
2018,11,23,16,45,8.5,20.0,0.85,2.25,20.5,15.12,0.0
2018,11,23,17,0,12.0,6.0,0.8,1.7,6.0,4.72,0.0
2018,11,23,17,15,6.0,3.0,0.85,1.6,3.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,0.95,1.4,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,1.0,1.3,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,1.0,1.3,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,1.0,1.3,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,1.15,1.1,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,1.35,0.6,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,1.4,0.4,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,1.45,0.25,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,1.5,0.2,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,1.5,0.15,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,1.6,-0.1,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,1.6,-0.1,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,1.6,-0.1,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,1.6,-0.15,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,1.6,-0.2,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,1.6,-0.2,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,1.6,-0.2,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,1.6,-0.2,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,1.6,-0.2,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,1.6,-0.1,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,1.65,0.05,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,1.7,0.1,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,1.75,0.25,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,1.8,0.4,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,1.8,0.6,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,1.8,0.7,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,1.8,0.8,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,1.75,0.9,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,1.75,1.05,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,1.8,1.1,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,1.8,1.15,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,1.8,1.2,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,1.85,1.3,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,1.9,1.4,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,1.95,1.45,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.95,1.6,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.9,1.7,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.9,1.75,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.9,1.8,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.65,1.9,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,11,24,6,45,2.0,0.0,1.2,2.05,0.0,0.0,0.0
2018,11,24,7,0,4.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,11,24,7,15,4.0,4.0,0.85,2.35,4.0,6.13,0.0
2018,11,24,7,30,4.0,8.0,0.7,2.6,8.0,9.29,0.0
2018,11,24,7,45,2.0,13.0,0.6,2.85,13.0,11.4,4.13
2018,11,24,8,0,0.0,18.0,0.5,3.1,18.0,13.68,6.39
2018,11,24,8,15,0.0,21.0,0.55,3.45,21.0,15.97,8.57
2018,11,24,8,30,0.0,24.0,0.6,3.8,24.0,18.26,10.69
2018,11,24,8,45,0.5,37.0,0.7,4.2,37.0,28.61,19.96
2018,11,24,9,0,1.0,50.0,0.8,4.6,50.0,38.99,29.15
2018,11,24,9,15,7.0,61.0,0.75,5.0,63.5,51.88,40.64
2018,11,24,9,30,13.0,72.0,0.7,5.4,77.0,69.85,56.42
2018,11,24,9,45,8.5,81.5,0.6,5.85,85.0,68.9,55.17
2018,11,24,10,0,4.0,91.0,0.5,6.3,93.0,73.41,58.71
2018,11,24,10,15,3.0,100.0,0.6,6.5,101.5,79.88,64.08
2018,11,24,10,30,2.0,109.0,0.7,6.7,110.0,86.3,69.39
2018,11,24,10,45,1.5,99.0,0.8,6.9,100.0,77.47,61.64
2018,11,24,11,0,1.0,89.0,0.9,7.1,90.0,69.05,54.31
2018,11,24,11,15,0.5,69.5,1.1,7.05,70.0,53.62,40.98
2018,11,24,11,30,0.0,50.0,1.3,7.0,50.0,38.33,27.74
2018,11,24,11,45,0.0,66.0,1.5,6.95,66.0,50.68,38.43
2018,11,24,12,0,0.0,82.0,1.7,6.9,82.0,63.07,49.1
2018,11,24,12,15,0.0,74.5,1.75,6.75,74.5,57.26,44.11
2018,11,24,12,30,0.0,67.0,1.8,6.6,67.0,51.45,39.13
2018,11,24,12,45,0.0,80.0,1.8,6.5,80.0,61.51,47.87
2018,11,24,13,0,0.0,93.0,1.8,6.4,93.0,71.37,56.43
2018,11,24,13,15,155.0,117.5,1.7,6.35,194.5,94.85,70.9
2018,11,24,13,30,310.0,142.0,1.6,6.3,296.0,97.43,76.42
2018,11,24,13,45,359.5,132.5,1.5,6.25,302.5,89.41,75.61
2018,11,24,14,0,409.0,123.0,1.4,6.2,309.0,85.07,71.86
2018,11,24,14,15,492.0,104.5,1.35,6.15,313.0,76.26,64.05
2018,11,24,14,30,575.0,86.0,1.3,6.1,317.0,65.62,54.54
2018,11,24,14,45,639.0,79.5,1.3,6.05,314.0,62.64,51.96
2018,11,24,15,0,703.0,73.0,1.3,6.0,311.0,59.34,49.04
2018,11,24,15,15,665.0,68.0,1.3,5.9,270.5,55.48,45.56
2018,11,24,15,30,627.0,63.0,1.3,5.8,230.0,51.61,41.99
2018,11,24,15,45,580.5,57.5,1.25,5.75,191.0,47.28,37.88
2018,11,24,16,0,534.0,52.0,1.2,5.7,152.0,42.98,33.65
2018,11,24,16,15,441.5,44.0,1.15,5.45,111.5,36.39,27.16
2018,11,24,16,30,349.0,36.0,1.1,5.2,71.0,29.94,19.98
2018,11,24,16,45,211.5,23.0,1.05,5.0,41.0,19.08,0.0
2018,11,24,17,0,74.0,10.0,1.0,4.8,11.0,7.87,0.0
2018,11,24,17,15,37.0,5.0,1.0,4.65,5.5,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,0.95,4.35,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,0.9,4.15,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.3,3.95,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.3,3.85,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.35,3.8,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.4,3.75,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,1.4,3.65,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.35,3.6,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.25,3.55,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.2,3.45,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.15,3.3,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.1,3.15,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,1.1,3.05,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,1.15,2.95,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,1.15,2.95,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,1.1,3.05,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,11,25,6,45,9.5,1.5,1.05,3.15,1.0,0.0,0.0
2018,11,25,7,0,19.0,3.0,1.0,3.2,2.0,0.0,0.0
2018,11,25,7,15,155.0,14.5,1.0,3.35,23.5,126.63,0.0
2018,11,25,7,30,291.0,26.0,1.0,3.5,45.0,286.52,138.63
2018,11,25,7,45,404.5,34.5,1.0,3.65,83.5,398.58,323.98
2018,11,25,8,0,518.0,43.0,1.0,3.8,122.0,494.69,411.92
2018,11,25,8,15,587.5,48.5,0.95,4.15,165.5,551.87,460.79
2018,11,25,8,30,657.0,54.0,0.9,4.5,209.0,599.36,499.16
2018,11,25,8,45,702.0,58.0,0.9,4.85,251.5,631.37,523.96
2018,11,25,9,0,747.0,62.0,0.9,5.2,294.0,659.36,544.45
2018,11,25,9,15,717.0,73.5,0.85,5.7,319.0,641.27,528.44
2018,11,25,9,30,687.0,85.0,0.8,6.2,344.0,616.16,506.77
2018,11,25,9,45,651.0,100.0,0.7,6.75,363.0,588.46,481.55
2018,11,25,10,0,615.0,115.0,0.6,7.3,382.0,558.8,454.88
2018,11,25,10,15,613.0,124.0,0.6,7.95,404.0,543.79,440.54
2018,11,25,10,30,611.0,133.0,0.6,8.6,426.0,526.24,423.95
2018,11,25,10,45,542.5,155.5,0.6,9.25,424.0,474.54,381.0
2018,11,25,11,0,474.0,178.0,0.6,9.9,422.0,431.54,344.9
2018,11,25,11,15,446.5,191.0,0.65,10.45,425.0,402.99,320.34
2018,11,25,11,30,419.0,204.0,0.7,11.0,428.0,374.67,295.67
2018,11,25,11,45,422.5,205.5,0.75,11.6,433.5,350.47,273.71
2018,11,25,12,0,426.0,207.0,0.8,12.2,439.0,324.84,250.19
2018,11,25,12,15,443.0,201.0,0.9,12.45,441.5,296.51,224.31
2018,11,25,12,30,460.0,195.0,1.0,12.7,444.0,265.91,196.25
2018,11,25,12,45,454.0,193.0,1.05,12.95,435.0,231.2,166.12
2018,11,25,13,0,448.0,191.0,1.1,13.2,426.0,196.6,137.95
2018,11,25,13,15,408.5,192.5,1.1,13.2,401.0,161.48,114.72
2018,11,25,13,30,369.0,194.0,1.1,13.2,376.0,133.66,103.86
2018,11,25,13,45,356.0,185.5,1.15,13.2,354.0,124.39,103.95
2018,11,25,14,0,343.0,177.0,1.2,13.2,332.0,119.4,99.84
2018,11,25,14,15,325.5,166.0,1.15,13.05,305.0,112.83,94.36
2018,11,25,14,30,308.0,155.0,1.1,12.9,278.0,106.13,88.74
2018,11,25,14,45,303.5,140.5,1.05,12.7,252.5,97.47,81.36
2018,11,25,15,0,299.0,126.0,1.0,12.5,227.0,88.55,73.68
2018,11,25,15,15,323.0,107.0,0.9,12.0,203.5,75.88,62.62
2018,11,25,15,30,347.0,88.0,0.8,11.5,180.0,63.98,52.09
2018,11,25,15,45,275.5,68.0,0.75,10.95,133.0,49.96,39.48
2018,11,25,16,0,204.0,48.0,0.7,10.4,86.0,35.68,26.47
2018,11,25,16,15,102.0,27.5,0.75,9.85,46.5,21.25,13.25
2018,11,25,16,30,0.0,7.0,0.8,9.3,7.0,5.3,0.0
2018,11,25,16,45,13.5,5.5,0.8,8.75,5.5,4.38,0.0
2018,11,25,17,0,27.0,4.0,0.8,8.2,4.0,3.15,0.0
2018,11,25,17,15,13.5,2.0,0.8,8.0,2.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,0.8,7.65,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,0.75,7.25,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,0.7,6.35,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,0.75,5.85,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,0.9,5.85,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.15,6.4,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.15,6.35,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,0.85,5.7,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,0.9,5.65,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.1,5.75,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.25,5.8,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.35,5.95,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.45,6.05,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.55,6.15,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.6,6.25,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.7,6.45,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.85,6.75,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.95,7.05,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,11,26,6,45,3.5,0.5,2.0,7.3,0.5,0.0,0.0
2018,11,26,7,0,7.0,1.0,2.0,7.4,1.0,0.0,0.0
2018,11,26,7,15,35.0,6.5,2.0,7.6,8.5,31.05,0.0
2018,11,26,7,30,63.0,12.0,2.0,7.8,16.0,85.35,30.04
2018,11,26,7,45,164.0,25.0,2.0,8.0,47.0,193.03,155.93
2018,11,26,8,0,265.0,38.0,2.0,8.2,78.0,285.68,241.0
2018,11,26,8,15,254.5,37.5,2.05,8.55,86.0,280.03,238.94
2018,11,26,8,30,244.0,37.0,2.1,8.9,94.0,264.69,227.44
2018,11,26,8,45,135.5,60.0,2.2,9.2,92.5,180.67,154.25
2018,11,26,9,0,27.0,83.0,2.3,9.5,91.0,95.7,78.32
2018,11,26,9,15,101.5,96.0,2.4,9.85,133.0,174.46,147.63
2018,11,26,9,30,176.0,109.0,2.5,10.2,175.0,251.25,212.94
2018,11,26,9,45,383.0,104.0,2.6,10.5,264.0,397.67,335.48
2018,11,26,10,0,590.0,99.0,2.7,10.8,353.0,524.72,436.6
2018,11,26,10,15,295.0,86.5,2.85,11.1,213.5,291.99,244.45
2018,11,26,10,30,0.0,74.0,3.0,11.4,74.0,56.83,43.01
2018,11,26,10,45,0.0,81.5,3.1,11.7,81.5,62.65,48.01
2018,11,26,11,0,0.0,89.0,3.2,12.0,89.0,68.52,52.87
2018,11,26,11,15,1.5,117.0,3.35,12.25,118.0,91.36,72.03
2018,11,26,11,30,3.0,145.0,3.5,12.5,147.0,113.68,90.59
2018,11,26,11,45,2.0,137.0,3.6,12.7,138.5,106.34,84.31
2018,11,26,12,0,1.0,129.0,3.7,12.9,130.0,99.33,78.38
2018,11,26,12,15,2.5,136.5,3.75,12.9,138.0,104.96,83.04
2018,11,26,12,30,4.0,144.0,3.8,12.9,146.0,110.17,87.34
2018,11,26,12,45,2.0,106.5,3.85,12.95,107.5,81.79,63.63
2018,11,26,13,0,0.0,69.0,3.9,13.0,69.0,52.98,39.46
2018,11,26,13,15,0.0,64.0,3.9,12.75,64.0,49.11,36.27
2018,11,26,13,30,0.0,59.0,3.9,12.5,59.0,45.24,33.06
2018,11,26,13,45,1.0,84.0,3.9,12.3,84.5,64.54,52.03
2018,11,26,14,0,2.0,109.0,3.9,12.1,110.0,81.8,67.47
2018,11,26,14,15,113.0,104.5,3.8,11.7,149.5,76.27,62.77
2018,11,26,14,30,224.0,100.0,3.7,11.3,189.0,71.63,58.84
2018,11,26,14,45,439.5,86.0,3.6,10.9,240.5,64.2,52.37
2018,11,26,15,0,655.0,72.0,3.5,10.5,292.0,57.97,46.92
2018,11,26,15,15,689.0,63.0,3.3,9.95,268.0,56.45,45.69
2018,11,26,15,30,723.0,54.0,3.1,9.4,244.0,49.68,39.61
2018,11,26,15,45,670.5,49.0,2.9,8.9,200.5,45.04,35.33
2018,11,26,16,0,618.0,44.0,2.7,8.4,157.0,40.44,30.93
2018,11,26,16,15,529.5,37.5,2.5,7.75,115.5,31.61,22.56
2018,11,26,16,30,441.0,31.0,2.3,7.1,74.0,26.09,16.35
2018,11,26,16,45,277.5,21.0,2.05,6.5,43.0,17.52,0.0
2018,11,26,17,0,114.0,11.0,1.8,5.9,12.0,8.65,0.0
2018,11,26,17,15,57.0,5.5,1.85,5.55,6.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,1.85,4.15,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,1.8,3.7,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,1.75,3.45,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,1.7,3.2,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,1.65,2.95,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,1.6,2.3,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,1.55,2.1,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,1.5,1.9,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,1.5,1.75,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,1.5,1.4,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,1.45,1.05,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,1.4,0.75,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.3,0.3,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.25,0.1,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.15,-0.35,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.05,-0.6,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.0,-0.7,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.0,-0.85,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,0.95,-1.1,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,0.9,-1.2,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,0.9,-1.3,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,0.9,-1.4,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,0.9,-1.6,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,0.9,-1.7,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,0.9,-1.8,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,0.9,-1.9,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,0.85,-2.1,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,0.8,-2.2,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,0.8,-2.3,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,0.8,-2.4,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,0.8,-2.4,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,0.8,-2.4,0.0,0.0,0.0
2018,11,27,6,45,0.0,0.0,0.8,-2.4,0.0,0.0,0.0
2018,11,27,7,0,0.0,0.0,0.8,-2.4,0.0,0.0,0.0
2018,11,27,7,15,41.0,10.0,0.95,-1.75,12.5,38.17,0.0
2018,11,27,7,30,82.0,20.0,1.1,-1.1,25.0,103.99,28.09
2018,11,27,7,45,167.0,34.5,1.25,-0.5,55.5,215.76,177.48
2018,11,27,8,0,252.0,49.0,1.4,0.1,86.0,294.55,253.49
2018,11,27,8,15,431.0,54.5,1.55,0.65,143.0,436.86,378.06
2018,11,27,8,30,610.0,60.0,1.7,1.2,200.0,575.39,492.86
2018,11,27,8,45,691.0,61.0,1.85,1.7,248.5,629.82,536.65
2018,11,27,9,0,772.0,62.0,2.0,2.2,297.0,675.07,572.27
2018,11,27,9,15,799.0,65.0,2.0,2.6,335.5,684.19,577.83
2018,11,27,9,30,826.0,68.0,2.0,3.0,374.0,689.21,580.08
2018,11,27,9,45,846.5,70.0,2.05,3.35,408.5,684.35,574.59
2018,11,27,10,0,867.0,72.0,2.1,3.7,443.0,675.4,564.91
2018,11,27,10,15,880.5,73.5,2.1,4.0,471.0,657.29,547.56
2018,11,27,10,30,894.0,75.0,2.1,4.3,499.0,635.38,526.97
2018,11,27,10,45,902.5,76.5,2.1,4.65,520.0,603.11,497.87
2018,11,27,11,0,911.0,78.0,2.1,5.0,541.0,571.97,469.02
2018,11,27,11,15,916.5,79.0,2.1,5.2,554.5,535.6,435.6
2018,11,27,11,30,922.0,80.0,2.1,5.4,568.0,496.33,399.02
2018,11,27,11,45,924.0,80.0,2.1,5.6,573.5,451.98,357.5
2018,11,27,12,0,926.0,80.0,2.1,5.8,579.0,405.39,313.21
2018,11,27,12,15,864.5,94.5,2.15,5.9,559.0,347.86,261.28
2018,11,27,12,30,803.0,109.0,2.2,6.0,539.0,294.84,213.68
2018,11,27,12,45,558.0,159.0,2.25,6.1,455.0,228.36,164.53
2018,11,27,13,0,313.0,209.0,2.3,6.2,371.0,189.58,142.52
2018,11,27,13,15,216.5,209.5,2.3,6.15,320.0,160.14,124.2
2018,11,27,13,30,120.0,210.0,2.3,6.1,269.0,139.12,113.61
2018,11,27,13,45,114.5,201.5,2.35,6.1,255.5,132.17,113.95
2018,11,27,14,0,109.0,193.0,2.4,6.1,242.0,127.1,109.63
2018,11,27,14,15,289.0,156.0,2.35,5.9,273.5,106.44,91.38
2018,11,27,14,30,469.0,119.0,2.3,5.7,305.0,84.58,71.86
2018,11,27,14,45,409.5,119.0,2.3,5.55,270.5,84.01,71.54
2018,11,27,15,0,350.0,119.0,2.3,5.4,236.0,83.59,71.29
2018,11,27,15,15,433.0,95.0,2.15,4.95,221.0,69.46,58.52
2018,11,27,15,30,516.0,71.0,2.0,4.5,206.0,56.55,46.72
2018,11,27,15,45,573.0,58.0,1.85,4.1,183.0,47.65,38.43
2018,11,27,16,0,630.0,45.0,1.7,3.7,160.0,41.41,32.43
2018,11,27,16,15,465.0,39.5,1.6,3.05,111.5,32.87,24.16
2018,11,27,16,30,300.0,34.0,1.5,2.4,63.0,28.08,18.34
2018,11,27,16,45,204.0,22.0,1.4,1.75,37.0,18.25,0.0
2018,11,27,17,0,108.0,10.0,1.3,1.1,11.0,7.87,0.0
2018,11,27,17,15,54.0,5.0,1.35,0.85,5.5,0.0,0.0
2018,11,27,17,30,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,1.5,0.35,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,1.6,0.1,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,1.6,0.1,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,1.6,0.1,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,1.7,-0.4,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,1.8,-0.9,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,1.8,-1.15,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,1.8,-1.4,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,1.8,-1.7,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.75,-2.2,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.7,-2.4,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.7,-2.65,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.7,-2.9,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.65,-3.1,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.6,-3.3,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,1.6,-3.45,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,1.6,-3.6,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,1.6,-3.7,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.6,-3.8,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.6,-3.85,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.6,-3.9,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.6,-4.1,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,1.55,-4.15,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,1.5,-4.2,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,1.5,-4.25,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,1.5,-4.3,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,1.45,-4.4,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,1.4,-4.5,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,1.4,-4.55,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,1.4,-4.6,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,1.35,-4.65,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,1.3,-4.7,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,1.3,-4.75,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,1.3,-4.8,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,1.25,-4.85,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,1.2,-4.9,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.2,-4.95,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.2,-5.05,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.2,-5.1,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.15,-5.15,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.1,-5.2,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,1.1,-5.25,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.1,-5.3,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,1.1,-5.3,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,1.1,-5.3,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,1.1,-5.3,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,1.1,-5.3,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,1.1,-5.25,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,1.1,-5.2,0.0,0.0,0.0
2018,11,28,6,45,0.0,0.0,1.15,-5.15,0.0,0.0,0.0
2018,11,28,7,0,0.0,0.0,1.2,-5.1,0.0,0.0,0.0
2018,11,28,7,15,157.5,11.5,1.4,-4.6,20.5,125.15,0.0
2018,11,28,7,30,315.0,23.0,1.6,-4.1,41.0,294.7,49.85
2018,11,28,7,45,447.5,31.0,1.85,-3.65,81.5,424.87,348.76
2018,11,28,8,0,580.0,39.0,2.1,-3.2,122.0,523.04,448.14
2018,11,28,8,15,648.5,44.5,2.2,-2.8,167.0,581.65,502.4
2018,11,28,8,30,717.0,50.0,2.3,-2.4,212.0,636.36,550.15
2018,11,28,8,45,761.0,54.0,2.45,-2.0,256.0,666.98,576.37
2018,11,28,9,0,805.0,58.0,2.6,-1.6,300.0,693.53,597.99
2018,11,28,9,15,834.0,60.0,2.6,-1.25,340.0,702.41,603.83
2018,11,28,9,30,863.0,62.0,2.6,-0.9,380.0,707.09,605.98
2018,11,28,9,45,883.5,64.0,2.6,-0.5,415.0,695.47,594.93
2018,11,28,10,0,904.0,66.0,2.6,-0.1,450.0,686.26,584.51
2018,11,28,10,15,918.5,67.0,2.6,0.25,478.5,667.99,566.5
2018,11,28,10,30,933.0,68.0,2.6,0.6,507.0,645.91,545.14
2018,11,28,10,45,943.5,68.5,2.55,1.0,529.0,617.18,517.73
2018,11,28,11,0,954.0,69.0,2.5,1.4,551.0,584.92,487.0
2018,11,28,11,15,960.0,69.0,2.5,1.7,564.5,546.49,451.02
2018,11,28,11,30,966.0,69.0,2.5,2.0,578.0,505.06,411.74
2018,11,28,11,45,971.0,69.0,2.5,2.35,585.0,460.37,368.76
2018,11,28,12,0,976.0,69.0,2.5,2.7,592.0,413.04,322.62
2018,11,28,12,15,979.0,69.0,2.45,2.9,592.0,362.62,273.28
2018,11,28,12,30,982.0,69.0,2.4,3.1,592.0,310.09,222.07
2018,11,28,12,45,979.0,68.0,2.4,3.35,581.5,253.67,169.14
2018,11,28,13,0,976.0,67.0,2.4,3.6,571.0,196.24,119.46
2018,11,28,13,15,965.0,66.0,2.4,3.7,550.5,137.34,78.14
2018,11,28,13,30,954.0,65.0,2.4,3.8,530.0,78.78,55.79
2018,11,28,13,45,943.0,64.0,2.4,3.9,504.5,68.33,57.21
2018,11,28,14,0,932.0,63.0,2.4,4.0,479.0,66.92,56.01
2018,11,28,14,15,916.0,61.5,2.3,3.9,447.0,64.98,54.36
2018,11,28,14,30,900.0,60.0,2.2,3.8,415.0,62.94,52.62
2018,11,28,14,45,877.5,57.5,2.1,3.75,377.0,60.0,50.01
2018,11,28,15,0,855.0,55.0,2.0,3.7,339.0,56.96,47.28
2018,11,28,15,15,821.5,52.0,1.75,3.1,296.5,49.35,40.38
2018,11,28,15,30,788.0,49.0,1.5,2.5,254.0,46.32,37.62
2018,11,28,15,45,736.0,45.0,1.25,1.95,209.5,42.31,33.83
2018,11,28,16,0,684.0,41.0,1.0,1.4,165.0,38.37,29.94
2018,11,28,16,15,578.5,36.0,1.0,0.45,120.5,33.32,24.85
2018,11,28,16,30,473.0,31.0,1.0,-0.5,76.0,28.57,18.93
2018,11,28,16,45,288.5,20.0,0.95,-1.45,43.0,16.7,0.0
2018,11,28,17,0,104.0,9.0,0.9,-2.4,10.0,7.08,0.0
2018,11,28,17,15,52.0,4.5,0.9,-2.6,5.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,0.9,-2.8,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,0.9,-2.95,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,0.9,-3.1,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,0.9,-3.1,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,0.9,-3.1,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,0.85,-3.4,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,0.8,-3.7,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,0.8,-3.85,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,0.8,-4.15,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,0.8,-4.3,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,0.75,-4.4,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,0.7,-4.5,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,0.7,-4.6,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,0.7,-4.7,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,0.7,-4.7,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,0.7,-4.7,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,0.65,-4.7,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,0.6,-4.7,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,0.6,-4.55,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,0.6,-4.4,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,0.55,-4.25,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,0.5,-4.1,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,0.5,-3.95,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,0.5,-3.8,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,0.5,-3.65,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,0.5,-3.5,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,0.5,-3.4,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,0.5,-3.3,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,0.45,-3.15,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,0.4,-2.95,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,0.4,-2.9,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,0.45,-3.0,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,0.5,-3.1,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,0.55,-3.2,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,0.6,-3.3,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,0.6,-3.4,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,0.6,-3.5,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,0.65,-3.6,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,0.7,-3.7,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,0.7,-3.75,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,0.7,-3.8,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,0.7,-3.85,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,0.7,-3.9,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,0.7,-3.9,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,0.7,-3.9,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,0.7,-3.9,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,0.7,-3.9,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,0.7,-3.8,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,0.7,-3.7,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.0,0.7,-3.6,0.0,0.0,0.0
2018,11,29,7,0,0.0,0.0,0.7,-3.5,0.0,0.0,0.0
2018,11,29,7,15,143.5,11.0,0.8,-2.8,18.5,114.14,0.0
2018,11,29,7,30,287.0,22.0,0.9,-2.1,37.0,270.65,0.0
2018,11,29,7,45,416.5,29.0,1.05,-1.4,75.0,398.58,320.13
2018,11,29,8,0,546.0,36.0,1.2,-0.7,113.0,493.74,416.2
2018,11,29,8,15,615.5,41.0,1.15,-0.05,156.0,551.71,467.54
2018,11,29,8,30,685.0,46.0,1.1,0.6,199.0,606.27,512.49
2018,11,29,8,45,729.5,49.5,1.1,1.2,241.5,636.61,536.43
2018,11,29,9,0,774.0,53.0,1.1,1.8,284.0,663.17,556.08
2018,11,29,9,15,803.5,55.5,1.0,2.4,323.0,673.44,561.13
2018,11,29,9,30,833.0,58.0,0.9,3.0,362.0,679.72,562.72
2018,11,29,9,45,854.0,59.5,0.8,3.6,396.0,668.59,550.92
2018,11,29,10,0,875.0,61.0,0.7,4.2,430.0,660.11,540.07
2018,11,29,10,15,887.0,62.0,0.65,4.7,457.0,641.33,521.83
2018,11,29,10,30,899.0,63.0,0.6,5.2,484.0,619.01,500.74
2018,11,29,10,45,907.5,63.5,0.55,5.7,504.0,590.59,474.76
2018,11,29,11,0,916.0,64.0,0.5,6.2,524.0,558.89,445.89
2018,11,29,11,15,921.0,65.0,0.55,6.55,537.5,522.78,414.29
2018,11,29,11,30,926.0,66.0,0.6,6.9,551.0,483.79,379.53
2018,11,29,11,45,928.5,66.0,0.6,7.3,557.0,440.12,339.7
2018,11,29,12,0,931.0,66.0,0.6,7.7,563.0,394.14,297.1
2018,11,29,12,15,930.5,66.0,0.7,7.95,561.0,345.1,251.92
2018,11,29,12,30,930.0,66.0,0.8,8.2,559.0,294.41,204.89
2018,11,29,12,45,917.5,67.5,0.9,8.4,546.5,241.06,157.07
2018,11,29,13,0,905.0,69.0,1.0,8.6,534.0,187.64,112.68
2018,11,29,13,15,904.5,66.5,1.05,8.65,518.5,132.55,74.6
2018,11,29,13,30,904.0,64.0,1.1,8.7,503.0,76.78,53.23
2018,11,29,13,45,892.0,63.0,1.15,8.75,478.5,66.58,54.59
2018,11,29,14,0,880.0,62.0,1.2,8.8,454.0,65.19,53.44
2018,11,29,14,15,862.0,61.0,1.15,8.7,423.0,63.62,52.14
2018,11,29,14,30,844.0,60.0,1.1,8.6,392.0,61.96,50.77
2018,11,29,14,45,817.0,58.5,1.1,8.45,355.0,54.68,44.3
2018,11,29,15,0,790.0,57.0,1.1,8.3,318.0,53.01,42.88
2018,11,29,15,15,740.0,55.0,1.0,7.65,275.0,50.7,40.9
2018,11,29,15,30,690.0,53.0,0.9,7.0,232.0,48.5,38.96
2018,11,29,15,45,400.0,55.0,0.8,6.3,154.5,43.7,34.52
2018,11,29,16,0,110.0,57.0,0.7,5.6,77.0,41.72,32.48
2018,11,29,16,15,64.5,41.5,0.8,4.8,52.5,31.2,22.48
2018,11,29,16,30,19.0,26.0,0.9,4.0,28.0,19.94,11.2
2018,11,29,16,45,21.0,15.5,1.0,3.25,16.5,11.99,0.0
2018,11,29,17,0,23.0,5.0,1.1,2.5,5.0,3.93,0.0
2018,11,29,17,15,11.5,2.5,1.05,2.25,2.5,0.0,0.0
2018,11,29,17,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,1.0,1.65,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,1.05,1.9,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,1.1,2.55,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,1.1,2.65,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,1.15,2.75,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,1.2,2.85,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,1.15,3.15,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,1.15,3.25,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,1.2,3.35,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,1.35,3.9,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,1.45,4.1,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,1.75,4.55,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,2.05,5.05,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,1.95,4.95,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,1.75,4.75,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,1.45,4.4,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,1.35,4.25,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,11,30,6,45,0.0,0.0,1.45,4.3,0.0,0.0,0.0
2018,11,30,7,0,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,11,30,7,15,7.0,5.5,1.7,4.8,6.0,9.46,0.0
2018,11,30,7,30,14.0,11.0,1.9,5.3,12.0,24.26,0.0
2018,11,30,7,45,31.5,25.0,2.1,5.8,29.0,60.56,43.81
2018,11,30,8,0,49.0,39.0,2.3,6.3,46.0,89.51,72.46
2018,11,30,8,15,161.0,53.5,2.35,6.9,87.0,204.58,174.9
2018,11,30,8,30,273.0,68.0,2.4,7.5,128.0,321.93,276.43
2018,11,30,8,45,316.0,81.5,2.45,8.15,164.5,364.15,311.83
2018,11,30,9,0,359.0,95.0,2.5,8.8,201.0,403.84,344.14
2018,11,30,9,15,280.0,111.0,2.55,9.35,200.5,337.37,287.02
2018,11,30,9,30,201.0,127.0,2.6,9.9,200.0,290.01,245.21
2018,11,30,9,45,120.0,144.0,2.65,10.5,188.5,229.19,191.97
2018,11,30,10,0,39.0,161.0,2.7,11.1,177.0,172.74,142.25
2018,11,30,10,15,56.0,177.0,2.75,11.55,202.0,194.49,160.18
2018,11,30,10,30,73.0,193.0,2.8,12.0,227.0,214.47,176.14
2018,11,30,10,45,75.5,192.5,2.85,12.45,229.0,208.54,170.42
2018,11,30,11,0,78.0,192.0,2.9,12.9,231.0,202.83,164.92
2018,11,30,11,15,78.5,198.0,2.9,13.2,238.0,201.78,163.26
2018,11,30,11,30,79.0,204.0,2.9,13.5,245.0,200.31,161.22
2018,11,30,11,45,130.0,213.0,2.85,13.8,281.5,226.67,181.19
2018,11,30,12,0,181.0,222.0,2.8,14.1,318.0,240.29,189.77
2018,11,30,12,15,171.5,210.5,2.75,14.25,301.5,214.83,167.77
2018,11,30,12,30,162.0,199.0,2.7,14.4,285.0,190.72,147.14
2018,11,30,12,45,112.5,188.5,2.6,14.55,247.5,160.73,123.73
2018,11,30,13,0,63.0,178.0,2.5,14.7,210.0,137.62,106.79
2018,11,30,13,15,62.0,185.5,2.3,14.7,216.0,135.52,105.73
2018,11,30,13,30,61.0,193.0,2.1,14.7,222.0,132.36,104.93
2018,11,30,13,45,88.5,181.0,1.95,14.75,221.0,124.55,103.73
2018,11,30,14,0,116.0,169.0,1.8,14.8,220.0,114.44,95.11
2018,11,30,14,15,63.5,118.5,1.65,14.65,146.0,86.56,71.01
2018,11,30,14,30,11.0,68.0,1.5,14.5,72.0,52.34,41.04
2018,11,30,14,45,18.5,89.5,1.4,14.4,96.0,66.47,53.7
2018,11,30,15,0,26.0,111.0,1.3,14.3,120.0,79.35,65.15
2018,11,30,15,15,49.5,81.5,1.2,14.0,95.5,60.64,48.66
2018,11,30,15,30,73.0,52.0,1.1,13.7,71.0,39.91,30.21
2018,11,30,15,45,89.5,40.0,1.05,13.45,59.0,30.19,21.44
2018,11,30,16,0,106.0,28.0,1.0,13.2,47.0,20.88,12.96
2018,11,30,16,15,53.0,18.0,1.0,12.9,27.5,14.04,6.67
2018,11,30,16,30,0.0,8.0,1.0,12.6,8.0,6.06,0.0
2018,11,30,16,45,4.5,5.5,1.0,12.25,5.5,4.31,0.0
2018,11,30,17,0,9.0,3.0,1.0,11.9,3.0,2.36,0.0
2018,11,30,17,15,4.5,1.5,1.0,11.8,1.5,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,0.85,9.7,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,0.65,9.15,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,0.6,8.85,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,0.6,8.75,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,0.55,8.7,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,0.5,8.7,0.0,0.0,0.0
