Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,11,14,0,913.0,79.0,1.7,6.6,473.0,71.69,59.83
2018,12,11,14,15,896.0,76.5,1.6,6.5,441.5,69.59,58.05
2018,12,11,14,30,879.0,74.0,1.5,6.4,410.0,67.48,56.26
2018,12,11,14,45,855.0,70.5,1.4,6.3,372.5,64.48,53.63
2018,12,11,15,0,831.0,67.0,1.3,6.2,335.0,61.44,50.94
2018,12,11,15,15,796.0,62.5,1.2,5.45,292.5,57.45,47.44
2018,12,11,15,30,761.0,58.0,1.1,4.7,250.0,53.43,43.81
2018,12,11,15,45,707.0,52.0,0.95,3.95,205.5,47.96,38.71
2018,12,11,16,0,653.0,46.0,0.8,3.2,161.0,42.5,33.45
2018,12,11,16,15,561.0,38.5,0.85,2.35,117.5,35.49,26.53
2018,12,11,16,30,469.0,31.0,0.9,1.5,74.0,26.26,16.47
2018,12,11,16,45,294.0,20.5,0.95,0.65,42.5,17.18,0.0
2018,12,11,17,0,119.0,10.0,1.0,-0.2,11.0,7.87,0.0
2018,12,11,17,15,59.5,5.0,1.05,-0.25,5.5,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.1,-0.3,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.1,-0.4,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.15,-0.55,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.2,-0.6,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.2,-0.75,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.2,-0.9,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.2,-1.05,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.2,-1.2,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.2,-1.35,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.15,-1.65,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.1,-1.8,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.1,-1.95,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.1,-2.1,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.05,-2.25,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.0,-2.75,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.0,-2.9,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.0,-2.95,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,0.95,-3.05,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,0.9,-3.1,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,0.9,-3.2,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,0.9,-3.3,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,0.9,-3.35,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,0.9,-3.4,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,0.9,-3.45,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,0.85,-3.5,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,0.8,-3.5,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,0.8,-3.5,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,0.8,-3.5,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,0.8,-3.45,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,0.8,-3.4,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,0.8,-3.3,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,0.8,-3.2,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,0.8,-3.15,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,0.8,-3.1,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,0.8,-2.95,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,0.8,-2.8,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,0.75,-2.65,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,0.7,-2.5,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,0.7,-2.4,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,0.7,-2.3,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,0.7,-2.2,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,0.7,-2.1,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,0.7,-1.95,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,0.7,-1.8,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,0.7,-1.65,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,0.7,-1.5,0.0,0.0,0.0
2018,12,12,7,15,24.5,5.0,0.65,-1.05,5.5,0.0,0.0
2018,12,12,7,30,49.0,10.0,0.6,-0.6,11.0,43.3,0.0
2018,12,12,7,45,62.0,24.0,0.55,-0.1,28.5,96.71,40.47
2018,12,12,8,0,75.0,38.0,0.5,0.4,46.0,115.76,93.56
2018,12,12,8,15,95.0,54.0,0.5,0.8,69.0,146.61,124.28
2018,12,12,8,30,115.0,70.0,0.5,1.2,92.0,176.14,151.52
2018,12,12,8,45,111.0,86.0,0.5,1.65,111.0,186.93,161.14
2018,12,12,9,0,107.0,102.0,0.5,2.1,130.0,196.85,169.48
2018,12,12,9,15,191.5,111.5,0.5,2.4,171.5,275.57,237.45
2018,12,12,9,30,276.0,121.0,0.5,2.7,213.0,336.26,287.78
2018,12,12,9,45,483.0,100.5,0.5,3.0,281.0,458.18,387.21
2018,12,12,10,0,690.0,80.0,0.5,3.3,349.0,563.06,467.48
2018,12,12,10,15,711.0,81.5,0.5,3.5,376.5,554.96,457.38
2018,12,12,10,30,732.0,83.0,0.5,3.7,404.0,541.72,444.54
2018,12,12,10,45,704.5,95.5,0.5,3.9,416.5,512.14,418.42
2018,12,12,11,0,677.0,108.0,0.5,4.1,429.0,479.63,389.98
2018,12,12,11,15,632.5,124.5,0.55,4.25,431.5,441.51,357.36
2018,12,12,11,30,588.0,141.0,0.6,4.4,434.0,403.89,324.82
2018,12,12,11,45,641.0,128.0,0.65,4.55,451.5,382.17,303.44
2018,12,12,12,0,694.0,115.0,0.7,4.7,469.0,354.37,275.74
2018,12,12,12,15,714.0,109.5,0.75,4.95,473.0,316.65,239.59
2018,12,12,12,30,734.0,104.0,0.8,5.2,477.0,275.9,200.47
2018,12,12,12,45,709.5,108.5,0.85,5.4,464.5,230.8,160.05
2018,12,12,13,0,685.0,113.0,0.9,5.6,452.0,186.99,123.25
2018,12,12,13,15,599.0,131.5,0.85,5.55,421.5,148.93,99.15
2018,12,12,13,30,513.0,150.0,0.8,5.5,391.0,115.8,86.64
2018,12,12,13,45,476.0,149.5,0.75,5.5,364.5,102.63,87.72
2018,12,12,14,0,439.0,149.0,0.7,5.5,338.0,102.09,87.39
2018,12,12,14,15,384.0,146.0,0.7,5.25,303.5,99.78,85.54
2018,12,12,14,30,329.0,143.0,0.7,5.0,269.0,99.42,85.44
2018,12,12,14,45,311.5,131.0,0.65,4.75,241.5,91.86,78.79
2018,12,12,15,0,294.0,119.0,0.6,4.5,214.0,84.13,71.95
2018,12,12,15,15,274.5,106.0,0.65,4.1,185.5,75.61,64.31
2018,12,12,15,30,255.0,93.0,0.7,3.7,157.0,66.9,56.35
2018,12,12,15,45,218.5,78.5,0.7,3.3,126.5,56.91,47.03
2018,12,12,16,0,182.0,64.0,0.7,2.9,96.0,46.74,37.37
2018,12,12,16,15,154.0,48.5,0.7,2.65,70.5,35.82,26.81
2018,12,12,16,30,126.0,33.0,0.7,2.4,45.0,24.7,15.15
2018,12,12,16,45,81.5,20.0,0.75,2.1,26.0,15.06,0.0
2018,12,12,17,0,37.0,7.0,0.8,1.8,7.0,5.51,0.0
2018,12,12,17,15,18.5,3.5,0.8,1.75,3.5,0.0,0.0
2018,12,12,17,30,0.0,0.0,0.8,1.7,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,0.75,1.6,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,0.7,1.5,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,0.7,1.5,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,0.7,1.5,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,0.75,1.3,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,0.8,1.1,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,0.8,0.9,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,0.8,0.7,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,0.85,0.5,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,0.9,0.3,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,0.9,0.1,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,0.9,-0.1,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.9,-0.9,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.9,-1.1,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.9,-1.3,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.9,-1.4,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.9,-1.6,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.9,-1.7,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.85,-1.75,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,0.8,-1.8,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,0.8,-1.85,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,0.8,-1.9,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,0.8,-1.9,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,0.8,-1.9,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,0.75,-1.95,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,0.7,-1.95,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,0.7,-1.9,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,0.7,-1.85,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,0.7,-1.8,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,0.65,-1.7,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,0.6,-1.6,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,0.6,-1.55,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,0.6,-1.5,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,0.6,-1.35,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,0.6,-1.2,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,0.6,-1.1,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,0.6,-0.95,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,0.6,-0.9,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,0.65,-0.85,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,0.7,-0.8,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,0.65,-0.75,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,0.6,-0.7,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,0.6,-0.65,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,0.6,-0.6,0.0,0.0,0.0
2018,12,13,7,15,23.5,5.0,0.55,-0.3,5.5,0.0,0.0
2018,12,13,7,30,47.0,10.0,0.5,0.0,11.0,41.8,0.0
2018,12,13,7,45,118.5,23.5,0.5,0.35,34.0,150.26,55.61
2018,12,13,8,0,190.0,37.0,0.5,0.7,57.0,231.62,188.95
2018,12,13,8,15,294.5,46.5,0.5,1.15,93.5,314.1,266.66
2018,12,13,8,30,399.0,56.0,0.5,1.6,130.0,401.57,342.07
2018,12,13,8,45,447.0,64.0,0.45,2.1,166.0,441.33,374.93
2018,12,13,9,0,495.0,72.0,0.4,2.6,202.0,478.17,403.99
2018,12,13,9,15,472.0,87.0,0.45,3.15,226.0,462.05,389.93
2018,12,13,9,30,449.0,102.0,0.5,3.7,250.0,451.13,379.83
2018,12,13,9,45,352.5,126.5,0.55,4.2,250.0,399.07,335.49
2018,12,13,10,0,256.0,151.0,0.6,4.7,250.0,333.73,280.53
2018,12,13,10,15,260.5,164.5,0.7,5.3,272.0,338.1,283.27
2018,12,13,10,30,265.0,178.0,0.8,5.9,294.0,340.69,283.78
2018,12,13,10,45,329.5,178.0,0.85,6.5,329.0,362.06,299.53
2018,12,13,11,0,394.0,178.0,0.9,7.1,364.0,389.09,318.61
2018,12,13,11,15,477.5,163.0,0.95,7.35,395.5,394.84,320.5
2018,12,13,11,30,561.0,148.0,1.0,7.6,427.0,393.02,315.39
2018,12,13,11,45,538.0,156.0,1.05,7.9,426.5,359.84,285.43
2018,12,13,12,0,515.0,164.0,1.1,8.2,426.0,326.93,255.67
2018,12,13,12,15,546.0,154.5,1.1,8.3,432.0,297.73,227.41
2018,12,13,12,30,577.0,145.0,1.1,8.4,438.0,268.65,198.65
2018,12,13,12,45,390.0,178.0,1.1,8.5,374.5,213.88,158.22
2018,12,13,13,0,203.0,211.0,1.1,8.6,311.0,179.84,137.75
2018,12,13,13,15,238.5,192.5,1.1,8.7,306.5,153.35,115.73
2018,12,13,13,30,274.0,174.0,1.1,8.8,302.0,124.39,96.42
2018,12,13,13,45,358.5,155.0,1.1,8.85,314.5,103.73,87.64
2018,12,13,14,0,443.0,136.0,1.1,8.9,327.0,94.17,79.32
2018,12,13,14,15,471.5,125.5,1.0,8.8,316.5,88.55,74.47
2018,12,13,14,30,500.0,115.0,0.9,8.7,306.0,82.74,69.42
2018,12,13,14,45,326.5,115.0,0.8,8.55,235.0,80.38,67.45
2018,12,13,15,0,153.0,115.0,0.7,8.4,164.0,81.73,68.77
2018,12,13,15,15,85.5,95.0,0.7,7.9,122.0,68.2,56.7
2018,12,13,15,30,18.0,75.0,0.7,7.4,80.0,55.25,44.99
2018,12,13,15,45,16.0,63.0,0.7,6.95,66.5,46.75,37.16
2018,12,13,16,0,14.0,51.0,0.7,6.5,53.0,38.13,29.06
2018,12,13,16,15,9.0,37.5,0.8,6.1,38.5,28.31,19.73
2018,12,13,16,30,4.0,24.0,0.9,5.7,24.0,18.34,9.66
2018,12,13,16,45,13.5,14.5,0.95,5.3,14.5,11.29,0.0
2018,12,13,17,0,23.0,5.0,1.0,4.9,5.0,3.93,0.0
2018,12,13,17,15,11.5,2.5,1.0,4.65,2.5,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.0,3.25,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,0.95,2.4,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,0.85,2.8,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,0.8,2.9,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,0.8,2.95,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,0.8,3.05,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,0.75,3.1,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,0.7,3.1,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,0.7,3.05,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,0.7,2.95,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,0.7,2.9,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,0.75,2.85,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,0.8,2.8,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,0.8,2.75,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,0.8,2.7,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,0.85,2.65,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,0.9,2.55,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,0.95,2.55,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.05,2.6,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,1.25,2.65,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,1.55,2.7,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,1.7,2.7,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,1.75,2.7,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,1.8,2.7,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,1.8,2.7,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,1.8,2.7,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,1.85,2.7,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,1.9,2.7,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,1.95,2.75,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,2.0,2.8,0.0,0.0,0.0
2018,12,14,7,15,1.0,3.0,2.0,2.85,3.0,0.0,0.0
2018,12,14,7,30,2.0,6.0,2.0,2.9,6.0,6.16,0.0
2018,12,14,7,45,1.0,18.5,2.05,3.0,18.5,16.13,0.0
2018,12,14,8,0,0.0,31.0,2.1,3.1,31.0,27.95,17.55
2018,12,14,8,15,0.0,46.0,2.1,3.25,46.0,42.2,31.05
2018,12,14,8,30,0.0,61.0,2.1,3.4,61.0,55.44,43.2
2018,12,14,8,45,2.5,76.5,2.15,3.55,77.0,70.65,57.02
2018,12,14,9,0,5.0,92.0,2.2,3.7,93.0,85.44,70.28
2018,12,14,9,15,7.5,105.0,2.2,3.85,107.0,97.06,80.57
2018,12,14,9,30,10.0,118.0,2.2,4.0,121.0,108.59,90.61
2018,12,14,9,45,11.0,128.0,2.25,4.15,132.0,115.86,96.77
2018,12,14,10,0,12.0,138.0,2.3,4.3,143.0,123.19,102.9
2018,12,14,10,15,10.5,146.0,2.25,4.5,150.5,127.01,105.87
2018,12,14,10,30,9.0,154.0,2.2,4.7,158.0,130.98,108.95
2018,12,14,10,45,15.0,165.5,2.2,4.85,172.5,142.36,118.52
2018,12,14,11,0,21.0,177.0,2.2,5.0,187.0,153.07,127.39
2018,12,14,11,15,16.0,175.5,2.2,5.2,183.0,146.72,121.59
2018,12,14,11,30,11.0,174.0,2.2,5.4,179.0,141.07,116.51
2018,12,14,11,45,12.5,179.0,2.25,5.6,185.0,143.76,118.57
2018,12,14,12,0,14.0,184.0,2.3,5.8,191.0,146.16,120.34
2018,12,14,12,15,22.0,191.0,2.3,5.95,202.0,151.67,124.57
2018,12,14,12,30,30.0,198.0,2.3,6.1,213.0,156.54,128.16
2018,12,14,12,45,40.0,201.0,2.35,6.3,221.0,155.7,126.76
2018,12,14,13,0,50.0,204.0,2.4,6.5,229.0,153.28,124.13
2018,12,14,13,15,34.0,189.0,2.4,6.55,205.5,136.0,110.48
2018,12,14,13,30,18.0,174.0,2.4,6.6,182.0,125.22,102.48
2018,12,14,13,45,11.0,159.0,2.4,6.65,164.0,114.29,97.98
2018,12,14,14,0,4.0,144.0,2.4,6.7,146.0,104.27,89.14
2018,12,14,14,15,2.5,133.5,2.35,6.65,134.5,97.02,82.78
2018,12,14,14,30,1.0,123.0,2.3,6.6,123.0,89.68,76.31
2018,12,14,14,45,0.5,107.5,2.3,6.5,107.5,79.05,66.82
2018,12,14,15,0,0.0,92.0,2.3,6.4,92.0,68.26,57.1
2018,12,14,15,15,0.5,88.0,2.25,6.35,88.0,64.92,54.08
2018,12,14,15,30,1.0,84.0,2.2,6.3,84.0,61.44,50.83
2018,12,14,15,45,0.5,69.5,2.15,6.25,69.5,51.15,41.23
2018,12,14,16,0,0.0,55.0,2.1,6.2,55.0,40.75,31.43
2018,12,14,16,15,0.0,41.0,2.05,6.15,41.0,30.61,21.74
2018,12,14,16,30,0.0,27.0,2.0,6.1,27.0,20.39,11.37
2018,12,14,16,45,6.5,16.5,1.9,6.05,16.5,12.66,0.0
2018,12,14,17,0,13.0,6.0,1.8,6.0,6.0,4.72,0.0
2018,12,14,17,15,6.5,3.0,1.8,6.0,3.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.6,6.05,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.6,6.15,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.55,6.25,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,0.85,6.55,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,0.65,6.55,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,1.55,6.65,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,1.75,6.6,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,1.8,6.45,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.75,6.3,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,1.7,6.15,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,1.75,6.05,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,1.8,5.95,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,1.6,5.85,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.35,5.8,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,1.05,5.75,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,0.85,5.65,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,12,15,7,15,5.5,3.5,0.95,5.65,3.5,0.0,0.0
2018,12,15,7,30,11.0,7.0,1.1,5.7,7.0,13.43,0.0
2018,12,15,7,45,40.0,21.5,1.2,5.8,25.0,64.01,9.66
2018,12,15,8,0,69.0,36.0,1.3,5.9,43.0,109.42,85.21
2018,12,15,8,15,128.5,51.0,1.35,6.1,71.5,182.33,152.59
2018,12,15,8,30,188.0,66.0,1.4,6.3,100.0,239.64,204.15
2018,12,15,8,45,193.5,81.0,1.5,6.45,124.0,256.03,219.14
2018,12,15,9,0,199.0,96.0,1.6,6.6,148.0,271.17,232.36
2018,12,15,9,15,148.0,103.5,1.65,6.9,145.5,219.91,188.02
2018,12,15,9,30,97.0,111.0,1.7,7.2,143.0,185.49,157.37
2018,12,15,9,45,133.5,130.5,1.75,7.5,179.0,225.83,191.7
2018,12,15,10,0,170.0,150.0,1.8,7.8,215.0,263.13,222.45
2018,12,15,10,15,200.0,156.5,1.75,8.1,239.0,279.07,234.78
2018,12,15,10,30,230.0,163.0,1.7,8.4,263.0,305.11,254.94
2018,12,15,10,45,246.5,173.0,1.65,8.65,285.0,311.07,258.16
2018,12,15,11,0,263.0,183.0,1.6,8.9,307.0,314.66,259.3
2018,12,15,11,15,273.5,186.0,1.5,8.95,318.0,306.48,250.79
2018,12,15,11,30,284.0,189.0,1.4,9.0,329.0,296.67,240.76
2018,12,15,11,45,272.5,187.0,1.3,9.1,323.0,272.1,218.77
2018,12,15,12,0,261.0,185.0,1.2,9.2,317.0,248.12,197.29
2018,12,15,12,15,306.0,193.5,1.1,9.2,348.5,250.33,195.62
2018,12,15,12,30,351.0,202.0,1.0,9.2,380.0,246.85,188.59
2018,12,15,12,45,334.5,199.0,0.9,9.2,366.5,216.84,162.5
2018,12,15,13,0,318.0,196.0,0.8,9.2,353.0,188.17,138.91
2018,12,15,13,15,382.5,179.5,0.75,9.25,362.5,160.71,115.55
2018,12,15,13,30,447.0,163.0,0.7,9.3,372.0,123.6,91.78
2018,12,15,13,45,356.0,162.0,0.6,9.35,323.5,111.16,93.9
2018,12,15,14,0,265.0,161.0,0.5,9.4,275.0,108.88,92.02
2018,12,15,14,15,198.0,126.5,0.5,9.4,208.5,87.47,73.22
2018,12,15,14,30,131.0,92.0,0.5,9.4,142.0,65.08,53.4
2018,12,15,14,45,198.0,100.5,0.45,9.4,168.0,71.57,59.36
2018,12,15,15,0,265.0,109.0,0.4,9.4,194.0,77.68,64.88
2018,12,15,15,15,351.0,95.5,0.35,9.25,193.5,68.82,56.95
2018,12,15,15,30,437.0,82.0,0.3,9.1,193.0,61.0,49.89
2018,12,15,15,45,349.5,72.5,0.3,8.95,151.0,53.74,43.18
2018,12,15,16,0,262.0,63.0,0.3,8.8,109.0,46.54,36.36
2018,12,15,16,15,270.5,51.0,0.3,8.55,87.0,38.22,28.33
2018,12,15,16,30,279.0,39.0,0.3,8.3,65.0,29.58,18.97
2018,12,15,16,45,164.5,24.0,0.35,8.05,37.5,18.18,0.0
2018,12,15,17,0,50.0,9.0,0.4,7.8,10.0,7.08,0.0
2018,12,15,17,15,25.0,4.5,0.4,7.7,5.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,0.4,7.6,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,0.4,7.55,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,0.45,7.3,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,0.5,7.1,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,0.5,6.9,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,0.5,6.8,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,0.5,6.7,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,0.55,6.75,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,0.6,6.85,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,0.65,6.95,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,0.75,7.05,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.05,7.2,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.15,7.2,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,1.25,7.2,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,1.35,7.1,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,1.45,6.6,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,1.55,6.45,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,1.65,6.35,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,1.7,6.25,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,1.75,6.2,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,1.75,6.15,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,1.7,6.05,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,1.7,5.95,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,1.7,5.85,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,1.7,5.75,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,1.65,5.65,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,12,16,7,15,30.0,4.5,1.75,5.75,5.0,0.0,0.0
2018,12,16,7,30,60.0,9.0,1.9,5.9,10.0,50.25,0.0
2018,12,16,7,45,148.0,21.5,2.0,6.05,33.5,165.77,18.03
2018,12,16,8,0,236.0,34.0,2.1,6.2,57.0,261.27,207.86
2018,12,16,8,15,298.0,45.5,2.2,6.55,89.5,315.66,265.53
2018,12,16,8,30,360.0,57.0,2.3,6.9,122.0,370.17,315.22
2018,12,16,8,45,473.0,61.0,2.4,7.25,169.0,456.68,389.4
2018,12,16,9,0,586.0,65.0,2.5,7.6,216.0,535.91,454.93
2018,12,16,9,15,610.0,70.5,2.55,8.15,249.0,548.63,464.0
2018,12,16,9,30,634.0,76.0,2.6,8.7,282.0,558.14,470.02
2018,12,16,9,45,685.5,76.0,2.65,9.25,320.5,576.42,482.69
2018,12,16,10,0,737.0,76.0,2.7,9.8,359.0,587.15,488.76
2018,12,16,10,15,481.0,115.0,2.75,10.25,305.0,439.8,366.83
2018,12,16,10,30,225.0,154.0,2.8,10.7,251.0,293.21,243.84
2018,12,16,10,45,255.0,166.0,2.85,11.2,281.5,309.34,256.06
2018,12,16,11,0,285.0,178.0,2.9,11.7,312.0,321.98,264.4
2018,12,16,11,15,519.0,140.0,2.95,11.95,393.0,396.12,321.8
2018,12,16,11,30,753.0,102.0,3.0,12.2,474.0,445.79,355.74
2018,12,16,11,45,749.5,104.5,3.0,12.5,479.5,408.49,320.69
2018,12,16,12,0,746.0,107.0,3.0,12.8,485.0,369.58,284.16
2018,12,16,12,15,527.5,153.0,3.0,12.85,420.0,293.18,223.06
2018,12,16,12,30,309.0,199.0,3.0,12.9,355.0,234.36,178.97
2018,12,16,12,45,293.0,201.5,2.95,13.0,348.0,210.5,158.21
2018,12,16,13,0,277.0,204.0,2.9,13.1,341.0,187.57,139.3
2018,12,16,13,15,208.0,194.5,2.9,13.05,295.5,155.17,116.85
2018,12,16,13,30,139.0,185.0,2.9,13.0,250.0,129.83,101.58
2018,12,16,13,45,139.5,168.0,2.85,13.0,230.5,114.5,95.87
2018,12,16,14,0,140.0,151.0,2.8,13.0,211.0,104.65,87.39
2018,12,16,14,15,227.5,144.5,2.75,12.85,234.5,98.68,82.33
2018,12,16,14,30,315.0,138.0,2.7,12.7,258.0,96.26,80.38
2018,12,16,14,45,389.5,117.5,2.65,12.55,252.5,82.92,68.71
2018,12,16,15,0,464.0,97.0,2.6,12.4,247.0,71.06,58.27
2018,12,16,15,15,539.5,79.5,2.5,12.05,233.0,62.75,50.94
2018,12,16,15,30,615.0,62.0,2.4,11.7,219.0,50.83,40.25
2018,12,16,15,45,555.5,57.0,2.3,11.3,179.5,46.76,36.49
2018,12,16,16,0,496.0,52.0,2.2,10.9,140.0,42.8,32.66
2018,12,16,16,15,409.0,43.0,2.05,10.45,102.5,35.47,25.63
2018,12,16,16,30,322.0,34.0,1.9,10.0,65.0,28.2,17.7
2018,12,16,16,45,196.0,21.5,1.8,9.55,37.5,17.79,0.0
2018,12,16,17,0,70.0,9.0,1.7,9.1,10.0,7.08,0.0
2018,12,16,17,15,35.0,4.5,1.65,8.8,5.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,1.35,7.4,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,1.25,6.65,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,1.15,6.15,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,1.05,5.2,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,0.95,4.8,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,0.9,3.85,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,0.9,3.55,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,0.85,3.3,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,0.85,3.15,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,0.9,3.05,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,0.9,2.8,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,0.9,2.75,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,0.9,1.9,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,0.95,1.8,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.0,1.65,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,0.95,1.55,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,0.9,1.45,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,0.9,1.4,0.0,0.0,0.0
2018,12,17,7,15,27.0,4.0,0.95,2.15,4.5,0.0,0.0
2018,12,17,7,30,54.0,8.0,1.0,2.9,9.0,45.12,0.0
2018,12,17,7,45,113.5,21.0,1.0,3.65,30.0,139.1,0.0
2018,12,17,8,0,173.0,34.0,1.0,4.4,51.0,215.52,170.13
2018,12,17,8,15,277.0,45.0,1.2,5.15,87.5,299.63,251.82
2018,12,17,8,30,381.0,56.0,1.4,5.9,124.0,384.28,326.15
2018,12,17,8,45,527.0,57.5,1.6,6.6,177.5,492.21,416.7
2018,12,17,9,0,673.0,59.0,1.8,7.3,231.0,591.54,496.32
2018,12,17,9,15,750.0,58.0,1.9,7.9,278.0,628.57,524.55
2018,12,17,9,30,827.0,57.0,2.0,8.5,325.0,666.08,552.61
2018,12,17,9,45,853.0,58.5,2.15,9.05,360.5,666.22,551.31
2018,12,17,10,0,879.0,60.0,2.3,9.6,396.0,656.64,541.84
2018,12,17,10,15,896.0,61.0,2.3,10.05,425.5,642.59,527.7
2018,12,17,10,30,913.0,62.0,2.3,10.5,455.0,624.74,510.27
2018,12,17,10,45,924.5,62.5,2.35,10.9,478.0,599.36,486.94
2018,12,17,11,0,936.0,63.0,2.4,11.3,501.0,570.46,460.36
2018,12,17,11,15,943.0,64.0,2.4,11.65,517.0,536.38,428.99
2018,12,17,11,30,950.0,65.0,2.4,12.0,533.0,499.18,394.43
2018,12,17,11,45,953.5,64.5,2.4,12.35,540.5,456.11,354.47
2018,12,17,12,0,957.0,64.0,2.4,12.7,548.0,410.57,311.67
2018,12,17,12,15,957.5,64.0,2.35,12.85,548.0,362.2,266.07
2018,12,17,12,30,958.0,64.0,2.3,13.0,548.0,311.94,218.67
2018,12,17,12,45,953.0,63.5,2.25,13.2,539.0,258.41,169.58
2018,12,17,13,0,948.0,63.0,2.2,13.4,530.0,203.99,122.68
2018,12,17,13,15,940.0,62.5,2.15,13.45,514.0,148.57,81.93
2018,12,17,13,30,932.0,62.0,2.1,13.5,498.0,93.03,54.76
2018,12,17,13,45,909.5,63.0,2.05,13.55,472.0,66.58,53.61
2018,12,17,14,0,887.0,64.0,2.0,13.6,446.0,66.39,53.54
2018,12,17,14,15,848.0,66.0,1.85,13.45,411.5,60.93,48.82
2018,12,17,14,30,809.0,68.0,1.7,13.3,377.0,61.77,49.69
2018,12,17,14,45,823.0,59.5,1.55,13.1,349.5,55.49,44.21
2018,12,17,15,0,837.0,51.0,1.4,12.9,322.0,53.58,42.59
2018,12,17,15,15,801.5,48.5,1.3,12.15,282.0,50.3,39.79
2018,12,17,15,30,766.0,46.0,1.2,11.4,242.0,43.62,33.84
2018,12,17,15,45,608.0,49.0,1.1,10.7,187.5,41.02,31.46
2018,12,17,16,0,450.0,52.0,1.0,10.0,133.0,42.44,32.51
2018,12,17,16,15,430.0,40.0,1.0,9.35,100.0,33.09,23.7
2018,12,17,16,30,410.0,28.0,1.0,8.7,67.0,23.45,13.96
2018,12,17,16,45,272.5,19.0,1.05,8.0,39.5,15.77,0.0
2018,12,17,17,0,135.0,10.0,1.1,7.3,12.0,7.87,0.0
2018,12,17,17,15,67.5,5.0,1.1,7.2,6.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.15,6.95,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.15,6.45,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.0,5.05,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.0,4.55,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,0.95,4.15,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,0.9,3.45,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,0.85,3.15,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,0.8,2.85,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,0.8,2.7,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,0.8,2.6,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,0.8,2.35,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,0.8,2.2,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,0.8,2.05,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,0.8,1.9,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,0.8,1.8,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,0.8,1.7,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,0.8,1.6,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,0.8,1.35,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,0.8,1.1,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,0.8,0.85,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,0.8,0.7,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,0.85,0.6,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,0.9,0.3,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,0.9,0.15,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,0.9,-0.1,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,0.9,-0.2,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,0.9,-0.35,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,0.85,-0.55,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,0.8,-0.6,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,0.8,-0.65,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,0.8,-0.7,0.0,0.0,0.0
2018,12,18,7,15,65.5,5.5,0.85,0.0,6.0,0.0,0.0
2018,12,18,7,30,131.0,11.0,0.9,0.7,12.0,102.77,0.0
2018,12,18,7,45,308.0,19.5,0.95,1.4,43.0,277.86,0.0
2018,12,18,8,0,485.0,28.0,1.0,2.1,74.0,425.62,333.34
2018,12,18,8,15,572.0,33.5,1.2,2.8,115.0,497.31,412.75
2018,12,18,8,30,659.0,39.0,1.4,3.5,156.0,565.51,473.58
2018,12,18,8,45,711.0,42.5,1.6,4.15,198.0,602.33,506.31
2018,12,18,9,0,763.0,46.0,1.8,4.8,240.0,635.47,534.22
2018,12,18,9,15,796.5,49.0,1.9,5.25,279.5,650.8,546.49
2018,12,18,9,30,830.0,52.0,2.0,5.7,319.0,655.88,550.05
2018,12,18,9,45,853.0,53.5,2.05,6.2,354.0,654.34,547.65
2018,12,18,10,0,876.0,55.0,2.1,6.7,389.0,649.04,540.84
2018,12,18,10,15,890.0,57.0,2.05,7.0,418.0,634.69,526.31
2018,12,18,10,30,904.0,59.0,2.0,7.3,447.0,616.64,508.59
2018,12,18,10,45,913.0,60.0,1.95,7.65,469.0,590.9,484.46
2018,12,18,11,0,922.0,61.0,1.9,8.0,491.0,561.82,457.28
2018,12,18,11,15,878.0,72.5,1.8,8.25,492.5,513.98,414.96
2018,12,18,11,30,834.0,84.0,1.7,8.5,494.0,467.78,373.67
2018,12,18,11,45,780.0,98.0,1.6,8.75,486.5,418.1,329.48
2018,12,18,12,0,726.0,112.0,1.5,9.0,479.0,368.84,285.56
2018,12,18,12,15,698.5,119.0,1.4,9.15,472.0,325.59,246.0
2018,12,18,12,30,671.0,126.0,1.3,9.3,465.0,283.24,207.34
2018,12,18,12,45,669.5,125.0,1.25,9.5,459.0,241.56,169.15
2018,12,18,13,0,668.0,124.0,1.2,9.7,453.0,199.1,132.35
2018,12,18,13,15,743.5,103.5,1.15,9.75,459.5,150.07,91.75
2018,12,18,13,30,819.0,83.0,1.1,9.8,466.0,98.22,61.38
2018,12,18,13,45,855.0,71.5,1.05,9.85,455.0,65.09,53.05
2018,12,18,14,0,891.0,60.0,1.0,9.9,444.0,63.69,51.92
2018,12,18,14,15,818.5,67.5,0.95,9.8,402.5,61.53,50.09
2018,12,18,14,30,746.0,75.0,0.9,9.7,361.0,66.07,54.28
2018,12,18,14,45,781.5,64.0,0.9,9.6,339.5,58.32,47.4
2018,12,18,15,0,817.0,53.0,0.9,9.5,318.0,50.25,40.18
2018,12,18,15,15,783.5,50.0,0.85,9.0,278.5,47.25,37.56
2018,12,18,15,30,750.0,47.0,0.8,8.5,239.0,44.26,34.86
2018,12,18,15,45,698.0,43.5,0.75,8.0,197.5,40.7,31.55
2018,12,18,16,0,646.0,40.0,0.7,7.5,156.0,37.21,28.16
2018,12,18,16,15,560.0,34.5,0.8,6.85,115.5,31.87,22.91
2018,12,18,16,30,474.0,29.0,0.9,6.2,75.0,26.7,16.96
2018,12,18,16,45,300.5,19.5,0.95,5.55,43.5,16.25,0.0
2018,12,18,17,0,127.0,10.0,1.0,4.9,12.0,7.87,0.0
2018,12,18,17,15,63.5,5.0,1.0,4.6,6.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,0.95,3.35,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,0.9,2.85,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,0.9,2.55,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,0.9,1.8,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,0.9,1.6,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,0.9,1.4,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,0.9,1.2,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,0.9,1.05,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,0.9,0.9,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,0.9,0.75,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,0.9,0.6,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,0.9,0.25,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,0.9,0.1,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,0.8,-0.1,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,0.85,-0.2,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,0.9,-0.35,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,0.9,-0.4,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,0.9,-0.6,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,0.85,-0.8,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,0.8,-0.8,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,0.8,-0.8,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,0.8,-0.8,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,0.8,-0.8,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,0.8,-0.8,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,0.8,-0.8,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,0.8,-0.8,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,0.75,-0.8,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,0.7,-0.8,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,0.7,-0.8,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,0.7,-0.8,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.7,-0.85,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.7,-0.9,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.7,-0.9,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,0.7,-0.9,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,0.7,-0.95,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.7,-1.05,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.7,-1.1,0.0,0.0,0.0
2018,12,19,7,15,18.5,3.5,0.65,-0.6,3.5,0.0,0.0
2018,12,19,7,30,37.0,7.0,0.6,-0.1,7.0,32.07,0.0
2018,12,19,7,45,64.0,19.5,0.55,0.35,23.5,87.19,0.0
2018,12,19,8,0,91.0,32.0,0.5,0.8,40.0,134.2,104.41
2018,12,19,8,15,143.5,46.5,0.55,1.3,67.5,186.88,158.06
2018,12,19,8,30,196.0,61.0,0.6,1.8,95.0,238.75,205.32
2018,12,19,8,45,258.5,73.5,0.6,2.3,131.0,310.93,267.51
2018,12,19,9,0,321.0,86.0,0.6,2.8,167.0,363.92,311.87
2018,12,19,9,15,372.0,94.5,0.6,3.35,203.0,401.14,341.79
2018,12,19,9,30,423.0,103.0,0.6,3.9,239.0,435.49,368.33
2018,12,19,9,45,442.0,113.0,0.6,4.5,268.5,446.33,374.84
2018,12,19,10,0,461.0,123.0,0.6,5.1,298.0,454.37,378.95
2018,12,19,10,15,465.0,133.0,0.75,5.7,321.0,449.97,373.92
2018,12,19,10,30,469.0,143.0,0.9,6.3,344.0,443.24,366.84
2018,12,19,10,45,456.5,154.0,1.05,6.9,358.0,425.76,350.87
2018,12,19,11,0,444.0,165.0,1.2,7.5,372.0,407.01,333.7
2018,12,19,11,15,425.5,175.5,1.25,7.8,379.0,383.79,312.72
2018,12,19,11,30,407.0,186.0,1.3,8.1,386.0,360.16,291.3
2018,12,19,11,45,358.0,198.5,1.35,8.4,376.5,318.64,255.8
2018,12,19,12,0,309.0,211.0,1.4,8.7,367.0,288.23,229.49
2018,12,19,12,15,304.5,212.5,1.4,8.8,366.0,266.59,209.63
2018,12,19,12,30,300.0,214.0,1.4,8.9,365.0,244.65,189.53
2018,12,19,12,45,308.0,209.0,1.35,9.0,362.5,220.72,167.6
2018,12,19,13,0,316.0,204.0,1.3,9.1,360.0,195.71,145.69
2018,12,19,13,15,310.0,198.0,1.3,9.1,347.0,167.52,124.07
2018,12,19,13,30,304.0,192.0,1.3,9.1,334.0,139.86,107.19
2018,12,19,13,45,350.5,175.0,1.25,9.1,331.5,118.42,100.53
2018,12,19,14,0,397.0,158.0,1.2,9.1,329.0,106.81,90.45
2018,12,19,14,15,401.0,146.0,1.1,8.95,309.0,100.05,84.65
2018,12,19,14,30,405.0,134.0,1.0,8.8,289.0,93.14,78.67
2018,12,19,14,45,347.5,127.0,0.9,8.65,251.5,88.31,74.51
2018,12,19,15,0,290.0,120.0,0.8,8.5,214.0,84.71,71.41
2018,12,19,15,15,346.0,100.5,0.75,8.0,199.0,72.02,60.12
2018,12,19,15,30,402.0,81.0,0.7,7.5,184.0,59.95,49.25
2018,12,19,15,45,491.5,63.5,0.65,7.05,167.5,51.27,41.28
2018,12,19,16,0,581.0,46.0,0.6,6.6,151.0,38.6,29.53
2018,12,19,16,15,445.5,38.5,0.65,6.25,106.5,31.93,23.05
2018,12,19,16,30,310.0,31.0,0.7,5.9,62.0,25.53,16.09
2018,12,19,16,45,182.5,19.5,0.75,5.6,35.5,15.96,0.0
2018,12,19,17,0,55.0,8.0,0.8,5.3,9.0,6.29,0.0
2018,12,19,17,15,27.5,4.0,0.8,5.25,4.5,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.85,5.15,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.9,4.85,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.9,4.45,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,0.9,4.15,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,0.9,3.85,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,0.8,3.55,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,0.8,3.6,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,0.8,3.65,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,0.8,3.7,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,0.75,3.8,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,0.7,3.95,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,0.7,4.05,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,0.7,4.15,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,0.7,4.25,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,0.75,4.25,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,0.85,4.2,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,0.95,4.2,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,1.0,4.15,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,0.95,4.15,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,0.85,4.2,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,12,20,7,15,5.0,1.5,0.9,4.35,1.5,0.0,0.0
2018,12,20,7,30,10.0,3.0,1.0,4.5,3.0,9.54,0.0
2018,12,20,7,45,5.0,4.5,1.05,4.7,4.5,8.04,0.0
2018,12,20,8,0,0.0,6.0,1.1,4.9,6.0,4.54,0.0
2018,12,20,8,15,0.0,7.5,1.15,5.05,7.5,5.68,0.0
2018,12,20,8,30,0.0,9.0,1.2,5.2,9.0,6.82,0.33
2018,12,20,8,45,0.0,13.5,1.3,5.4,13.5,10.24,3.42
2018,12,20,9,0,0.0,18.0,1.4,5.6,18.0,13.68,6.5
2018,12,20,9,15,0.0,22.0,1.45,5.8,22.0,16.74,9.23
2018,12,20,9,30,0.0,26.0,1.5,6.0,26.0,19.8,11.94
2018,12,20,9,45,0.0,31.5,1.6,6.15,31.5,24.02,15.64
2018,12,20,10,0,0.0,37.0,1.7,6.3,37.0,28.25,19.33
2018,12,20,10,15,0.0,35.0,1.75,6.5,35.0,26.72,17.93
2018,12,20,10,30,0.0,33.0,1.8,6.7,33.0,25.2,16.54
2018,12,20,10,45,0.0,37.0,1.85,6.95,37.0,28.28,19.18
2018,12,20,11,0,0.0,41.0,1.9,7.2,41.0,31.36,21.82
2018,12,20,11,15,0.0,37.5,1.95,7.3,37.5,28.67,19.44
2018,12,20,11,30,0.0,34.0,2.0,7.4,34.0,25.99,17.07
2018,12,20,11,45,0.0,38.0,2.1,7.55,38.0,29.07,19.72
2018,12,20,12,0,0.0,42.0,2.2,7.7,42.0,32.15,22.37
2018,12,20,12,15,0.0,44.5,2.25,7.85,44.5,34.07,24.02
2018,12,20,12,30,0.0,47.0,2.3,8.0,47.0,35.99,25.67
2018,12,20,12,45,0.0,41.5,2.35,8.15,41.5,31.76,21.99
2018,12,20,13,0,0.0,36.0,2.4,8.3,36.0,27.53,18.32
2018,12,20,13,15,0.0,37.0,2.45,8.4,37.0,28.29,19.0
2018,12,20,13,30,0.0,38.0,2.5,8.5,38.0,29.05,19.67
2018,12,20,13,45,0.0,37.0,2.5,8.65,37.0,28.28,20.1
2018,12,20,14,0,0.0,36.0,2.5,8.8,36.0,27.5,19.42
2018,12,20,14,15,0.0,31.5,2.7,9.5,31.5,24.04,16.24
2018,12,20,14,30,0.0,27.0,2.9,10.2,27.0,20.58,13.08
2018,12,20,14,45,0.0,22.0,3.05,10.85,22.0,16.75,9.58
2018,12,20,15,0,0.0,17.0,3.2,11.5,17.0,12.93,6.09
2018,12,20,15,15,0.0,13.5,3.3,12.05,13.5,10.25,3.64
2018,12,20,15,30,0.0,10.0,3.4,12.6,10.0,7.59,1.2
2018,12,20,15,45,0.0,8.5,3.5,13.15,8.5,6.44,0.13
2018,12,20,16,0,0.0,7.0,3.6,13.7,7.0,5.3,0.0
2018,12,20,16,15,0.0,6.0,3.8,14.1,6.0,4.54,0.0
2018,12,20,16,30,0.0,5.0,4.0,14.5,5.0,3.78,0.0
2018,12,20,16,45,0.0,3.0,4.25,14.85,3.0,2.27,0.0
2018,12,20,17,0,0.0,1.0,4.5,15.2,1.0,0.79,0.0
2018,12,20,17,15,0.0,0.5,4.6,15.55,0.5,0.0,0.0
2018,12,20,17,30,0.0,0.0,4.7,15.9,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,4.8,16.25,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,4.9,16.6,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,4.9,16.6,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,4.9,16.6,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,4.4,16.75,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,3.9,16.9,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,3.6,16.75,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,3.0,16.45,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,2.45,15.7,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,2.25,15.35,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,12,21,7,15,10.5,2.0,2.6,12.75,2.0,0.0,0.0
2018,12,21,7,30,21.0,4.0,2.7,12.9,4.0,18.21,0.0
2018,12,21,7,45,10.5,9.5,2.85,13.05,9.5,19.0,0.0
2018,12,21,8,0,0.0,15.0,3.0,13.2,15.0,11.41,3.06
2018,12,21,8,15,46.5,26.0,3.15,13.4,34.0,65.62,50.46
2018,12,21,8,30,93.0,37.0,3.3,13.6,53.0,124.39,102.13
2018,12,21,8,45,210.5,34.5,3.4,13.8,83.5,217.7,184.07
2018,12,21,9,0,328.0,32.0,3.5,14.0,114.0,302.57,257.21
2018,12,21,9,15,209.0,55.0,3.6,14.15,110.5,234.17,197.68
2018,12,21,9,30,90.0,78.0,3.7,14.3,107.0,143.0,118.42
2018,12,21,9,45,115.5,90.5,3.75,14.45,131.5,169.58,141.05
2018,12,21,10,0,141.0,103.0,3.8,14.6,156.0,207.02,172.01
2018,12,21,10,15,84.5,109.0,3.8,14.7,141.5,158.33,129.76
2018,12,21,10,30,28.0,115.0,3.8,14.8,127.0,114.76,91.95
2018,12,21,10,45,89.0,122.5,3.8,14.95,163.5,163.52,133.08
2018,12,21,11,0,150.0,130.0,3.8,15.1,200.0,197.25,160.61
2018,12,21,11,15,151.0,154.0,3.7,15.15,226.5,210.76,170.49
2018,12,21,11,30,152.0,178.0,3.6,15.2,253.0,222.37,178.71
2018,12,21,11,45,91.0,171.0,3.45,15.25,216.0,180.88,144.23
2018,12,21,12,0,30.0,164.0,3.3,15.3,179.0,140.27,111.18
2018,12,21,12,15,29.5,166.0,3.2,15.25,181.0,138.05,109.16
2018,12,21,12,30,29.0,168.0,3.1,15.2,183.0,135.7,107.01
2018,12,21,12,45,14.5,144.0,3.05,15.15,151.5,111.76,87.64
2018,12,21,13,0,0.0,120.0,3.0,15.1,120.0,90.83,70.9
2018,12,21,13,15,50.5,151.0,2.9,14.9,174.5,115.17,89.23
2018,12,21,13,30,101.0,182.0,2.8,14.7,229.0,128.06,99.75
2018,12,21,13,45,72.0,146.0,2.75,14.55,179.0,104.06,86.2
2018,12,21,14,0,43.0,110.0,2.7,14.4,129.0,81.04,66.23
2018,12,21,14,15,49.0,110.5,2.65,14.2,130.5,81.14,66.5
2018,12,21,14,30,55.0,111.0,2.6,14.0,132.0,81.12,66.64
2018,12,21,14,45,107.5,97.0,2.55,13.8,133.5,70.85,57.7
2018,12,21,15,0,160.0,83.0,2.5,13.6,135.0,59.89,48.07
2018,12,21,15,15,93.5,81.0,2.5,13.25,110.5,59.72,48.0
2018,12,21,15,30,27.0,79.0,2.5,12.9,86.0,58.0,46.47
2018,12,21,15,45,17.5,65.0,2.45,12.6,69.0,48.19,37.59
2018,12,21,16,0,8.0,51.0,2.4,12.3,52.0,38.32,28.54
2018,12,21,16,15,4.5,38.5,2.35,11.95,39.0,29.1,19.97
2018,12,21,16,30,1.0,26.0,2.3,11.6,26.0,19.83,10.99
2018,12,21,16,45,0.5,15.0,2.25,11.25,15.0,11.44,0.0
2018,12,21,17,0,0.0,4.0,2.2,10.9,4.0,3.15,0.0
2018,12,21,17,15,0.0,2.0,2.25,10.5,2.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,2.35,9.7,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,3.15,7.4,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,3.2,7.1,0.0,0.0,0.0
