Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,21,19,45,0.0,0.0,3.25,6.75,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,3.3,6.4,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,3.2,6.25,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,3.1,6.1,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,3.05,5.9,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,3.0,5.7,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,2.95,5.6,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,2.85,5.4,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,2.8,5.3,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,2.8,5.35,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,2.8,5.4,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,2.8,5.4,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,2.8,5.4,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,2.8,5.4,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,2.8,5.4,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,2.8,5.4,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,2.8,5.4,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,2.75,5.35,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,2.7,5.3,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,2.65,5.3,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,2.6,5.3,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,2.55,5.1,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,2.5,4.9,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,2.4,4.75,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,2.2,4.45,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,2.05,4.1,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,1.95,3.75,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.9,3.6,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.85,3.45,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.8,3.3,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.75,3.2,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.7,2.9,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.7,2.8,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.7,2.7,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.7,2.6,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,1.7,2.4,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,1.7,2.3,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,1.65,2.2,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,1.6,2.1,0.0,0.0,0.0
2018,12,22,7,15,44.5,5.0,1.75,2.45,5.0,0.0,0.0
2018,12,22,7,30,89.0,10.0,1.9,2.8,10.0,71.68,0.0
2018,12,22,7,45,242.0,20.5,2.0,3.15,38.0,225.47,0.0
2018,12,22,8,0,395.0,31.0,2.1,3.5,66.0,373.82,286.67
2018,12,22,8,15,493.5,38.5,2.2,3.95,106.5,453.95,379.37
2018,12,22,8,30,592.0,46.0,2.3,4.4,147.0,532.15,449.52
2018,12,22,8,45,653.0,50.5,2.4,4.9,189.5,569.11,482.63
2018,12,22,9,0,714.0,55.0,2.5,5.4,232.0,611.5,518.07
2018,12,22,9,15,752.5,58.0,2.6,5.75,272.0,631.79,534.59
2018,12,22,9,30,791.0,61.0,2.7,6.1,312.0,647.86,546.98
2018,12,22,9,45,818.0,63.0,2.8,6.45,347.5,650.56,547.78
2018,12,22,10,0,845.0,65.0,2.9,6.8,383.0,649.1,544.4
2018,12,22,10,15,862.0,66.0,2.9,7.05,412.5,635.88,531.12
2018,12,22,10,30,879.0,67.0,2.9,7.3,442.0,614.28,511.04
2018,12,22,10,45,888.5,68.5,2.85,7.55,464.5,590.27,488.31
2018,12,22,11,0,898.0,70.0,2.8,7.8,487.0,562.91,462.46
2018,12,22,11,15,899.5,72.0,2.75,8.05,501.5,528.77,430.7
2018,12,22,11,30,901.0,74.0,2.7,8.3,516.0,491.96,396.18
2018,12,22,11,45,898.0,75.5,2.65,8.5,522.0,450.32,357.18
2018,12,22,12,0,895.0,77.0,2.6,8.7,528.0,406.74,315.86
2018,12,22,12,15,906.5,74.5,2.55,8.8,531.5,362.62,273.19
2018,12,22,12,30,918.0,72.0,2.5,8.9,535.0,315.76,227.77
2018,12,22,12,45,916.5,71.0,2.45,9.05,528.0,264.63,179.75
2018,12,22,13,0,915.0,70.0,2.4,9.2,521.0,212.29,133.16
2018,12,22,13,15,909.0,68.5,2.35,9.25,506.0,158.06,91.13
2018,12,22,13,30,903.0,67.0,2.3,9.3,491.0,103.55,60.97
2018,12,22,13,45,893.0,66.0,2.25,9.3,469.5,68.37,56.11
2018,12,22,14,0,883.0,65.0,2.2,9.3,448.0,67.06,55.06
2018,12,22,14,15,866.5,63.5,2.1,9.2,419.0,65.21,53.51
2018,12,22,14,30,850.0,62.0,2.0,9.1,390.0,57.93,47.04
2018,12,22,14,45,786.5,64.5,1.85,9.0,347.0,58.78,47.91
2018,12,22,15,0,723.0,67.0,1.7,8.9,304.0,59.92,49.02
2018,12,22,15,15,719.5,59.5,1.5,8.35,271.5,54.04,43.81
2018,12,22,15,30,716.0,52.0,1.3,7.8,239.0,47.97,38.33
2018,12,22,15,45,679.5,46.5,1.05,7.3,199.5,43.03,33.77
2018,12,22,16,0,643.0,41.0,0.8,6.8,160.0,38.05,29.04
2018,12,22,16,15,563.0,35.0,0.8,6.05,119.5,32.32,23.47
2018,12,22,16,30,483.0,29.0,0.8,5.3,79.0,26.7,17.38
2018,12,22,16,45,326.0,21.0,0.75,4.55,47.5,17.55,0.84
2018,12,22,17,0,169.0,13.0,0.7,3.8,16.0,10.23,0.0
2018,12,22,17,15,84.5,6.5,0.75,3.6,8.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,0.8,2.6,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,0.8,2.2,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,0.8,2.05,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,0.8,1.9,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,0.8,1.7,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.8,1.35,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.8,1.05,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.8,0.9,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.8,0.75,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.8,0.6,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.75,0.5,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.7,0.4,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.7,0.3,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.7,0.2,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,0.7,0.1,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,0.75,-0.1,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,0.8,-0.2,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,0.8,-0.3,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,0.8,-0.4,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,0.8,-0.45,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,0.8,-0.6,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,0.8,-0.7,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,0.8,-0.75,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,0.8,-0.8,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,0.8,-0.95,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,0.8,-1.1,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,0.8,-1.3,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,0.8,-1.65,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,0.8,-1.8,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,0.85,-1.95,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,0.9,-2.1,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,0.85,-2.2,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,0.8,-2.3,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,0.8,-2.4,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,0.8,-2.55,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,0.8,-2.6,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,0.75,-2.55,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,0.7,-2.5,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,0.7,-2.45,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,0.7,-2.4,0.0,0.0,0.0
2018,12,23,7,15,43.5,4.0,0.65,-1.9,4.0,0.0,0.0
2018,12,23,7,30,87.0,8.0,0.6,-1.4,8.0,68.67,0.0
2018,12,23,7,45,260.0,17.5,0.6,-0.9,36.5,236.85,0.0
2018,12,23,8,0,433.0,27.0,0.6,-0.4,65.0,385.34,292.65
2018,12,23,8,15,534.0,33.0,0.55,0.15,106.0,468.42,387.84
2018,12,23,8,30,635.0,39.0,0.5,0.7,147.0,548.06,456.28
2018,12,23,8,45,687.0,43.5,0.45,1.25,189.0,586.84,488.33
2018,12,23,9,0,739.0,48.0,0.4,1.8,231.0,622.04,515.55
2018,12,23,9,15,772.5,51.0,0.4,2.65,270.0,638.24,526.76
2018,12,23,9,30,806.0,54.0,0.4,3.5,309.0,650.56,534.31
2018,12,23,9,45,829.5,56.0,0.4,4.3,344.0,650.72,532.15
2018,12,23,10,0,853.0,58.0,0.4,5.1,379.0,641.27,521.87
2018,12,23,10,15,869.0,59.5,0.45,5.8,408.5,628.56,509.56
2018,12,23,10,30,885.0,61.0,0.5,6.5,438.0,612.18,494.11
2018,12,23,10,45,895.0,63.0,0.6,7.2,461.5,589.15,473.82
2018,12,23,11,0,905.0,65.0,0.7,7.9,485.0,562.68,450.32
2018,12,23,11,15,910.5,66.0,0.75,8.3,500.5,529.53,421.04
2018,12,23,11,30,916.0,67.0,0.8,8.7,516.0,493.45,388.7
2018,12,23,11,45,917.0,68.0,0.85,9.1,523.5,452.67,351.83
2018,12,23,12,0,918.0,69.0,0.9,9.5,531.0,409.6,312.17
2018,12,23,12,15,917.5,69.0,1.0,9.75,531.5,363.02,269.21
2018,12,23,12,30,917.0,69.0,1.1,10.0,532.0,314.68,224.16
2018,12,23,12,45,913.5,69.0,1.15,10.25,525.0,264.11,177.57
2018,12,23,13,0,910.0,69.0,1.2,10.5,518.0,212.47,132.25
2018,12,23,13,15,901.0,69.0,1.25,10.6,503.0,159.34,91.51
2018,12,23,13,30,892.0,69.0,1.3,10.7,488.0,106.15,62.17
2018,12,23,13,45,877.5,68.0,1.35,10.75,465.0,69.44,56.72
2018,12,23,14,0,863.0,67.0,1.4,10.8,442.0,68.08,55.63
2018,12,23,14,15,646.5,99.0,1.4,10.7,369.5,75.73,62.57
2018,12,23,14,30,430.0,131.0,1.4,10.6,297.0,91.61,76.84
2018,12,23,14,45,329.0,126.5,1.35,10.5,247.0,89.5,75.07
2018,12,23,15,0,228.0,122.0,1.3,10.4,197.0,85.08,71.24
2018,12,23,15,15,114.0,93.5,1.2,9.8,131.0,67.81,55.94
2018,12,23,15,30,0.0,65.0,1.1,9.2,65.0,49.08,39.11
2018,12,23,15,45,0.0,50.5,1.0,8.6,50.5,38.56,29.54
2018,12,23,16,0,0.0,36.0,0.9,8.0,36.0,27.5,19.36
2018,12,23,16,15,0.0,26.5,0.95,7.7,26.5,20.2,12.49
2018,12,23,16,30,0.0,17.0,1.0,7.4,17.0,12.93,5.48
2018,12,23,16,45,10.5,11.0,1.1,7.15,11.0,8.65,0.0
2018,12,23,17,0,21.0,5.0,1.2,6.9,5.0,3.93,0.0
2018,12,23,17,15,10.5,2.5,1.3,7.1,2.5,0.0,0.0
2018,12,23,17,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,1.8,7.65,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,1.95,7.7,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,2.1,7.75,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,2.25,7.85,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,2.15,7.65,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,1.85,7.2,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,1.7,6.05,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,1.75,5.75,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,1.75,5.35,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.65,4.85,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.55,4.3,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,1.25,3.15,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,1.15,2.65,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,1.05,2.2,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,0.95,1.85,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,0.9,1.7,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,0.9,1.3,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,0.9,1.1,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,0.9,0.9,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,0.9,0.75,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,0.9,0.6,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,0.9,0.2,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,0.9,0.1,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,0.9,-0.1,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,0.9,-0.2,0.0,0.0,0.0
2018,12,24,7,15,41.5,4.0,0.95,0.35,4.0,0.0,0.0
2018,12,24,7,30,83.0,8.0,1.0,0.9,8.0,65.8,0.0
2018,12,24,7,45,270.5,18.0,1.1,1.45,37.5,209.83,0.0
2018,12,24,8,0,458.0,28.0,1.2,2.0,67.0,402.41,302.36
2018,12,24,8,15,554.5,34.0,1.35,2.45,108.5,484.21,401.44
2018,12,24,8,30,651.0,40.0,1.5,2.9,150.0,561.02,470.55
2018,12,24,8,45,693.0,45.0,1.7,3.4,190.5,593.29,500.52
2018,12,24,9,0,735.0,50.0,1.9,3.9,231.0,622.0,525.74
2018,12,24,9,15,766.0,53.5,1.95,4.2,270.0,637.27,538.28
2018,12,24,9,30,797.0,57.0,2.0,4.5,309.0,648.68,546.94
2018,12,24,9,45,840.5,57.0,2.05,4.8,349.0,660.27,555.07
2018,12,24,10,0,884.0,57.0,2.1,5.1,389.0,661.38,553.88
2018,12,24,10,15,900.5,58.5,2.05,5.4,419.5,648.36,540.33
2018,12,24,10,30,917.0,60.0,2.0,5.7,450.0,631.52,523.54
2018,12,24,10,45,928.5,60.5,2.0,6.05,473.5,606.81,500.44
2018,12,24,11,0,940.0,61.0,2.0,6.4,497.0,578.57,474.09
2018,12,24,11,15,947.0,62.0,1.95,6.65,513.5,545.09,442.94
2018,12,24,11,30,954.0,63.0,1.9,6.9,530.0,508.46,408.59
2018,12,24,11,45,958.0,63.0,1.85,7.15,539.0,466.55,369.27
2018,12,24,12,0,962.0,63.0,1.8,7.4,548.0,422.04,326.98
2018,12,24,12,15,962.5,62.5,1.75,7.55,548.5,373.5,280.81
2018,12,24,12,30,963.0,62.0,1.7,7.7,549.0,323.05,232.63
2018,12,24,12,45,961.0,61.5,1.65,7.9,542.0,270.32,183.06
2018,12,24,13,0,959.0,61.0,1.6,8.1,535.0,216.31,134.75
2018,12,24,13,15,953.5,60.5,1.6,8.15,520.5,160.85,91.24
2018,12,24,13,30,948.0,60.0,1.6,8.2,506.0,104.92,59.42
2018,12,24,13,45,939.0,58.5,1.55,8.25,484.0,64.1,52.48
2018,12,24,14,0,930.0,57.0,1.5,8.3,462.0,62.39,51.07
2018,12,24,14,15,916.0,55.5,1.45,8.2,433.0,60.51,49.47
2018,12,24,14,30,902.0,54.0,1.4,8.1,404.0,58.54,47.79
2018,12,24,14,45,881.5,51.5,1.35,8.0,369.0,55.65,45.26
2018,12,24,15,0,861.0,49.0,1.3,7.9,334.0,52.65,42.62
2018,12,24,15,15,831.0,47.0,1.15,7.3,295.0,49.8,40.14
2018,12,24,15,30,801.0,45.0,1.0,6.7,256.0,46.86,37.51
2018,12,24,15,45,755.0,41.5,0.85,6.1,213.5,39.62,30.84
2018,12,24,16,0,709.0,38.0,0.7,5.5,171.0,36.03,27.39
2018,12,24,16,15,631.0,33.0,0.75,4.85,128.5,30.99,22.45
2018,12,24,16,30,553.0,28.0,0.8,4.2,86.0,26.09,17.11
2018,12,24,16,45,381.0,21.0,0.85,3.55,52.0,19.25,3.57
2018,12,24,17,0,209.0,14.0,0.9,2.9,18.0,11.02,0.0
2018,12,24,17,15,104.5,7.0,0.9,2.7,9.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,0.95,2.35,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,1.0,1.2,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,0.95,0.35,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,0.9,0.1,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,0.9,-0.1,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,0.9,-0.25,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,0.9,-0.4,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,0.85,-0.6,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,0.8,-0.8,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,0.8,-1.2,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,0.8,-1.3,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,0.8,-1.4,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,0.8,-1.55,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,0.8,-1.7,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,0.8,-1.75,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,0.8,-1.8,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,0.8,-1.9,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,0.8,-2.1,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,0.8,-2.2,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,0.8,-2.35,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,0.8,-2.55,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,0.8,-2.6,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,0.8,-2.65,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,0.8,-2.7,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,0.8,-2.75,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,0.8,-2.8,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,0.8,-2.85,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,0.8,-2.9,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,0.8,-2.85,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,0.8,-2.8,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,0.8,-2.8,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,0.8,-2.8,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,0.8,-2.85,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,0.8,-2.9,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,0.8,-2.9,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,0.8,-2.9,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,0.75,-2.9,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,0.7,-2.9,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,0.7,-2.85,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,0.7,-2.8,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,0.7,-2.75,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,0.7,-2.7,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,0.7,-2.6,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,0.7,-2.5,0.0,0.0,0.0
2018,12,25,7,15,3.0,1.5,0.8,-1.8,1.5,0.0,0.0
2018,12,25,7,30,6.0,3.0,0.9,-1.1,3.0,6.66,0.0
2018,12,25,7,45,10.5,16.0,1.0,-0.4,16.5,20.19,0.0
2018,12,25,8,0,15.0,29.0,1.1,0.3,30.0,46.68,30.92
2018,12,25,8,15,41.0,46.0,1.1,0.85,52.0,85.53,69.58
2018,12,25,8,30,67.0,63.0,1.1,1.4,74.0,134.94,114.53
2018,12,25,8,45,93.0,79.5,1.15,1.95,99.5,168.93,145.41
2018,12,25,9,0,119.0,96.0,1.2,2.5,125.0,201.68,174.46
2018,12,25,9,15,299.0,95.5,1.1,3.2,185.5,352.45,304.54
2018,12,25,9,30,479.0,95.0,1.0,3.9,246.0,467.84,398.31
2018,12,25,9,45,648.5,81.0,0.9,4.6,310.0,561.98,470.37
2018,12,25,10,0,818.0,67.0,0.8,5.3,374.0,636.44,523.82
2018,12,25,10,15,804.0,75.0,0.75,5.8,396.0,612.29,500.52
2018,12,25,10,30,790.0,83.0,0.7,6.3,418.0,585.63,476.39
2018,12,25,10,45,589.5,128.5,0.65,6.85,386.0,488.17,396.83
2018,12,25,11,0,389.0,174.0,0.6,7.4,354.0,390.12,317.22
2018,12,25,11,15,402.5,178.0,0.55,7.65,370.0,379.22,306.83
2018,12,25,11,30,416.0,182.0,0.5,7.9,386.0,365.87,293.36
2018,12,25,11,45,418.0,185.5,0.5,8.1,393.5,344.82,273.91
2018,12,25,12,0,420.0,189.0,0.5,8.3,401.0,322.35,253.04
2018,12,25,12,15,466.0,178.5,0.55,8.45,414.0,302.19,232.89
2018,12,25,12,30,512.0,168.0,0.6,8.6,427.0,277.1,207.87
2018,12,25,12,45,562.0,154.5,0.65,8.75,435.5,245.69,177.21
2018,12,25,13,0,612.0,141.0,0.7,8.9,444.0,211.92,145.37
2018,12,25,13,15,513.5,154.0,0.7,8.9,403.5,166.91,114.0
2018,12,25,13,30,415.0,167.0,0.7,8.9,363.0,134.23,97.53
2018,12,25,13,45,450.5,150.5,0.7,8.9,354.5,102.66,86.53
2018,12,25,14,0,486.0,134.0,0.7,8.9,346.0,93.64,78.75
2018,12,25,14,15,301.5,143.5,0.65,8.8,272.5,99.39,84.04
2018,12,25,14,30,117.0,153.0,0.6,8.7,199.0,104.4,88.63
2018,12,25,14,45,200.0,130.5,0.55,8.65,200.5,89.91,75.84
2018,12,25,15,0,283.0,108.0,0.5,8.6,202.0,77.39,64.76
2018,12,25,15,15,261.0,99.0,0.5,8.25,177.5,71.26,59.39
2018,12,25,15,30,239.0,90.0,0.5,7.9,153.0,65.02,53.79
2018,12,25,15,45,306.0,71.5,0.45,7.5,138.5,52.62,42.49
2018,12,25,16,0,373.0,53.0,0.4,7.1,124.0,42.45,33.04
2018,12,25,16,15,422.0,42.5,0.4,6.75,103.5,34.96,25.86
2018,12,25,16,30,471.0,32.0,0.4,6.4,83.0,26.98,17.81
2018,12,25,16,45,314.0,22.5,0.45,6.05,50.0,18.76,4.15
2018,12,25,17,0,157.0,13.0,0.5,5.7,17.0,10.23,0.0
2018,12,25,17,15,78.5,6.5,0.55,5.5,8.5,0.0,0.0
2018,12,25,17,30,0.0,0.0,0.6,5.3,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,0.6,5.15,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,0.85,3.6,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,0.9,3.35,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,0.85,2.8,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,0.8,2.7,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,0.8,2.6,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,0.75,2.4,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,0.7,2.3,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,0.75,2.2,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,0.8,2.1,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,0.8,1.95,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,0.8,1.8,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,0.8,1.6,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,0.8,1.4,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,0.85,0.85,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,0.9,0.7,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,0.9,0.55,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,0.95,0.15,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.0,-0.1,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.0,-0.35,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.0,-0.6,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.0,-0.85,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.0,-1.1,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.0,-1.3,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.0,-1.7,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.0,-1.9,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,0.95,-2.05,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,0.9,-2.2,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,0.9,-2.3,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,0.9,-2.4,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,0.9,-2.6,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,0.9,-2.65,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,0.9,-2.7,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,0.9,-2.7,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,0.9,-2.7,0.0,0.0,0.0
2018,12,26,7,15,27.0,3.0,1.05,-2.1,3.0,0.0,0.0
2018,12,26,7,30,54.0,6.0,1.2,-1.5,6.0,43.45,0.0
2018,12,26,7,45,189.0,18.0,1.35,-0.9,31.5,150.93,0.0
2018,12,26,8,0,324.0,30.0,1.5,-0.3,57.0,318.77,239.68
2018,12,26,8,15,426.5,39.0,1.45,0.25,96.5,405.69,342.03
2018,12,26,8,30,529.0,48.0,1.4,0.8,136.0,489.09,416.41
2018,12,26,8,45,595.5,53.0,1.4,1.35,178.0,539.03,459.55
2018,12,26,9,0,662.0,58.0,1.4,1.9,220.0,585.49,497.66
2018,12,26,9,15,701.5,62.0,1.3,2.65,259.5,602.08,509.25
2018,12,26,9,30,741.0,66.0,1.2,3.4,299.0,621.35,522.07
2018,12,26,9,45,768.0,69.0,1.15,4.15,334.5,626.66,522.98
2018,12,26,10,0,795.0,72.0,1.1,4.9,370.0,627.88,520.19
2018,12,26,10,15,813.0,74.0,1.1,5.55,399.5,618.07,509.21
2018,12,26,10,30,831.0,76.0,1.1,6.2,429.0,604.4,495.06
2018,12,26,10,45,843.5,78.0,1.05,6.8,452.5,583.68,474.82
2018,12,26,11,0,856.0,80.0,1.0,7.4,476.0,559.4,451.53
2018,12,26,11,15,863.5,81.0,1.0,7.8,492.5,528.07,423.11
2018,12,26,11,30,871.0,82.0,1.0,8.2,509.0,493.71,391.69
2018,12,26,11,45,875.0,83.0,0.95,8.55,518.0,454.93,355.87
2018,12,26,12,0,879.0,84.0,0.9,8.9,527.0,413.64,317.32
2018,12,26,12,15,884.5,81.5,0.9,9.0,528.5,367.4,274.56
2018,12,26,12,30,890.0,79.0,0.9,9.1,530.0,319.0,229.42
2018,12,26,12,45,893.5,76.5,0.9,9.25,524.5,271.19,184.87
2018,12,26,13,0,897.0,74.0,0.9,9.4,519.0,219.75,139.16
2018,12,26,13,15,891.0,73.5,0.9,9.4,505.0,167.17,97.93
2018,12,26,13,30,885.0,73.0,0.9,9.4,491.0,114.23,66.94
2018,12,26,13,45,874.5,71.5,0.95,9.4,469.5,65.46,53.43
2018,12,26,14,0,864.0,70.0,1.0,9.4,448.0,64.18,52.44
2018,12,26,14,15,848.0,68.5,0.95,9.25,420.0,62.78,51.3
2018,12,26,14,30,832.0,67.0,0.9,9.1,392.0,61.39,50.17
2018,12,26,14,45,809.5,64.5,0.9,8.95,358.0,59.13,48.24
2018,12,26,15,0,787.0,62.0,0.9,8.8,324.0,56.87,46.28
2018,12,26,15,15,753.5,58.5,0.85,8.15,285.5,53.66,43.52
2018,12,26,15,30,720.0,55.0,0.8,7.5,247.0,50.47,40.68
2018,12,26,15,45,669.5,51.0,0.75,6.9,206.0,46.7,37.22
2018,12,26,16,0,619.0,47.0,0.7,6.3,165.0,43.01,33.67
2018,12,26,16,15,536.5,40.0,0.75,5.55,124.0,33.63,24.8
2018,12,26,16,30,454.0,33.0,0.8,4.8,83.0,27.72,18.64
2018,12,26,16,45,302.0,23.5,0.9,4.1,50.5,19.56,5.5
2018,12,26,17,0,150.0,14.0,1.0,3.4,18.0,11.02,0.0
2018,12,26,17,15,75.0,7.0,0.95,3.1,9.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,0.9,2.8,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,0.9,2.45,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,0.9,1.7,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,0.9,1.3,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,0.9,1.15,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,0.9,0.85,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,0.9,0.7,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,0.9,0.3,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,0.9,0.15,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,0.9,-0.15,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,0.8,-0.7,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,0.8,-0.8,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,0.8,-0.9,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,0.8,-1.05,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,0.8,-1.2,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,0.8,-1.25,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,0.8,-1.3,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,0.8,-1.4,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,0.8,-1.65,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,0.8,-1.8,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,0.8,-1.9,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,0.8,-2.05,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,0.8,-2.1,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,0.8,-2.15,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,0.8,-2.2,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,0.75,-2.25,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,0.7,-2.3,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,0.7,-2.35,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,0.7,-2.4,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,0.7,-2.35,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,0.7,-2.3,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,0.7,-2.3,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,0.7,-2.3,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,0.7,-2.25,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,0.7,-2.2,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,0.65,-2.15,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,0.6,-2.1,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,0.65,-2.15,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,0.7,-2.2,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,0.7,-2.2,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,0.7,-2.2,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,0.7,-2.2,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,0.7,-2.2,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,0.75,-2.25,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,0.8,-2.3,0.0,0.0,0.0
2018,12,27,7,15,2.0,1.0,0.95,-1.8,1.0,0.0,0.0
2018,12,27,7,30,4.0,2.0,1.1,-1.3,2.0,1.57,0.0
2018,12,27,7,45,12.5,15.5,1.25,-0.85,16.5,21.24,0.0
2018,12,27,8,0,21.0,29.0,1.4,-0.4,31.0,51.69,34.36
2018,12,27,8,15,40.0,45.5,1.45,-0.05,51.5,84.61,68.86
2018,12,27,8,30,59.0,62.0,1.5,0.3,72.0,127.98,108.72
2018,12,27,8,45,65.5,76.0,1.55,0.6,90.0,143.8,123.64
2018,12,27,9,0,72.0,90.0,1.6,0.9,108.0,159.38,137.82
2018,12,27,9,15,52.5,101.5,1.6,1.3,115.5,138.53,119.0
2018,12,27,9,30,33.0,113.0,1.6,1.7,123.0,132.23,112.7
2018,12,27,9,45,55.0,132.5,1.55,2.1,152.0,164.3,140.81
2018,12,27,10,0,77.0,152.0,1.5,2.5,181.0,194.51,166.58
2018,12,27,10,15,111.0,166.5,1.55,3.05,212.0,237.55,202.83
2018,12,27,10,30,145.0,181.0,1.6,3.6,243.0,264.51,224.71
2018,12,27,10,45,88.0,173.5,1.65,4.15,211.5,202.73,170.83
2018,12,27,11,0,31.0,166.0,1.7,4.7,180.0,158.13,131.8
2018,12,27,11,15,15.5,143.5,1.75,5.15,150.5,120.67,99.37
2018,12,27,11,30,0.0,121.0,1.8,5.6,121.0,93.89,76.13
2018,12,27,11,45,0.0,97.5,1.8,6.0,97.5,75.1,59.83
2018,12,27,12,0,0.0,74.0,1.8,6.4,74.0,56.84,43.95
2018,12,27,12,15,0.0,78.5,1.8,6.65,78.5,60.33,46.93
2018,12,27,12,30,0.0,83.0,1.8,6.9,83.0,63.82,49.9
2018,12,27,12,45,0.0,74.5,1.75,7.15,74.5,57.23,44.17
2018,12,27,13,0,0.0,66.0,1.7,7.4,66.0,50.65,38.47
2018,12,27,13,15,9.5,99.0,1.7,7.45,103.5,76.66,60.53
2018,12,27,13,30,19.0,132.0,1.7,7.5,141.0,99.28,79.79
2018,12,27,13,45,14.0,133.5,1.65,7.55,140.0,98.42,83.42
2018,12,27,14,0,9.0,135.0,1.6,7.6,139.0,98.87,83.92
2018,12,27,14,15,12.0,127.0,1.5,7.45,132.0,93.28,79.08
2018,12,27,14,30,15.0,119.0,1.4,7.3,125.0,87.61,74.16
2018,12,27,14,45,8.5,95.5,1.25,7.2,99.0,71.5,59.75
2018,12,27,15,0,2.0,72.0,1.1,7.1,73.0,54.9,44.78
2018,12,27,15,15,36.0,84.0,1.1,6.95,94.0,62.22,51.53
2018,12,27,15,30,70.0,96.0,1.1,6.8,115.0,69.04,57.71
2018,12,27,15,45,71.5,80.0,1.05,6.6,96.5,57.62,47.18
2018,12,27,16,0,73.0,64.0,1.0,6.4,78.0,46.84,37.12
2018,12,27,16,15,48.5,48.5,0.95,6.15,57.0,35.94,26.83
2018,12,27,16,30,24.0,33.0,0.9,5.9,36.0,24.97,16.21
2018,12,27,16,45,16.0,20.0,0.9,5.6,21.5,15.38,3.68
2018,12,27,17,0,8.0,7.0,0.9,5.3,7.0,5.51,0.0
2018,12,27,17,15,4.0,3.5,1.0,5.35,3.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,1.15,5.4,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,0.8,5.45,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,0.95,5.65,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,1.05,5.95,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,1.25,6.4,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,1.5,6.95,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,1.65,7.3,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,1.75,7.55,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,1.9,7.85,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.15,8.15,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,2.05,8.65,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.05,8.9,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,2.1,9.05,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.7,9.95,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,2.95,10.45,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,3.05,10.95,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,3.2,11.45,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,3.45,11.95,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,3.65,12.4,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,3.75,12.8,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,3.65,13.1,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,3.35,13.25,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,12,28,7,15,4.5,2.0,3.1,13.4,2.0,0.0,0.0
2018,12,28,7,30,9.0,4.0,3.0,13.5,4.0,3.15,0.0
2018,12,28,7,45,4.5,12.0,2.95,13.6,12.0,12.7,0.0
2018,12,28,8,0,0.0,20.0,2.9,13.7,20.0,15.26,5.31
2018,12,28,8,15,0.0,32.5,2.95,13.9,32.5,26.22,16.03
2018,12,28,8,30,0.0,45.0,3.0,14.1,45.0,37.36,25.91
2018,12,28,8,45,1.5,60.0,3.0,14.35,60.5,52.14,38.81
2018,12,28,9,0,3.0,75.0,3.0,14.6,76.0,66.38,51.14
2018,12,28,9,15,3.0,74.0,3.0,14.85,75.0,62.16,47.6
2018,12,28,9,30,3.0,73.0,3.0,15.1,74.0,59.54,45.34
2018,12,28,9,45,5.0,75.5,3.0,15.35,77.5,62.23,47.6
2018,12,28,10,0,7.0,78.0,3.0,15.6,81.0,65.08,49.92
2018,12,28,10,15,4.0,69.5,3.0,15.75,71.0,55.87,41.94
2018,12,28,10,30,1.0,61.0,3.0,15.9,61.0,47.36,34.59
2018,12,28,10,45,0.5,71.0,3.0,16.1,71.0,54.78,40.75
2018,12,28,11,0,0.0,81.0,3.0,16.3,81.0,62.25,46.91
2018,12,28,11,15,0.0,71.5,3.0,16.45,71.5,54.89,40.65
2018,12,28,11,30,0.0,62.0,3.0,16.6,62.0,47.55,34.44
2018,12,28,11,45,0.0,43.0,3.0,16.75,43.0,32.91,22.11
2018,12,28,12,0,0.0,24.0,3.0,16.9,24.0,18.33,9.82
2018,12,28,12,15,0.0,26.5,2.95,16.95,26.5,20.25,11.43
2018,12,28,12,30,0.0,29.0,2.9,17.0,29.0,22.17,13.04
2018,12,28,12,45,0.0,30.0,2.9,17.05,30.0,22.93,13.69
2018,12,28,13,0,0.0,31.0,2.9,17.1,31.0,23.69,14.34
2018,12,28,13,15,0.0,29.5,2.8,17.05,29.5,22.54,13.38
2018,12,28,13,30,0.0,28.0,2.7,17.0,28.0,21.38,12.43
2018,12,28,13,45,0.0,29.5,2.6,17.0,29.5,22.53,14.26
2018,12,28,14,0,0.0,31.0,2.5,17.0,31.0,23.67,15.29
2018,12,28,14,15,0.0,37.5,2.3,16.9,37.5,28.65,19.73
2018,12,28,14,30,0.0,44.0,2.1,16.8,44.0,33.63,24.19
2018,12,28,14,45,0.0,31.0,1.85,16.7,31.0,23.64,15.39
2018,12,28,15,0,0.0,18.0,1.6,16.6,18.0,13.69,6.57
2018,12,28,15,15,0.0,15.5,1.45,16.3,15.5,11.78,4.88
2018,12,28,15,30,0.0,13.0,1.3,16.0,13.0,9.87,3.18
2018,12,28,15,45,0.0,12.0,1.15,15.7,12.0,9.1,2.48
2018,12,28,16,0,0.0,11.0,1.0,15.4,11.0,8.34,1.76
2018,12,28,16,15,0.0,9.0,1.0,15.15,9.0,6.82,0.34
2018,12,28,16,30,0.0,7.0,1.0,14.9,7.0,5.3,0.0
2018,12,28,16,45,0.0,4.5,1.0,14.65,4.5,3.4,0.0
2018,12,28,17,0,0.0,2.0,1.0,14.4,2.0,1.57,0.0
2018,12,28,17,15,0.0,1.0,1.0,14.35,1.0,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.05,14.3,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,0.85,9.85,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,0.75,8.45,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,0.7,7.15,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,12,29,7,15,17.5,2.5,0.75,6.95,2.5,0.0,0.0
2018,12,29,7,30,35.0,5.0,0.8,7.4,5.0,3.93,0.0
2018,12,29,7,45,80.5,16.5,0.8,7.85,21.5,71.31,0.0
2018,12,29,8,0,126.0,28.0,0.8,8.3,38.0,170.78,119.83
2018,12,29,8,15,192.5,42.0,0.9,8.7,68.5,236.55,193.65
2018,12,29,8,30,259.0,56.0,1.0,9.1,99.0,298.22,249.2
2018,12,29,8,45,276.0,69.0,1.15,9.55,126.0,320.91,269.94
2018,12,29,9,0,293.0,82.0,1.3,10.0,153.0,342.14,288.37
2018,12,29,9,15,314.5,97.0,1.35,10.4,185.0,367.18,308.65
2018,12,29,9,30,336.0,112.0,1.4,10.8,217.0,389.72,326.07
2018,12,29,9,45,407.5,114.5,1.45,11.25,256.5,430.14,357.94
2018,12,29,10,0,479.0,117.0,1.5,11.7,296.0,466.33,385.3
2018,12,29,10,15,478.5,128.0,1.5,12.0,319.0,460.51,378.27
2018,12,29,10,30,478.0,139.0,1.5,12.3,342.0,452.46,369.65
2018,12,29,10,45,394.0,163.0,1.5,12.6,336.5,406.11,330.3
2018,12,29,11,0,310.0,187.0,1.5,12.9,331.0,351.55,284.96
2018,12,29,11,15,293.0,198.0,1.45,13.15,338.0,335.3,270.22
2018,12,29,11,30,276.0,209.0,1.4,13.4,345.0,318.92,255.16
2018,12,29,11,45,278.0,213.0,1.4,13.6,352.0,304.76,241.91
2018,12,29,12,0,280.0,217.0,1.4,13.8,359.0,289.54,227.61
2018,12,29,12,15,275.0,219.0,1.35,13.95,358.5,269.41,209.37
2018,12,29,12,30,270.0,221.0,1.3,14.1,358.0,249.04,191.0
2018,12,29,12,45,285.0,215.5,1.3,14.3,359.0,227.96,171.57
2018,12,29,13,0,300.0,210.0,1.3,14.5,360.0,205.15,151.19
2018,12,29,13,15,243.0,209.5,1.25,14.5,329.0,174.6,129.24
2018,12,29,13,30,186.0,209.0,1.2,14.5,298.0,152.25,115.92
2018,12,29,13,45,185.0,200.5,1.15,14.5,285.5,132.75,110.7
2018,12,29,14,0,184.0,192.0,1.1,14.5,273.0,127.78,106.61
2018,12,29,14,15,191.0,179.5,1.0,14.35,259.0,120.73,100.72
2018,12,29,14,30,198.0,167.0,0.9,14.2,245.0,113.45,94.62
2018,12,29,14,45,224.5,149.5,0.8,14.05,231.0,101.43,84.34
2018,12,29,15,0,251.0,132.0,0.7,13.9,217.0,91.42,75.74
2018,12,29,15,15,231.0,118.5,0.65,13.5,189.5,82.82,68.35
2018,12,29,15,30,211.0,105.0,0.6,13.1,162.0,74.02,60.66
2018,12,29,15,45,191.0,89.0,0.6,12.7,134.5,63.5,51.28
2018,12,29,16,0,171.0,73.0,0.6,12.3,107.0,52.73,41.49
2018,12,29,16,15,105.0,53.0,0.6,12.0,72.0,38.8,28.74
2018,12,29,16,30,39.0,33.0,0.6,11.7,37.0,25.01,15.94
2018,12,29,16,45,34.0,21.5,0.65,11.45,24.0,16.49,5.25
2018,12,29,17,0,29.0,10.0,0.7,11.2,11.0,7.87,0.0
2018,12,29,17,15,14.5,5.0,0.7,11.0,5.5,0.0,0.0
2018,12,29,17,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,0.85,7.6,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,0.85,6.4,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,0.85,6.05,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,0.9,5.75,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,0.9,5.55,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,0.9,5.45,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,0.85,5.4,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,0.8,5.35,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,0.85,5.25,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,0.85,5.15,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,0.75,5.1,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,0.65,5.1,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,0.6,5.3,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,0.6,5.35,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,0.6,5.4,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,0.55,5.45,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,0.5,5.6,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,0.5,5.7,0.0,0.0,0.0
2018,12,30,7,15,5.0,1.5,0.45,5.95,1.5,0.0,0.0
2018,12,30,7,30,10.0,3.0,0.4,6.2,3.0,2.36,0.0
2018,12,30,7,45,5.0,9.5,0.4,6.45,9.5,11.1,0.0
2018,12,30,8,0,0.0,16.0,0.4,6.7,16.0,12.18,3.24
2018,12,30,8,15,0.0,28.5,0.4,6.95,28.5,21.77,12.87
2018,12,30,8,30,0.0,41.0,0.4,7.2,41.0,32.61,22.68
2018,12,30,8,45,11.0,57.0,0.4,7.45,59.5,55.69,43.43
2018,12,30,9,0,22.0,73.0,0.4,7.7,78.0,86.3,70.45
2018,12,30,9,15,106.5,94.5,0.35,7.95,127.0,182.57,154.55
2018,12,30,9,30,191.0,116.0,0.3,8.2,176.0,276.76,232.82
2018,12,30,9,45,263.5,126.0,0.3,8.4,219.0,328.81,274.46
2018,12,30,10,0,336.0,136.0,0.3,8.6,262.0,377.0,311.98
2018,12,30,10,15,242.0,151.5,0.3,8.95,246.0,319.68,263.18
2018,12,30,10,30,148.0,167.0,0.3,9.3,230.0,252.83,207.58
2018,12,30,10,45,184.5,177.5,0.3,9.6,260.5,274.91,225.11
2018,12,30,11,0,221.0,188.0,0.3,9.9,291.0,304.51,247.21
2018,12,30,11,15,202.5,200.0,0.35,10.35,296.5,281.98,227.56
2018,12,30,11,30,184.0,212.0,0.4,10.8,302.0,270.52,217.13
2018,12,30,11,45,291.0,203.0,0.5,11.25,349.0,302.7,240.36
2018,12,30,12,0,398.0,194.0,0.6,11.7,396.0,317.0,247.45
2018,12,30,12,15,404.0,194.5,0.7,12.05,400.0,299.53,230.38
2018,12,30,12,30,410.0,195.0,0.8,12.4,404.0,274.33,207.17
2018,12,30,12,45,508.5,167.5,0.85,12.75,423.5,249.54,180.76
2018,12,30,13,0,607.0,140.0,0.9,13.1,443.0,217.81,148.56
2018,12,30,13,15,580.5,142.0,0.9,13.25,426.0,176.92,116.94
2018,12,30,13,30,554.0,144.0,0.9,13.4,409.0,135.41,90.71
2018,12,30,13,45,630.5,121.5,0.9,13.5,410.5,89.53,73.59
2018,12,30,14,0,707.0,99.0,0.9,13.6,412.0,76.11,62.0
2018,12,30,14,15,733.5,88.0,0.85,13.5,395.5,69.46,56.29
2018,12,30,14,30,760.0,77.0,0.8,13.4,379.0,67.7,54.87
2018,12,30,14,45,736.5,74.5,0.7,13.25,347.0,65.66,53.18
2018,12,30,15,0,713.0,72.0,0.6,13.1,315.0,58.76,47.15
2018,12,30,15,15,588.5,78.0,0.6,12.75,263.0,61.85,50.02
2018,12,30,15,30,464.0,84.0,0.6,12.4,211.0,62.63,50.75
2018,12,30,15,45,323.0,79.0,0.55,12.05,160.5,57.83,46.4
2018,12,30,16,0,182.0,74.0,0.5,11.7,110.0,53.48,42.31
2018,12,30,16,15,134.5,58.5,0.6,11.35,81.5,42.59,32.2
2018,12,30,16,30,87.0,43.0,0.7,11.0,53.0,31.72,21.84
2018,12,30,16,45,52.5,27.5,0.75,10.65,33.0,20.55,8.55
2018,12,30,17,0,18.0,12.0,0.8,10.3,13.0,9.44,0.0
2018,12,30,17,15,9.0,6.0,0.8,10.05,6.5,0.0,0.0
2018,12,30,17,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,0.8,7.25,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,0.8,6.95,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,0.75,6.7,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,0.65,6.65,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,0.6,6.65,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,0.6,6.55,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,0.6,6.55,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,0.55,7.05,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,0.5,7.1,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,0.55,7.2,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,12,31,7,15,4.5,1.5,0.7,7.7,1.5,0.0,0.0
2018,12,31,7,30,9.0,3.0,0.8,7.9,3.0,2.36,0.0
2018,12,31,7,45,6.0,7.0,0.85,8.1,7.0,9.86,0.0
2018,12,31,8,0,3.0,11.0,0.9,8.3,11.0,10.55,2.03
2018,12,31,8,15,1.5,14.0,1.05,8.65,14.0,11.74,4.3
2018,12,31,8,30,0.0,17.0,1.2,9.0,17.0,12.91,5.49
2018,12,31,8,45,0.0,21.5,1.35,9.35,21.5,16.35,8.59
2018,12,31,9,0,0.0,26.0,1.5,9.7,26.0,19.79,11.66
2018,12,31,9,15,0.0,28.5,1.55,10.05,28.5,21.71,13.35
2018,12,31,9,30,0.0,31.0,1.6,10.4,31.0,23.63,15.0
2018,12,31,9,45,0.0,54.5,1.7,10.8,54.5,41.71,30.65
2018,12,31,10,0,0.0,78.0,1.8,11.2,78.0,60.44,46.67
2018,12,31,10,15,12.5,114.5,1.9,11.55,120.0,100.16,80.66
2018,12,31,10,30,25.0,151.0,2.0,11.9,162.0,148.99,121.61
2018,12,31,10,45,14.5,125.5,2.1,12.3,132.0,108.05,86.63
2018,12,31,11,0,4.0,100.0,2.2,12.7,102.0,79.8,62.47
2018,12,31,11,15,2.0,81.5,2.25,13.0,82.5,63.67,48.68
2018,12,31,11,30,0.0,63.0,2.3,13.3,63.0,48.33,35.58
2018,12,31,11,45,0.0,48.5,2.35,13.55,48.5,37.15,26.04
2018,12,31,12,0,0.0,34.0,2.4,13.8,34.0,26.0,16.53
2018,12,31,12,15,0.0,34.5,2.4,14.05,34.5,26.39,16.83
2018,12,31,12,30,0.0,35.0,2.4,14.3,35.0,26.77,17.14
2018,12,31,12,45,0.0,46.0,2.45,14.5,46.0,35.23,24.3
2018,12,31,13,0,0.0,57.0,2.5,14.7,57.0,43.7,31.45
2018,12,31,13,15,0.0,68.5,2.45,14.85,68.5,52.58,38.95
2018,12,31,13,30,0.0,80.0,2.4,15.0,80.0,61.48,46.46
2018,12,31,13,45,0.0,73.0,2.4,15.15,73.0,56.05,43.99
2018,12,31,14,0,0.0,66.0,2.4,15.3,66.0,50.62,39.25
2018,12,31,14,15,0.0,57.5,2.3,15.35,57.5,44.04,33.51
2018,12,31,14,30,0.0,49.0,2.2,15.4,49.0,37.48,27.75
2018,12,31,14,45,0.0,41.5,2.15,15.45,41.5,31.7,22.66
2018,12,31,15,0,0.0,34.0,2.1,15.5,34.0,25.94,17.55
2018,12,31,15,15,0.0,28.5,2.1,15.4,28.5,21.71,13.8
2018,12,31,15,30,0.0,23.0,2.1,15.3,23.0,17.5,10.03
2018,12,31,15,45,3.5,21.0,2.05,15.25,21.5,16.0,8.66
2018,12,31,16,0,7.0,19.0,2.0,15.2,20.0,14.98,7.67
2018,12,31,16,15,3.5,13.5,2.05,15.15,14.0,10.61,3.67
2018,12,31,16,30,0.0,8.0,2.1,15.1,8.0,6.06,0.0
2018,12,31,16,45,5.5,6.5,2.15,15.05,6.5,5.1,0.0
2018,12,31,17,0,11.0,5.0,2.2,15.0,5.0,3.93,0.0
2018,12,31,17,15,5.5,2.5,2.25,15.1,2.5,0.0,0.0
2018,12,31,17,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,2.35,15.3,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,1.8,5.15,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,1.2,-5.1,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,1.2,-5.2,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,1.2,-5.3,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,1.15,-5.45,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,1.1,-5.6,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,1.1,-5.7,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,1.1,-5.8,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,1.1,-5.9,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,1.15,-6.1,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,1.2,-6.2,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,1.25,-6.35,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,1.3,-6.5,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,1.35,-6.6,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,1.4,-6.7,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,1.45,-6.85,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,1.5,-7.0,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,1.5,-7.1,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,1.5,-7.2,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,1.5,-7.2,0.0,0.0,0.0
